Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,12,0,0.0,120.0,2.2,14.0,120.0,105.84,83.52
2018,1,11,12,15,0.5,125.0,2.25,14.4,125.5,110.65,87.34
2018,1,11,12,30,1.0,130.0,2.3,14.8,131.0,115.57,91.26
2018,1,11,12,45,6.5,148.5,2.3,15.2,152.0,135.11,107.26
2018,1,11,13,0,12.0,167.0,2.3,15.6,173.0,155.46,123.83
2018,1,11,13,15,11.0,149.5,2.3,15.85,155.0,139.88,111.05
2018,1,11,13,30,10.0,132.0,2.3,16.1,137.0,123.93,98.0
2018,1,11,13,45,9.0,109.0,2.3,16.3,113.5,102.59,80.46
2018,1,11,14,0,8.0,86.0,2.3,16.5,90.0,81.06,62.67
2018,1,11,14,15,6.5,110.5,2.2,16.5,113.5,103.42,81.37
2018,1,11,14,30,5.0,135.0,2.1,16.5,137.0,127.34,101.25
2018,1,11,14,45,13.0,134.5,1.95,16.45,139.5,133.51,106.67
2018,1,11,15,0,21.0,134.0,1.8,16.4,142.0,140.32,112.66
2018,1,11,15,15,20.5,115.5,1.7,15.95,122.5,122.46,98.18
2018,1,11,15,30,20.0,97.0,1.6,15.5,103.0,111.29,89.13
2018,1,11,15,45,12.0,75.5,1.45,15.05,79.0,77.62,60.75
2018,1,11,16,0,4.0,54.0,1.3,14.6,55.0,50.88,37.89
2018,1,11,16,15,2.0,36.5,1.4,14.3,37.0,33.4,22.82
2018,1,11,16,30,0.0,19.0,1.5,14.0,19.0,16.71,8.41
2018,1,11,16,45,4.5,14.0,1.55,13.75,14.5,15.11,6.66
2018,1,11,17,0,9.0,9.0,1.6,13.5,10.0,12.99,0.13
2018,1,11,17,15,9.0,5.5,1.65,13.55,6.0,9.71,0.0
2018,1,11,17,30,9.0,2.0,1.7,13.6,2.0,0.0,0.0
2018,1,11,17,45,4.5,1.0,1.8,13.7,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,1,12,7,15,17.5,2.5,1.8,14.55,2.5,0.0,0.0
2018,1,12,7,30,35.0,5.0,1.8,14.8,5.0,4.55,0.0
2018,1,12,7,45,113.0,16.5,1.85,15.05,24.5,15.01,0.0
2018,1,12,8,0,191.0,28.0,1.9,15.3,44.0,21.96,10.68
2018,1,12,8,15,295.0,37.0,1.95,15.6,78.5,29.67,19.82
2018,1,12,8,30,399.0,46.0,2.0,15.9,113.0,36.15,26.05
2018,1,12,8,45,337.5,64.5,2.1,16.2,132.0,48.47,37.2
2018,1,12,9,0,276.0,83.0,2.2,16.5,151.0,61.01,48.41
2018,1,12,9,15,228.0,100.5,2.35,16.8,163.5,75.69,61.33
2018,1,12,9,30,180.0,118.0,2.5,17.1,176.0,87.02,71.17
2018,1,12,9,45,104.0,120.5,2.65,17.4,155.0,92.98,76.19
2018,1,12,10,0,28.0,123.0,2.8,17.7,134.0,99.27,81.44
2018,1,12,10,15,14.0,89.0,2.9,18.0,94.5,78.67,60.01
2018,1,12,10,30,0.0,55.0,3.0,18.3,55.0,48.57,35.18
2018,1,12,10,45,32.5,69.0,3.05,18.65,84.5,65.76,47.96
2018,1,12,11,0,65.0,83.0,3.1,19.0,114.0,84.74,62.29
2018,1,12,11,15,122.5,133.0,3.15,19.2,194.5,144.47,109.45
2018,1,12,11,30,180.0,183.0,3.2,19.4,275.0,209.69,160.99
2018,1,12,11,45,175.5,190.0,3.2,19.6,281.0,224.68,173.9
2018,1,12,12,0,171.0,197.0,3.2,19.8,287.0,239.11,186.3
2018,1,12,12,15,157.5,178.0,3.15,19.75,261.5,226.54,177.43
2018,1,12,12,30,144.0,159.0,3.1,19.7,236.0,211.54,166.46
2018,1,12,12,45,90.0,130.5,3.05,19.7,178.5,165.85,130.48
2018,1,12,13,0,36.0,102.0,3.0,19.7,121.0,111.34,86.44
2018,1,12,13,15,18.0,83.5,3.0,19.75,93.0,85.86,65.63
2018,1,12,13,30,0.0,65.0,3.0,19.8,65.0,57.47,42.11
2018,1,12,13,45,0.0,66.5,2.95,19.8,66.5,58.8,43.28
2018,1,12,14,0,0.0,68.0,2.9,19.8,68.0,60.13,44.44
2018,1,12,14,15,0.5,69.0,2.8,19.8,69.0,61.32,45.51
2018,1,12,14,30,1.0,70.0,2.7,19.8,70.0,62.52,46.6
2018,1,12,14,45,1.0,65.5,2.65,19.75,65.5,58.53,43.38
2018,1,12,15,0,1.0,61.0,2.6,19.7,61.0,54.53,40.14
2018,1,12,15,15,7.0,62.0,2.3,19.15,64.0,59.28,44.43
2018,1,12,15,30,13.0,63.0,2.0,18.6,67.0,68.05,52.06
2018,1,12,15,45,6.5,44.5,1.7,18.05,46.5,43.37,31.23
2018,1,12,16,0,0.0,26.0,1.4,17.5,26.0,22.88,13.77
2018,1,12,16,15,0.0,21.0,1.45,16.9,21.0,18.47,9.96
2018,1,12,16,30,0.0,16.0,1.5,16.3,16.0,14.06,6.1
2018,1,12,16,45,4.5,11.5,1.55,15.7,12.0,12.87,4.83
2018,1,12,17,0,9.0,7.0,1.6,15.1,8.0,12.59,0.86
2018,1,12,17,15,9.0,3.5,1.7,15.1,4.0,7.92,0.0
2018,1,12,17,30,9.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,1,12,17,45,4.5,0.0,1.95,15.15,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.55,11.1,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.3,5.15,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.25,4.05,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.2,3.15,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.2,2.45,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.2,2.1,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.25,1.85,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.3,1.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.4,1.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,0.75,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.65,-0.2,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.7,-0.6,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.7,-0.8,0.0,0.0,0.0
2018,1,13,7,15,10.0,1.0,2.9,-0.65,1.0,0.0,0.0
2018,1,13,7,30,20.0,2.0,3.1,-0.5,2.0,1.82,0.0
2018,1,13,7,45,19.5,15.0,3.25,-0.35,16.0,13.64,0.0
2018,1,13,8,0,19.0,28.0,3.4,-0.2,30.0,23.82,13.21
2018,1,13,8,15,237.0,40.0,3.5,0.1,79.5,30.91,22.37
2018,1,13,8,30,455.0,52.0,3.6,0.4,129.0,41.68,32.92
2018,1,13,8,45,515.5,58.0,3.7,0.75,168.5,45.14,36.49
2018,1,13,9,0,576.0,64.0,3.8,1.1,208.0,48.65,39.93
2018,1,13,9,15,686.0,62.0,3.8,1.45,262.5,46.03,37.51
2018,1,13,9,30,796.0,60.0,3.8,1.8,317.0,48.03,39.32
2018,1,13,9,45,824.0,62.0,3.8,2.15,355.0,48.84,39.98
2018,1,13,10,0,852.0,64.0,3.8,2.5,393.0,49.73,40.68
2018,1,13,10,15,870.5,65.5,3.8,2.75,425.5,95.02,51.37
2018,1,13,10,30,889.0,67.0,3.8,3.0,458.0,150.73,87.4
2018,1,13,10,45,901.5,68.0,3.8,3.25,484.0,199.97,127.14
2018,1,13,11,0,914.0,69.0,3.8,3.5,510.0,249.09,171.4
2018,1,13,11,15,922.5,69.5,3.8,3.7,529.0,296.43,216.29
2018,1,13,11,30,931.0,70.0,3.8,3.9,548.0,342.81,260.82
2018,1,13,11,45,936.5,71.0,3.8,4.05,560.0,387.47,303.7
2018,1,13,12,0,942.0,72.0,3.8,4.2,572.0,430.54,344.53
2018,1,13,12,15,946.0,70.5,3.75,4.3,575.5,468.81,380.62
2018,1,13,12,30,950.0,69.0,3.7,4.4,579.0,504.89,414.09
2018,1,13,12,45,950.5,68.5,3.7,4.45,575.0,537.91,444.49
2018,1,13,13,0,951.0,68.0,3.7,4.5,571.0,568.25,472.09
2018,1,13,13,15,947.0,67.0,3.7,4.4,558.5,592.81,494.81
2018,1,13,13,30,943.0,66.0,3.7,4.3,546.0,614.21,514.62
2018,1,13,13,45,936.0,64.5,3.65,4.25,526.0,630.08,529.48
2018,1,13,14,0,929.0,63.0,3.6,4.2,506.0,642.58,541.41
2018,1,13,14,15,917.0,62.0,3.6,3.95,479.0,649.19,548.98
2018,1,13,14,30,905.0,61.0,3.6,3.7,452.0,652.4,553.68
2018,1,13,14,45,888.5,58.5,3.55,3.5,418.5,647.57,551.56
2018,1,13,15,0,872.0,56.0,3.5,3.3,385.0,639.45,546.54
2018,1,13,15,15,847.0,53.5,3.35,2.85,346.0,622.73,534.33
2018,1,13,15,30,822.0,51.0,3.2,2.4,307.0,603.19,519.23
2018,1,13,15,45,786.0,47.5,3.05,2.0,264.5,577.9,498.31
2018,1,13,16,0,750.0,44.0,2.9,1.6,222.0,545.24,470.21
2018,1,13,16,15,692.5,40.0,2.65,0.9,178.5,496.92,427.54
2018,1,13,16,30,635.0,36.0,2.4,0.2,135.0,447.67,381.58
2018,1,13,16,45,530.5,30.0,2.15,-0.45,94.0,368.56,305.39
2018,1,13,17,0,426.0,24.0,1.9,-1.1,53.0,283.46,164.64
2018,1,13,17,15,232.5,14.0,1.9,-1.45,28.0,135.65,0.0
2018,1,13,17,30,39.0,4.0,1.9,-1.8,3.0,0.0,0.0
2018,1,13,17,45,19.5,2.0,1.95,-2.2,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.0,-2.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.0,-2.6,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.0,-2.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.2,-3.05,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,2.4,-3.5,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,2.4,-3.7,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,2.4,-3.9,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,2.4,-4.15,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,2.4,-4.4,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,2.4,-4.55,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,2.4,-4.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,2.35,-4.85,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,2.25,-5.1,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.2,-5.2,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.1,-5.35,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.0,-5.5,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.95,-5.55,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.9,-5.6,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.85,-5.65,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,-5.7,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.8,-5.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.8,-5.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.75,-5.85,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.7,-5.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.7,-5.9,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.7,-5.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.7,-5.95,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.7,-6.0,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.65,-6.05,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.6,-6.1,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.6,-6.1,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.6,-6.1,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.6,-6.1,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.6,-6.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.65,-6.15,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,-6.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.75,-6.2,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.8,-6.2,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.8,-6.25,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.8,-6.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.85,-6.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.9,-6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.9,-6.45,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.9,-6.5,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.95,-6.5,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.0,-6.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.05,-6.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,-6.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.1,-6.55,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,-6.6,0.0,0.0,0.0
2018,1,14,7,15,41.5,3.5,2.3,-6.35,3.5,0.0,0.0
2018,1,14,7,30,83.0,7.0,2.5,-6.1,7.0,6.37,0.0
2018,1,14,7,45,277.0,17.5,2.7,-5.85,37.0,15.92,0.0
2018,1,14,8,0,471.0,28.0,2.9,-5.6,67.0,25.62,15.2
2018,1,14,8,15,571.0,34.0,2.9,-5.25,110.5,30.02,22.09
2018,1,14,8,30,671.0,40.0,2.9,-4.9,154.0,34.55,26.94
2018,1,14,8,45,728.5,44.5,2.85,-4.55,200.0,37.6,30.14
2018,1,14,9,0,786.0,49.0,2.8,-4.2,246.0,40.7,33.23
2018,1,14,9,15,823.0,52.0,2.75,-3.8,289.5,42.45,34.9
2018,1,14,9,30,860.0,55.0,2.7,-3.4,333.0,49.11,41.16
2018,1,14,9,45,885.0,56.5,2.6,-3.0,372.0,50.47,42.34
2018,1,14,10,0,910.0,58.0,2.5,-2.6,411.0,51.79,43.44
2018,1,14,10,15,926.5,60.0,2.45,-2.3,444.5,100.17,55.02
2018,1,14,10,30,943.0,62.0,2.4,-2.0,478.0,153.01,88.38
2018,1,14,10,45,954.0,63.5,2.3,-1.65,505.0,205.08,131.02
2018,1,14,11,0,965.0,65.0,2.2,-1.3,532.0,256.83,178.13
2018,1,14,11,15,972.5,65.5,2.1,-1.05,551.5,306.3,225.32
2018,1,14,11,30,980.0,66.0,2.0,-0.8,571.0,354.65,271.77
2018,1,14,11,45,984.0,67.0,1.95,-0.55,583.0,400.92,316.05
2018,1,14,12,0,988.0,68.0,1.9,-0.3,595.0,445.37,357.83
2018,1,14,12,15,989.5,68.0,1.85,-0.15,598.5,485.8,395.41
2018,1,14,12,30,991.0,68.0,1.8,0.0,602.0,523.83,430.01
2018,1,14,12,45,990.0,67.5,1.75,0.1,597.5,557.56,460.33
2018,1,14,13,0,989.0,67.0,1.7,0.2,593.0,588.39,487.56
2018,1,14,13,15,971.5,69.0,1.7,0.25,576.0,609.85,507.14
2018,1,14,13,30,954.0,71.0,1.7,0.3,559.0,627.5,523.33
2018,1,14,13,45,883.5,81.0,1.65,0.3,520.0,621.73,520.23
2018,1,14,14,0,813.0,91.0,1.6,0.3,481.0,607.98,510.68
2018,1,14,14,15,655.5,115.5,1.6,0.25,419.0,552.71,467.42
2018,1,14,14,30,498.0,140.0,1.6,0.2,357.0,484.15,412.58
2018,1,14,14,45,470.0,132.5,1.55,0.1,325.0,465.51,398.86
2018,1,14,15,0,442.0,125.0,1.5,0.0,293.0,444.65,382.6
2018,1,14,15,15,609.5,92.0,1.4,-0.35,298.5,524.62,450.81
2018,1,14,15,30,777.0,59.0,1.3,-0.7,304.0,591.27,505.85
2018,1,14,15,45,669.0,60.0,1.15,-1.05,250.0,524.29,449.86
2018,1,14,16,0,561.0,61.0,1.0,-1.4,196.0,453.62,390.6
2018,1,14,16,15,610.0,49.5,0.9,-2.1,169.5,464.55,398.19
2018,1,14,16,30,659.0,38.0,0.8,-2.8,143.0,465.99,394.5
2018,1,14,16,45,481.5,32.0,0.75,-3.55,95.5,343.46,285.21
2018,1,14,17,0,304.0,26.0,0.7,-4.3,48.0,229.07,144.42
2018,1,14,17,15,166.0,14.5,0.75,-4.15,25.0,101.4,0.0
2018,1,14,17,30,28.0,3.0,0.8,-4.0,2.0,0.0,0.0
2018,1,14,17,45,14.0,1.5,0.85,-3.9,1.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,-3.8,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,-3.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,-3.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,0.95,-3.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.05,-4.1,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.1,-4.4,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.1,-4.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.05,-4.7,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.0,-5.05,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.05,-5.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.1,-5.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.2,-5.25,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.3,-5.3,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.3,-5.3,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.3,-5.3,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.3,-5.35,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.3,-5.4,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.3,-5.45,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.3,-5.55,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.3,-5.6,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.3,-5.65,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.3,-5.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.25,-5.75,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.2,-5.8,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.2,-5.85,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.2,-5.9,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.2,-5.95,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.25,-6.1,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.3,-6.2,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.3,-6.3,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,-6.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.35,-6.5,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.4,-6.75,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.4,-6.9,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.4,-7.05,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.4,-7.2,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.4,-7.35,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.4,-7.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.4,-7.6,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.4,-7.7,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.4,-7.8,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.4,-7.9,0.0,0.0,0.0
2018,1,15,7,15,34.0,3.5,1.5,-7.65,3.5,0.0,0.0
2018,1,15,7,30,68.0,7.0,1.6,-7.4,7.0,6.37,0.0
2018,1,15,7,45,238.5,18.0,1.7,-7.2,35.5,16.37,0.0
2018,1,15,8,0,409.0,29.0,1.8,-7.0,64.0,24.23,14.35
2018,1,15,8,15,507.5,36.0,1.75,-6.55,105.5,29.11,21.42
2018,1,15,8,30,606.0,43.0,1.7,-6.1,147.0,37.17,29.6
2018,1,15,8,45,662.5,48.5,1.7,-5.65,191.0,40.96,33.51
2018,1,15,9,0,719.0,54.0,1.7,-5.2,235.0,44.77,37.26
2018,1,15,9,15,755.5,57.5,1.65,-4.7,277.0,46.73,39.13
2018,1,15,9,30,792.0,61.0,1.6,-4.2,319.0,48.74,40.96
2018,1,15,9,45,817.5,64.0,1.55,-3.7,357.0,50.31,42.32
2018,1,15,10,0,843.0,67.0,1.5,-3.2,395.0,51.91,43.68
2018,1,15,10,15,862.0,68.5,1.45,-2.75,428.0,97.66,54.69
2018,1,15,10,30,881.0,70.0,1.4,-2.3,461.0,147.77,86.4
2018,1,15,10,45,895.5,70.5,1.3,-1.8,487.5,202.18,130.89
2018,1,15,11,0,910.0,71.0,1.2,-1.3,514.0,251.25,174.92
2018,1,15,11,15,921.5,72.0,1.15,-0.9,535.0,299.83,220.37
2018,1,15,11,30,933.0,73.0,1.1,-0.5,556.0,347.76,265.38
2018,1,15,11,45,939.5,73.0,1.0,-0.1,568.0,392.21,306.78
2018,1,15,12,0,946.0,73.0,0.9,0.3,580.0,435.11,345.77
2018,1,15,12,15,948.5,73.0,0.8,0.55,584.0,474.57,380.96
2018,1,15,12,30,951.0,73.0,0.7,0.8,588.0,511.8,413.14
2018,1,15,12,45,950.5,72.0,0.6,1.05,583.5,544.16,440.44
2018,1,15,13,0,950.0,71.0,0.5,1.3,579.0,573.76,464.64
2018,1,15,13,15,946.0,70.5,0.45,1.45,567.0,599.07,485.56
2018,1,15,13,30,942.0,70.0,0.4,1.6,555.0,621.26,503.59
2018,1,15,13,45,934.0,68.5,0.4,1.7,534.5,636.79,517.03
2018,1,15,14,0,926.0,67.0,0.4,1.8,514.0,648.91,527.74
2018,1,15,14,15,913.0,66.0,0.4,1.75,487.0,655.08,534.1
2018,1,15,14,30,900.0,65.0,0.4,1.7,460.0,657.82,537.79
2018,1,15,14,45,881.5,63.5,0.45,1.65,426.5,653.09,536.47
2018,1,15,15,0,863.0,62.0,0.5,1.6,393.0,649.98,536.06
2018,1,15,15,15,833.0,60.0,0.45,1.25,353.0,630.93,522.45
2018,1,15,15,30,803.0,58.0,0.4,0.9,313.0,608.9,506.21
2018,1,15,15,45,760.0,54.5,0.4,0.55,269.5,574.01,479.87
2018,1,15,16,0,717.0,51.0,0.4,0.2,226.0,536.93,450.57
2018,1,15,16,15,652.5,46.5,0.35,-0.2,181.5,483.55,406.05
2018,1,15,16,30,588.0,42.0,0.3,-0.6,137.0,429.09,358.39
2018,1,15,16,45,477.0,34.5,0.3,-1.0,96.0,352.9,289.04
2018,1,15,17,0,366.0,27.0,0.3,-1.4,55.0,267.07,176.19
2018,1,15,17,15,198.5,15.5,0.35,-1.5,29.0,120.11,0.0
2018,1,15,17,30,31.0,4.0,0.4,-1.6,3.0,0.0,0.0
2018,1,15,17,45,15.5,2.0,0.45,-1.75,1.5,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.5,-1.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.5,-1.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.5,-1.9,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.55,-2.05,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-2.2,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.6,-2.25,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.6,-2.3,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.65,-2.35,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.4,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.7,-2.45,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.7,-2.55,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.75,-2.7,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.75,-2.85,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,-2.9,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.7,-2.95,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.7,-3.05,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-3.1,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.6,-3.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.6,-3.25,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,-3.3,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.55,-3.35,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.5,-3.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.5,-3.6,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.5,-3.7,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.5,-3.8,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,-4.2,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,-4.35,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.75,-4.65,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.8,-4.8,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,-4.95,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.8,-5.15,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.8,-5.2,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.8,-5.25,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.8,-5.3,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.8,-5.3,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.8,-5.3,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.75,-5.3,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.7,-5.3,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.7,-5.3,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,-5.3,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,-5.3,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,-5.3,0.0,0.0,0.0
2018,1,16,7,15,34.5,3.5,0.7,-4.8,3.5,0.0,0.0
2018,1,16,7,30,69.0,7.0,0.7,-4.3,7.0,6.37,0.0
2018,1,16,7,45,237.5,17.5,0.7,-3.85,35.0,15.92,0.0
2018,1,16,8,0,406.0,28.0,0.7,-3.4,63.0,23.22,13.5
2018,1,16,8,15,502.0,35.0,0.75,-2.75,104.0,28.16,20.28
2018,1,16,8,30,598.0,42.0,0.8,-2.1,145.0,36.13,28.22
2018,1,16,8,45,655.5,46.5,0.85,-1.5,188.5,39.05,31.22
2018,1,16,9,0,713.0,51.0,0.9,-0.9,232.0,42.04,34.12
2018,1,16,9,15,724.0,58.0,1.05,0.0,268.5,46.94,38.65
2018,1,16,9,30,735.0,65.0,1.2,0.9,305.0,51.7,42.94
2018,1,16,9,45,757.5,70.0,1.35,1.85,342.5,54.76,45.55
2018,1,16,10,0,780.0,75.0,1.5,2.8,380.0,57.79,48.09
2018,1,16,10,15,686.0,99.5,1.55,3.25,384.0,107.43,67.34
2018,1,16,10,30,592.0,124.0,1.6,3.7,388.0,155.81,104.11
2018,1,16,10,45,518.5,149.5,1.65,4.2,390.5,196.55,140.58
2018,1,16,11,0,445.0,175.0,1.7,4.7,393.0,230.99,173.95
2018,1,16,11,15,487.0,172.5,1.7,4.95,419.0,265.66,203.63
2018,1,16,11,30,529.0,170.0,1.7,5.2,445.0,303.16,236.27
2018,1,16,11,45,498.5,182.0,1.7,5.5,445.5,330.47,262.25
2018,1,16,12,0,468.0,194.0,1.7,5.8,446.0,354.51,284.78
2018,1,16,12,15,412.5,209.5,1.7,5.9,432.5,367.84,298.34
2018,1,16,12,30,357.0,225.0,1.7,6.0,419.0,372.65,304.26
2018,1,16,12,45,343.0,225.5,1.7,6.1,411.0,382.95,314.02
2018,1,16,13,0,329.0,226.0,1.7,6.2,403.0,391.41,321.98
2018,1,16,13,15,289.0,226.5,1.65,6.15,379.5,383.81,316.77
2018,1,16,13,30,249.0,227.0,1.6,6.1,356.0,373.33,309.01
2018,1,16,13,45,289.5,212.0,1.6,6.05,356.5,392.54,326.07
2018,1,16,14,0,330.0,197.0,1.6,6.0,357.0,411.73,343.02
2018,1,16,14,15,375.0,177.5,1.4,5.7,350.5,428.48,357.8
2018,1,16,14,30,420.0,158.0,1.2,5.4,344.0,455.65,380.48
2018,1,16,14,45,368.5,153.0,1.05,5.1,307.5,412.6,346.22
2018,1,16,15,0,317.0,148.0,0.9,4.8,271.0,379.17,319.49
2018,1,16,15,15,242.0,138.0,0.9,4.2,226.5,323.22,274.35
2018,1,16,15,30,167.0,128.0,0.9,3.6,182.0,255.03,217.85
2018,1,16,15,45,213.5,109.0,0.9,3.05,168.0,276.66,237.72
2018,1,16,16,0,260.0,90.0,0.9,2.5,154.0,284.46,244.95
2018,1,16,16,15,194.0,69.5,0.95,2.1,112.0,217.39,186.68
2018,1,16,16,30,128.0,49.0,1.0,1.7,70.0,150.14,127.14
2018,1,16,16,45,89.0,34.5,1.0,1.3,47.0,108.7,88.73
2018,1,16,17,0,50.0,20.0,1.0,0.9,24.0,64.91,41.87
2018,1,16,17,15,34.0,11.5,1.0,0.8,13.5,28.71,0.0
2018,1,16,17,30,18.0,3.0,1.0,0.7,3.0,0.0,0.0
2018,1,16,17,45,9.0,1.5,1.0,0.65,1.5,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,0.85,0.4,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.75,0.35,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.65,0.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.55,0.15,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.5,0.1,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.5,0.05,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.5,-0.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.5,-0.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.55,-0.2,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.6,-0.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.65,-0.35,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.15,-0.65,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.65,-0.95,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.9,-1.1,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.0,-1.2,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.1,-1.3,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.2,-1.4,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.2,-1.45,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.2,-1.5,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.25,-1.6,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,2.3,-1.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,2.35,-1.75,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,2.4,-1.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,2.4,-1.9,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2018,1,17,7,15,0.0,0.5,2.45,-2.0,0.5,0.0,0.0
2018,1,17,7,30,0.0,1.0,2.5,-2.0,1.0,0.91,0.0
2018,1,17,7,45,0.0,5.5,2.55,-2.0,5.5,5.0,0.0
2018,1,17,8,0,0.0,10.0,2.6,-2.0,10.0,8.78,1.6
2018,1,17,8,15,0.0,12.0,2.65,-1.95,12.0,10.54,4.02
2018,1,17,8,30,0.0,14.0,2.7,-1.9,14.0,12.29,5.87
2018,1,17,8,45,0.0,21.0,2.7,-1.85,21.0,18.46,11.82
2018,1,17,9,0,0.0,28.0,2.7,-1.8,28.0,24.64,17.75
2018,1,17,9,15,0.5,37.5,2.75,-1.8,37.5,33.05,25.75
2018,1,17,9,30,1.0,47.0,2.8,-1.8,47.0,41.47,33.7
2018,1,17,9,45,1.0,57.5,2.8,-1.75,57.5,50.78,42.42
2018,1,17,10,0,1.0,68.0,2.8,-1.7,68.0,60.12,51.08
2018,1,17,10,15,0.5,76.5,2.85,-1.7,76.5,67.7,55.37
2018,1,17,10,30,0.0,85.0,2.9,-1.7,85.0,75.0,61.78
2018,1,17,10,45,0.0,85.5,2.95,-1.7,85.5,75.57,62.18
2018,1,17,11,0,0.0,86.0,3.0,-1.7,86.0,76.1,62.54
2018,1,17,11,15,0.0,95.0,3.0,-1.7,95.0,83.87,69.35
2018,1,17,11,30,0.0,104.0,3.0,-1.7,104.0,91.71,76.18
2018,1,17,11,45,0.0,92.0,3.05,-1.75,92.0,81.43,67.04
2018,1,17,12,0,0.0,80.0,3.1,-1.8,80.0,70.83,57.63
2018,1,17,12,15,0.0,102.0,3.1,-1.8,102.0,90.27,74.82
2018,1,17,12,30,0.0,124.0,3.1,-1.8,124.0,109.79,91.98
2018,1,17,12,45,2.5,133.0,3.15,-1.8,134.5,119.28,100.3
2018,1,17,13,0,5.0,142.0,3.2,-1.8,145.0,129.09,108.96
2018,1,17,13,15,4.0,131.0,3.2,-1.8,133.5,119.06,100.23
2018,1,17,13,30,3.0,120.0,3.2,-1.8,122.0,108.81,91.33
2018,1,17,13,45,4.5,110.5,3.2,-1.8,113.0,101.28,84.84
2018,1,17,14,0,6.0,101.0,3.2,-1.8,104.0,93.7,78.31
2018,1,17,14,15,5.0,99.5,3.2,-1.85,102.0,91.98,76.92
2018,1,17,14,30,4.0,98.0,3.2,-1.9,100.0,90.27,75.53
2018,1,17,14,45,2.0,83.0,3.15,-1.95,84.0,75.06,62.06
2018,1,17,15,0,0.0,68.0,3.1,-2.0,68.0,60.11,48.73
2018,1,17,15,15,0.0,58.0,3.1,-2.15,58.0,51.22,40.84
2018,1,17,15,30,0.0,48.0,3.1,-2.3,48.0,42.35,32.89
2018,1,17,15,45,0.0,40.0,3.05,-2.4,40.0,35.26,26.48
2018,1,17,16,0,0.0,32.0,3.0,-2.5,32.0,28.18,20.01
2018,1,17,16,15,0.0,25.5,2.9,-2.65,25.5,22.44,14.7
2018,1,17,16,30,0.0,19.0,2.8,-2.8,19.0,16.7,9.36
2018,1,17,16,45,0.0,14.0,2.75,-2.95,14.0,12.3,5.15
2018,1,17,17,0,0.0,9.0,2.7,-3.1,9.0,7.9,0.37
2018,1,17,17,15,1.0,5.5,2.7,-3.25,5.5,5.54,0.0
2018,1,17,17,30,2.0,2.0,2.7,-3.4,2.0,0.0,0.0
2018,1,17,17,45,1.0,1.0,2.7,-3.5,1.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,2.7,-3.6,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,2.7,-3.6,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,2.7,-3.6,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,2.9,-3.95,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,3.1,-4.3,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,3.2,-4.55,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,3.3,-4.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,3.35,-5.05,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,3.4,-5.3,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,3.45,-5.55,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,3.5,-5.8,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,3.5,-6.05,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,3.5,-6.3,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,3.45,-6.5,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,3.4,-6.7,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,3.4,-6.9,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,3.4,-7.1,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,3.35,-7.25,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,3.3,-7.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,3.25,-7.55,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,3.2,-7.7,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,3.15,-7.85,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,3.1,-8.0,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,3.05,-8.15,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,3.0,-8.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,2.9,-8.5,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,2.8,-8.7,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,2.7,-8.9,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,2.6,-9.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,2.55,-9.3,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,2.5,-9.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,2.4,-9.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,2.3,-9.9,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.25,-10.1,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.2,-10.3,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.15,-10.5,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.1,-10.7,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.0,-10.85,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.85,-11.2,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.8,-11.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.7,-11.5,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.6,-11.6,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.55,-11.7,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.5,-11.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.45,-11.85,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.4,-11.9,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.35,-11.95,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.3,-12.0,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.3,-11.95,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.3,-11.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.35,-11.85,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.4,-11.8,0.0,0.0,0.0
2018,1,18,7,15,11.0,1.5,1.55,-11.1,1.5,0.0,0.0
2018,1,18,7,30,22.0,3.0,1.7,-10.4,3.0,2.73,0.0
2018,1,18,7,45,101.5,9.0,1.85,-9.65,17.0,6.89,0.0
2018,1,18,8,0,181.0,15.0,2.0,-8.9,31.0,11.37,4.05
2018,1,18,8,15,348.5,28.5,2.15,-8.1,81.5,22.07,15.05
2018,1,18,8,30,516.0,42.0,2.3,-7.3,132.0,32.74,25.57
2018,1,18,8,45,625.0,48.5,2.4,-6.5,187.5,40.65,33.33
2018,1,18,9,0,734.0,55.0,2.5,-5.7,243.0,45.56,38.08
2018,1,18,9,15,796.5,59.0,2.5,-5.05,295.0,48.07,40.44
2018,1,18,9,30,859.0,63.0,2.5,-4.4,347.0,50.63,42.76
2018,1,18,9,45,882.5,66.5,2.45,-3.8,387.5,52.58,44.45
2018,1,18,10,0,906.0,70.0,2.4,-3.2,428.0,54.54,46.11
2018,1,18,10,15,919.5,72.0,2.4,-2.6,461.0,105.51,59.02
2018,1,18,10,30,933.0,74.0,2.4,-2.0,494.0,164.06,98.12
2018,1,18,10,45,944.5,75.5,2.35,-1.4,521.5,216.4,141.13
2018,1,18,11,0,956.0,77.0,2.3,-0.8,549.0,268.49,188.39
2018,1,18,11,15,963.5,78.5,2.3,-0.3,569.5,319.09,236.31
2018,1,18,11,30,971.0,80.0,2.3,0.2,590.0,368.62,283.46
2018,1,18,11,45,976.0,80.0,2.3,0.65,602.0,414.69,327.22
2018,1,18,12,0,981.0,80.0,2.3,1.1,614.0,459.0,368.57
2018,1,18,12,15,979.5,82.5,2.3,1.45,618.5,500.93,407.07
2018,1,18,12,30,978.0,85.0,2.3,1.8,623.0,540.34,442.48
2018,1,18,12,45,973.5,86.0,2.3,2.15,618.5,574.17,472.55
2018,1,18,13,0,969.0,87.0,2.3,2.5,614.0,604.99,499.46
2018,1,18,13,15,965.0,86.0,2.3,2.75,601.5,630.97,522.18
2018,1,18,13,30,961.0,85.0,2.3,3.0,589.0,653.73,541.92
2018,1,18,13,45,954.5,83.0,2.3,3.2,568.5,670.65,556.9
2018,1,18,14,0,948.0,81.0,2.3,3.4,548.0,684.12,568.97
2018,1,18,14,15,937.0,78.5,2.2,3.4,519.5,694.76,578.32
2018,1,18,14,30,926.0,76.0,2.1,3.4,491.0,698.14,581.96
2018,1,18,14,45,909.5,73.0,2.05,3.4,456.0,693.78,579.84
2018,1,18,15,0,893.0,70.0,2.0,3.4,421.0,685.87,574.8
2018,1,18,15,15,869.5,66.0,1.8,2.85,380.5,668.77,562.35
2018,1,18,15,30,846.0,62.0,1.6,2.3,340.0,648.46,546.85
2018,1,18,15,45,811.5,58.0,1.4,1.75,295.5,618.04,522.54
2018,1,18,16,0,777.0,54.0,1.2,1.2,251.0,585.06,495.03
2018,1,18,16,15,722.0,48.0,1.25,0.4,204.0,534.73,454.31
2018,1,18,16,30,667.0,42.0,1.3,-0.4,157.0,483.19,409.87
2018,1,18,16,45,572.0,35.0,1.3,-1.2,112.5,406.17,340.23
2018,1,18,17,0,477.0,28.0,1.3,-2.0,68.0,328.88,246.55
2018,1,18,17,15,282.0,17.5,1.4,-2.0,37.5,168.97,0.0
2018,1,18,17,30,87.0,7.0,1.5,-2.0,7.0,6.37,0.0
2018,1,18,17,45,43.5,3.5,1.55,-2.05,3.5,0.0,0.0
2018,1,18,18,0,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,1.6,-2.25,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,1.6,-2.4,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,1.6,-2.5,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,1.6,-2.6,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,1.6,-2.7,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,1.6,-2.8,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,1.55,-2.9,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.45,-3.1,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.4,-3.2,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.35,-3.3,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.25,-3.55,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,0.95,-4.2,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,0.85,-4.6,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,0.8,-4.7,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,0.8,-4.75,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,0.8,-4.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,0.8,-4.85,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,0.9,-5.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,0.9,-5.2,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,0.9,-5.3,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,0.9,-5.35,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,0.9,-5.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,0.9,-5.55,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,0.9,-5.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,0.9,-5.8,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,0.9,-5.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,0.9,-6.0,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,0.9,-6.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,0.9,-6.25,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,0.9,-6.3,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,0.9,-6.35,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,0.9,-6.4,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,0.9,-6.35,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,0.9,-6.3,0.0,0.0,0.0
2018,1,19,7,15,44.0,4.0,1.05,-5.45,4.0,0.0,0.0
2018,1,19,7,30,88.0,8.0,1.2,-4.6,8.0,7.28,0.0
2018,1,19,7,45,283.5,18.5,1.3,-3.75,40.0,15.62,0.0
2018,1,19,8,0,479.0,29.0,1.4,-2.9,72.0,26.39,16.6
2018,1,19,8,15,577.0,37.0,1.35,-2.2,118.0,32.76,24.5
2018,1,19,8,30,675.0,45.0,1.3,-1.5,164.0,39.08,30.91
2018,1,19,8,45,730.5,50.0,1.3,-0.8,211.0,42.38,34.26
2018,1,19,9,0,786.0,55.0,1.3,-0.1,258.0,45.74,37.47
2018,1,19,9,15,818.5,60.5,1.25,0.65,303.5,49.41,40.85
2018,1,19,9,30,851.0,66.0,1.2,1.4,349.0,53.03,44.08
2018,1,19,9,45,871.5,70.5,1.2,2.15,389.5,55.7,46.36
2018,1,19,10,0,892.0,75.0,1.2,2.9,430.0,58.34,48.57
2018,1,19,10,15,909.0,78.0,1.2,3.6,465.0,110.51,61.98
2018,1,19,10,30,926.0,81.0,1.2,4.3,500.0,164.57,96.24
2018,1,19,10,45,937.5,83.5,1.2,4.95,528.5,218.06,139.07
2018,1,19,11,0,949.0,86.0,1.2,5.6,557.0,271.45,185.92
2018,1,19,11,15,956.5,87.5,1.25,6.1,577.5,322.61,232.71
2018,1,19,11,30,964.0,89.0,1.3,6.6,598.0,372.78,278.74
2018,1,19,11,45,968.0,90.0,1.3,7.05,610.5,422.14,323.37
2018,1,19,12,0,972.0,91.0,1.3,7.5,623.0,466.97,363.35
2018,1,19,12,15,973.5,91.0,1.35,7.8,627.0,507.85,399.67
2018,1,19,12,30,975.0,91.0,1.4,8.1,631.0,546.34,433.22
2018,1,19,12,45,973.5,91.0,1.45,8.35,627.0,580.82,462.97
2018,1,19,13,0,972.0,91.0,1.5,8.6,623.0,612.43,489.86
2018,1,19,13,15,967.5,90.5,1.55,8.7,610.5,638.91,512.62
2018,1,19,13,30,963.0,90.0,1.6,8.8,598.0,664.85,534.52
2018,1,19,13,45,955.5,88.0,1.6,8.85,577.0,681.94,549.26
2018,1,19,14,0,948.0,86.0,1.6,8.9,556.0,695.46,561.17
2018,1,19,14,15,936.5,83.5,1.45,8.55,527.5,702.31,567.44
2018,1,19,14,30,925.0,81.0,1.3,8.2,499.0,705.5,570.74
2018,1,19,14,45,908.0,78.0,1.15,7.85,464.0,700.92,568.0
2018,1,19,15,0,891.0,75.0,1.0,7.5,429.0,692.76,562.36
2018,1,19,15,15,865.5,71.5,1.05,6.45,388.0,674.96,552.89
2018,1,19,15,30,840.0,68.0,1.1,5.4,347.0,653.91,540.39
2018,1,19,15,45,803.0,63.5,1.1,4.35,301.5,621.2,517.49
2018,1,19,16,0,766.0,59.0,1.1,3.3,256.0,585.89,491.24
2018,1,19,16,15,709.0,53.0,1.15,2.45,208.5,534.07,450.05
2018,1,19,16,30,652.0,47.0,1.2,1.6,161.0,480.77,404.96
2018,1,19,16,45,553.0,39.0,1.25,0.7,116.0,408.94,340.65
2018,1,19,17,0,454.0,31.0,1.3,-0.2,71.0,331.84,252.64
2018,1,19,17,15,267.0,19.0,1.3,-0.3,39.0,186.75,0.0
2018,1,19,17,30,80.0,7.0,1.3,-0.4,7.0,48.09,0.0
2018,1,19,17,45,40.0,3.5,1.3,-0.55,3.5,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.25,-1.1,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.2,-1.35,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.2,-1.45,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.15,-1.65,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.1,-1.75,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.1,-1.85,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.1,-1.95,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,1,20,7,15,52.0,4.5,1.1,-1.5,4.5,0.0,0.0
2018,1,20,7,30,104.0,9.0,1.2,-0.7,9.0,8.19,0.0
2018,1,20,7,45,289.5,20.0,1.25,0.1,41.5,17.05,0.0
2018,1,20,8,0,475.0,31.0,1.3,0.9,74.0,28.44,18.21
2018,1,20,8,15,568.5,38.5,1.3,1.5,119.0,34.18,25.44
2018,1,20,8,30,662.0,46.0,1.3,2.1,164.0,39.93,31.27
2018,1,20,8,45,716.0,51.5,1.3,2.7,211.0,43.65,34.96
2018,1,20,9,0,770.0,57.0,1.3,3.3,258.0,47.38,38.49
2018,1,20,9,15,803.5,62.5,1.35,4.05,303.0,50.99,41.76
2018,1,20,9,30,837.0,68.0,1.4,4.8,348.0,54.56,44.89
2018,1,20,9,45,857.5,72.0,1.45,5.55,387.5,56.76,46.7
2018,1,20,10,0,878.0,76.0,1.5,6.3,427.0,58.96,48.48
2018,1,20,10,15,895.0,79.0,1.6,6.95,462.0,111.35,62.04
2018,1,20,10,30,912.0,82.0,1.7,7.6,497.0,164.8,95.88
2018,1,20,10,45,923.5,83.5,1.8,8.3,524.5,216.86,137.37
2018,1,20,11,0,935.0,85.0,1.9,9.0,552.0,268.81,182.87
2018,1,20,11,15,940.0,86.5,1.95,9.45,571.0,318.74,228.59
2018,1,20,11,30,945.0,88.0,2.0,9.9,590.0,367.49,273.42
2018,1,20,11,45,949.5,89.0,2.0,10.35,602.5,416.34,317.55
2018,1,20,12,0,954.0,90.0,2.0,10.8,615.0,460.67,357.12
2018,1,20,12,15,953.5,91.5,2.0,11.1,619.5,501.43,393.12
2018,1,20,12,30,953.0,93.0,2.0,11.4,624.0,539.9,426.36
2018,1,20,12,45,947.5,94.0,2.05,11.7,618.5,573.46,455.21
2018,1,20,13,0,942.0,95.0,2.1,12.0,613.0,603.99,481.06
2018,1,20,13,15,937.0,93.5,2.05,12.05,600.0,629.14,502.29
2018,1,20,13,30,932.0,92.0,2.0,12.1,587.0,651.02,520.63
2018,1,20,13,45,925.0,90.0,2.0,12.2,566.5,667.86,535.08
2018,1,20,14,0,918.0,88.0,2.0,12.3,546.0,681.24,546.74
2018,1,20,14,15,906.5,85.5,1.8,11.95,518.5,687.74,552.63
2018,1,20,14,30,895.0,83.0,1.6,11.6,491.0,690.66,555.59
2018,1,20,14,45,878.5,80.0,1.4,11.25,456.5,686.22,552.79
2018,1,20,15,0,862.0,77.0,1.2,10.9,422.0,678.3,547.09
2018,1,20,15,15,836.0,73.0,1.15,9.8,381.0,659.58,535.97
2018,1,20,15,30,810.0,69.0,1.1,8.7,340.0,637.7,522.0
2018,1,20,15,45,774.0,63.5,1.1,7.6,295.5,604.66,499.18
2018,1,20,16,0,738.0,58.0,1.1,6.5,251.0,569.16,473.17
2018,1,20,16,15,682.0,52.0,1.15,5.65,204.5,518.33,433.16
2018,1,20,16,30,626.0,46.0,1.2,4.8,158.0,466.23,389.56
2018,1,20,16,45,532.5,38.5,1.2,3.95,114.5,397.95,328.86
2018,1,20,17,0,439.0,31.0,1.2,3.1,71.0,324.97,249.1
2018,1,20,17,15,269.0,20.0,1.25,3.05,40.0,190.84,0.0
2018,1,20,17,30,99.0,9.0,1.3,3.0,9.0,60.08,0.0
2018,1,20,17,45,49.5,4.5,1.3,3.0,4.5,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.2,1.95,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,0.15,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.0,-0.15,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,-0.3,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,0.9,-0.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,21,7,15,43.0,4.5,1.0,1.25,4.5,0.0,0.0
2018,1,21,7,30,86.0,9.0,1.1,2.1,9.0,8.19,0.0
2018,1,21,7,45,217.5,20.0,1.2,2.95,36.0,16.92,0.0
2018,1,21,8,0,349.0,31.0,1.3,3.8,63.0,25.67,15.84
2018,1,21,8,15,460.0,38.0,1.3,4.4,105.5,30.46,21.83
2018,1,21,8,30,571.0,45.0,1.3,5.0,148.0,35.31,26.7
2018,1,21,8,45,627.5,50.0,1.3,5.55,191.5,41.84,32.91
2018,1,21,9,0,684.0,55.0,1.3,6.1,235.0,45.12,36.0
2018,1,21,9,15,718.5,59.0,1.2,6.8,276.0,47.44,38.07
2018,1,21,9,30,753.0,63.0,1.1,7.5,317.0,49.78,40.08
2018,1,21,9,45,775.5,66.5,0.95,8.2,354.0,51.65,41.6
2018,1,21,10,0,798.0,70.0,0.8,8.9,391.0,54.34,43.83
2018,1,21,10,15,817.0,71.5,0.8,9.75,423.5,101.51,55.11
2018,1,21,10,30,836.0,73.0,0.8,10.6,456.0,149.91,85.29
2018,1,21,10,45,849.0,75.0,0.8,11.45,482.5,198.73,123.62
2018,1,21,11,0,862.0,77.0,0.8,12.3,509.0,247.71,165.54
2018,1,21,11,15,870.5,78.0,0.8,12.95,528.5,298.38,210.19
2018,1,21,11,30,879.0,79.0,0.8,13.6,548.0,343.83,250.56
2018,1,21,11,45,863.5,85.0,0.85,14.3,554.0,381.99,285.23
2018,1,21,12,0,848.0,91.0,0.9,15.0,560.0,420.29,318.94
2018,1,21,12,15,815.0,101.0,0.95,15.3,554.5,451.74,346.97
2018,1,21,12,30,782.0,111.0,1.0,15.6,549.0,478.88,370.76
2018,1,21,12,45,716.5,129.0,1.05,15.9,528.0,492.7,383.76
2018,1,21,13,0,651.0,147.0,1.1,16.2,507.0,501.62,392.35
2018,1,21,13,15,574.5,165.0,1.15,16.2,478.0,494.63,388.93
2018,1,21,13,30,498.0,183.0,1.2,16.2,449.0,486.33,383.97
2018,1,21,13,45,519.5,170.0,1.2,16.2,439.0,501.96,397.51
2018,1,21,14,0,541.0,157.0,1.2,16.2,429.0,516.08,409.69
2018,1,21,14,15,681.5,116.5,1.1,15.9,441.0,581.42,461.04
2018,1,21,14,30,822.0,76.0,1.0,15.6,453.0,637.49,504.53
2018,1,21,14,45,791.5,76.5,0.95,15.3,418.5,627.16,497.62
2018,1,21,15,0,761.0,77.0,0.9,15.0,384.0,613.5,488.79
2018,1,21,15,15,743.0,71.5,0.9,14.2,348.0,598.29,480.17
2018,1,21,15,30,725.0,66.0,0.9,13.4,312.0,580.23,468.94
2018,1,21,15,45,708.5,59.5,0.95,12.6,274.0,559.32,455.36
2018,1,21,16,0,692.0,53.0,1.0,11.8,236.0,535.95,438.8
2018,1,21,16,15,638.0,48.0,1.05,11.05,193.0,488.23,401.54
2018,1,21,16,30,584.0,43.0,1.1,10.3,150.0,439.5,361.28
2018,1,21,16,45,494.0,36.5,1.2,9.55,109.0,374.11,304.61
2018,1,21,17,0,404.0,30.0,1.3,8.8,68.0,305.47,233.51
2018,1,21,17,15,249.0,19.5,1.3,8.6,39.0,182.03,0.0
2018,1,21,17,30,94.0,9.0,1.3,8.4,10.0,57.72,0.0
2018,1,21,17,45,47.0,4.5,1.3,8.2,5.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
