Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,21,19,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,0.95,2.35,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,0.9,2.85,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,1,22,7,15,12.0,3.0,0.85,3.65,3.0,0.0,0.0
2018,1,22,7,30,24.0,6.0,0.8,4.3,6.0,5.46,0.0
2018,1,22,7,45,35.5,20.5,0.75,5.0,22.5,17.02,0.0
2018,1,22,8,0,47.0,35.0,0.7,5.7,39.0,28.63,18.37
2018,1,22,8,15,74.5,52.0,0.75,6.45,63.5,41.82,31.83
2018,1,22,8,30,102.0,69.0,0.8,7.2,88.0,54.77,44.05
2018,1,22,8,45,108.0,86.5,0.9,7.9,111.0,67.66,55.98
2018,1,22,9,0,114.0,104.0,1.0,8.6,134.0,80.23,67.35
2018,1,22,9,15,75.5,118.0,0.95,9.05,139.5,93.31,79.0
2018,1,22,9,30,37.0,132.0,0.9,9.5,145.0,103.51,87.86
2018,1,22,9,45,47.5,150.0,0.85,9.9,168.0,116.17,98.76
2018,1,22,10,0,58.0,168.0,0.8,10.3,191.0,128.77,109.42
2018,1,22,10,15,72.5,184.0,0.85,10.65,215.5,147.31,117.25
2018,1,22,10,30,87.0,200.0,0.9,11.0,240.0,167.56,132.15
2018,1,22,10,45,95.5,213.0,1.0,11.4,259.0,186.46,146.77
2018,1,22,11,0,104.0,226.0,1.1,11.8,278.0,206.27,162.52
2018,1,22,11,15,94.0,232.0,1.25,12.25,280.5,216.92,171.73
2018,1,22,11,30,84.0,238.0,1.4,12.7,283.0,226.37,179.91
2018,1,22,11,45,126.5,247.5,1.55,13.1,317.0,256.29,203.41
2018,1,22,12,0,169.0,257.0,1.7,13.5,351.0,290.65,230.69
2018,1,22,12,15,176.5,258.5,1.8,13.7,357.5,306.43,243.85
2018,1,22,12,30,184.0,260.0,1.9,13.9,364.0,322.31,257.14
2018,1,22,12,45,180.0,258.0,2.05,14.15,359.0,329.29,263.4
2018,1,22,13,0,176.0,256.0,2.2,14.4,354.0,335.41,268.93
2018,1,22,13,15,178.0,251.0,2.1,14.25,348.5,341.24,274.28
2018,1,22,13,30,180.0,246.0,2.0,14.1,343.0,346.49,279.16
2018,1,22,13,45,210.0,234.5,1.9,13.95,343.5,361.66,292.27
2018,1,22,14,0,240.0,223.0,1.8,13.8,344.0,376.98,305.5
2018,1,22,14,15,318.5,196.0,1.65,13.45,348.5,416.92,338.87
2018,1,22,14,30,397.0,169.0,1.5,13.1,353.0,458.56,373.14
2018,1,22,14,45,513.0,136.5,1.4,12.8,356.5,507.92,413.85
2018,1,22,15,0,629.0,104.0,1.3,12.5,360.0,561.24,456.81
2018,1,22,15,15,637.0,93.0,1.25,12.0,331.5,557.89,455.53
2018,1,22,15,30,645.0,82.0,1.2,11.5,303.0,551.73,452.32
2018,1,22,15,45,513.0,84.5,1.15,11.0,246.0,465.61,385.14
2018,1,22,16,0,381.0,87.0,1.1,10.5,189.0,376.03,313.48
2018,1,22,16,15,340.0,74.5,1.15,10.15,153.5,333.05,278.53
2018,1,22,16,30,299.0,62.0,1.2,9.8,118.0,290.03,241.62
2018,1,22,16,45,216.5,49.0,1.2,9.4,83.5,221.91,181.99
2018,1,22,17,0,134.0,36.0,1.2,9.0,49.0,144.59,110.83
2018,1,22,17,15,83.0,22.0,1.25,8.9,28.5,87.09,0.0
2018,1,22,17,30,32.0,8.0,1.3,8.8,8.0,24.23,0.0
2018,1,22,17,45,16.0,4.0,1.35,8.7,4.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,3.95,14.05,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,1,23,7,15,40.0,4.5,3.45,14.35,5.0,0.0,0.0
2018,1,23,7,30,80.0,9.0,3.4,14.4,10.0,8.19,0.0
2018,1,23,7,45,155.0,20.0,3.35,14.5,31.5,15.84,0.0
2018,1,23,8,0,230.0,31.0,3.3,14.6,53.0,24.23,14.13
2018,1,23,8,15,405.5,37.5,3.35,14.8,102.0,29.73,20.22
2018,1,23,8,30,581.0,44.0,3.4,15.0,151.0,37.52,27.51
2018,1,23,8,45,443.0,58.5,3.45,15.25,152.5,44.49,33.93
2018,1,23,9,0,305.0,73.0,3.5,15.5,154.0,53.28,41.83
2018,1,23,9,15,306.0,80.0,3.7,15.75,173.0,57.35,45.43
2018,1,23,9,30,307.0,87.0,3.9,16.0,192.0,61.29,48.82
2018,1,23,9,45,562.5,77.5,4.1,16.2,296.5,53.61,41.92
2018,1,23,10,0,818.0,68.0,4.3,16.4,401.0,54.79,42.85
2018,1,23,10,15,861.5,66.0,4.4,16.5,442.0,108.19,57.15
2018,1,23,10,30,905.0,64.0,4.5,16.6,483.0,158.68,87.87
2018,1,23,10,45,922.5,63.5,4.6,16.65,511.5,209.18,127.81
2018,1,23,11,0,940.0,63.0,4.7,16.7,540.0,260.01,172.19
2018,1,23,11,15,950.0,64.0,4.7,16.65,561.5,310.24,218.14
2018,1,23,11,30,960.0,65.0,4.7,16.6,583.0,359.68,263.76
2018,1,23,11,45,965.0,65.0,4.7,16.55,595.5,405.41,306.17
2018,1,23,12,0,970.0,65.0,4.7,16.5,608.0,449.43,346.47
2018,1,23,12,15,970.5,65.5,4.65,16.45,612.0,490.05,383.22
2018,1,23,12,30,971.0,66.0,4.6,16.4,616.0,528.27,417.21
2018,1,23,12,45,968.5,66.5,4.5,16.35,612.0,562.4,447.11
2018,1,23,13,0,966.0,67.0,4.4,16.3,608.0,593.64,474.07
2018,1,23,13,15,959.5,66.5,4.3,16.2,595.0,618.56,495.73
2018,1,23,13,30,953.0,66.0,4.2,16.1,582.0,640.17,514.39
2018,1,23,13,45,945.0,65.0,4.1,16.0,562.0,656.93,529.22
2018,1,23,14,0,937.0,64.0,4.0,15.9,542.0,670.24,541.17
2018,1,23,14,15,925.5,63.5,3.9,15.7,515.5,678.42,549.22
2018,1,23,14,30,914.0,63.0,3.8,15.5,489.0,683.13,554.5
2018,1,23,14,45,898.0,61.0,3.7,15.3,455.5,679.65,553.46
2018,1,23,15,0,882.0,59.0,3.6,15.1,422.0,672.79,549.39
2018,1,23,15,15,858.5,57.0,3.35,14.65,383.0,657.69,538.88
2018,1,23,15,30,835.0,55.0,3.1,14.2,344.0,639.63,525.86
2018,1,23,15,45,800.5,52.0,2.85,13.7,300.5,615.75,507.84
2018,1,23,16,0,766.0,49.0,2.6,13.2,257.0,584.0,482.57
2018,1,23,16,15,713.5,45.0,2.35,12.25,211.5,537.38,444.96
2018,1,23,16,30,661.0,41.0,2.1,11.3,166.0,489.59,404.33
2018,1,23,16,45,573.0,35.0,1.9,10.4,122.0,417.2,341.42
2018,1,23,17,0,485.0,29.0,1.7,9.5,78.0,345.81,270.36
2018,1,23,17,15,307.5,19.5,1.7,9.1,45.0,219.57,38.15
2018,1,23,17,30,130.0,10.0,1.7,8.7,12.0,78.36,0.0
2018,1,23,17,45,65.0,5.0,1.65,8.3,6.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,1.45,3.55,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.1,0.65,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.05,0.35,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.0,-0.45,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,0.95,-0.7,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,0.9,-0.95,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,0.9,-1.45,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,0.85,-1.3,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,1,24,7,15,28.0,3.5,0.95,-0.2,4.0,0.0,0.0
2018,1,24,7,30,56.0,7.0,1.1,0.8,8.0,6.37,0.0
2018,1,24,7,45,206.0,21.0,1.2,1.8,39.0,17.66,0.0
2018,1,24,8,0,356.0,35.0,1.3,2.8,70.0,29.25,19.45
2018,1,24,8,15,454.5,43.5,1.4,3.5,112.5,35.19,26.28
2018,1,24,8,30,553.0,52.0,1.5,4.2,155.0,41.1,32.14
2018,1,24,8,45,629.5,57.0,1.65,4.85,203.5,43.89,34.91
2018,1,24,9,0,706.0,62.0,1.8,5.5,252.0,46.77,37.6
2018,1,24,9,15,749.0,65.5,1.75,5.9,297.0,52.95,43.24
2018,1,24,9,30,792.0,69.0,1.7,6.3,342.0,54.76,44.79
2018,1,24,9,45,819.5,71.5,1.65,6.7,382.0,55.72,45.52
2018,1,24,10,0,847.0,74.0,1.6,7.1,422.0,60.91,50.06
2018,1,24,10,15,865.5,76.0,1.55,7.4,456.0,111.38,61.29
2018,1,24,10,30,884.0,78.0,1.5,7.7,490.0,163.03,94.98
2018,1,24,10,45,897.5,79.5,1.45,8.05,518.0,214.35,136.51
2018,1,24,11,0,911.0,81.0,1.4,8.4,546.0,270.19,185.39
2018,1,24,11,15,920.0,82.0,1.45,8.65,566.5,319.31,230.36
2018,1,24,11,30,929.0,83.0,1.5,8.9,587.0,367.58,274.71
2018,1,24,11,45,934.5,83.0,1.55,9.15,599.5,412.66,316.02
2018,1,24,12,0,940.0,83.0,1.6,9.4,612.0,456.13,355.17
2018,1,24,12,15,944.0,82.5,1.65,9.6,617.0,496.67,391.19
2018,1,24,12,30,948.0,82.0,1.7,9.8,622.0,535.08,424.68
2018,1,24,12,45,950.0,80.0,1.8,9.95,618.5,568.7,454.11
2018,1,24,13,0,952.0,78.0,1.9,10.1,615.0,599.66,480.94
2018,1,24,13,15,947.0,78.0,1.95,10.15,603.0,625.89,503.57
2018,1,24,13,30,942.0,78.0,2.0,10.2,591.0,648.94,523.42
2018,1,24,13,45,930.5,77.0,2.05,10.3,569.5,663.67,536.64
2018,1,24,14,0,919.0,76.0,2.1,10.4,548.0,674.84,547.03
2018,1,24,14,15,906.0,74.5,2.15,10.3,520.5,680.96,553.89
2018,1,24,14,30,893.0,73.0,2.2,10.2,493.0,683.59,558.02
2018,1,24,14,45,874.5,72.0,2.2,10.1,459.5,684.62,560.33
2018,1,24,15,0,856.0,71.0,2.2,10.0,426.0,677.67,556.58
2018,1,24,15,15,830.5,68.0,2.0,9.55,386.5,660.34,544.21
2018,1,24,15,30,805.0,65.0,1.8,9.1,347.0,639.91,529.07
2018,1,24,15,45,767.5,62.0,1.65,8.65,303.5,608.59,505.16
2018,1,24,16,0,730.0,59.0,1.5,8.2,260.0,574.83,478.42
2018,1,24,16,15,641.5,55.0,1.4,7.15,209.0,510.23,426.92
2018,1,24,16,30,553.0,51.0,1.3,6.1,158.0,441.43,369.94
2018,1,24,16,45,494.0,42.5,1.2,5.0,119.0,386.23,321.31
2018,1,24,17,0,435.0,34.0,1.1,3.9,80.0,331.89,265.62
2018,1,24,17,15,272.0,22.5,1.2,3.8,46.5,204.75,65.47
2018,1,24,17,30,109.0,11.0,1.3,3.7,13.0,68.43,0.0
2018,1,24,17,45,54.5,5.5,1.45,3.6,6.5,0.0,0.0
2018,1,24,18,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,1.85,3.3,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.0,2.8,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,1.8,2.15,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,1.65,1.45,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,1.05,-0.75,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,0.8,-2.75,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,0.8,-2.95,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,0.85,-3.05,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,0.9,-3.15,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,0.9,-3.25,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,0.85,-3.55,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,0.8,-3.65,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,0.8,-3.7,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,0.8,-3.75,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,0.8,-3.75,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,0.8,-3.45,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,1,25,7,15,58.0,5.5,0.95,-2.45,6.0,0.0,0.0
2018,1,25,7,30,116.0,11.0,1.1,-1.6,12.0,10.01,0.0
2018,1,25,7,45,288.0,21.5,1.25,-0.75,45.0,18.14,0.0
2018,1,25,8,0,460.0,32.0,1.4,0.1,78.0,26.46,17.42
2018,1,25,8,15,552.5,38.5,1.55,0.75,122.5,33.7,25.26
2018,1,25,8,30,645.0,45.0,1.7,1.4,167.0,38.51,30.13
2018,1,25,8,45,700.5,49.5,1.85,2.05,213.0,41.37,32.97
2018,1,25,9,0,756.0,54.0,2.0,2.7,259.0,44.29,35.72
2018,1,25,9,15,793.0,57.0,2.0,3.15,303.5,45.87,37.14
2018,1,25,9,30,830.0,60.0,2.0,3.6,348.0,47.51,38.56
2018,1,25,9,45,856.5,61.5,2.0,4.05,388.0,47.94,38.82
2018,1,25,10,0,883.0,63.0,2.0,4.5,428.0,60.7,50.37
2018,1,25,10,15,900.0,65.0,1.95,4.9,462.5,112.58,61.29
2018,1,25,10,30,917.0,67.0,1.9,5.3,497.0,165.3,96.26
2018,1,25,10,45,929.5,67.5,1.85,5.7,524.5,216.68,138.49
2018,1,25,11,0,942.0,68.0,1.8,6.1,552.0,267.94,184.43
2018,1,25,11,15,950.0,69.0,1.8,6.4,572.5,318.06,231.04
2018,1,25,11,30,958.0,70.0,1.8,6.7,593.0,367.21,276.79
2018,1,25,11,45,963.5,69.5,1.75,7.05,605.5,412.9,318.93
2018,1,25,12,0,969.0,69.0,1.7,7.4,618.0,456.9,358.65
2018,1,25,12,15,968.5,70.5,1.65,7.65,622.5,498.27,395.31
2018,1,25,12,30,968.0,72.0,1.6,7.9,627.0,537.2,428.96
2018,1,25,12,45,963.5,73.5,1.55,8.15,623.0,571.5,458.06
2018,1,25,13,0,959.0,75.0,1.5,8.4,619.0,602.83,484.07
2018,1,25,13,15,956.0,73.5,1.45,8.5,607.0,628.85,505.73
2018,1,25,13,30,953.0,72.0,1.4,8.6,595.0,651.69,524.53
2018,1,25,13,45,946.5,71.0,1.35,8.7,575.5,669.65,539.29
2018,1,25,14,0,940.0,70.0,1.3,8.8,556.0,684.2,551.26
2018,1,25,14,15,930.0,68.0,1.25,8.75,529.0,691.91,558.28
2018,1,25,14,30,920.0,66.0,1.2,8.7,502.0,696.08,562.6
2018,1,25,14,45,904.5,64.5,1.1,8.65,468.5,693.69,561.19
2018,1,25,15,0,889.0,63.0,1.0,8.6,435.0,687.92,557.0
2018,1,25,15,15,865.5,60.5,0.85,8.25,395.5,672.25,545.39
2018,1,25,15,30,842.0,58.0,0.7,7.9,356.0,659.04,535.44
2018,1,25,15,45,806.5,55.0,0.6,7.55,311.5,628.83,512.96
2018,1,25,16,0,771.0,52.0,0.5,7.2,267.0,596.18,487.71
2018,1,25,16,15,719.0,48.0,0.55,6.85,221.0,549.47,451.96
2018,1,25,16,30,667.0,44.0,0.6,6.5,175.0,501.43,412.95
2018,1,25,16,45,581.5,37.5,0.6,6.1,130.0,429.15,351.64
2018,1,25,17,0,496.0,31.0,0.6,5.7,85.0,357.73,284.12
2018,1,25,17,15,330.5,22.0,0.65,5.5,50.5,240.21,102.18
2018,1,25,17,30,165.0,13.0,0.7,5.3,16.0,100.77,0.0
2018,1,25,17,45,82.5,6.5,0.7,5.1,8.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,0.95,3.6,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.2,-0.9,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.05,-1.75,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.0,-2.05,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,0.95,-2.3,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,0.9,-2.7,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,0.9,-2.65,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.9,-2.15,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.85,-1.9,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,1,26,7,15,53.5,5.5,0.8,-0.95,6.0,0.0,0.0
2018,1,26,7,30,107.0,11.0,0.8,-0.1,12.0,10.01,0.0
2018,1,26,7,45,272.5,22.0,0.8,0.75,45.0,18.53,0.0
2018,1,26,8,0,438.0,33.0,0.8,1.6,78.0,27.27,18.17
2018,1,26,8,15,428.5,44.5,0.75,2.25,107.0,35.83,27.11
2018,1,26,8,30,419.0,56.0,0.7,2.9,136.0,43.97,35.04
2018,1,26,8,45,486.5,65.5,0.65,3.6,181.5,50.33,41.1
2018,1,26,9,0,554.0,75.0,0.6,4.3,227.0,56.54,46.84
2018,1,26,9,15,616.0,77.0,0.75,5.3,271.5,56.47,46.6
2018,1,26,9,30,678.0,79.0,0.9,6.3,316.0,56.67,46.54
2018,1,26,9,45,642.0,94.5,1.05,7.25,339.0,66.61,55.3
2018,1,26,10,0,606.0,110.0,1.2,8.2,362.0,81.58,68.43
2018,1,26,10,15,587.5,124.5,1.35,8.85,385.0,127.69,83.58
2018,1,26,10,30,569.0,139.0,1.5,9.5,408.0,170.52,114.23
2018,1,26,10,45,533.0,157.5,1.6,10.15,420.5,211.76,149.39
2018,1,26,11,0,497.0,176.0,1.7,10.8,433.0,249.29,183.31
2018,1,26,11,15,482.0,187.5,1.75,11.1,444.5,283.29,214.08
2018,1,26,11,30,467.0,199.0,1.8,11.4,456.0,315.4,243.08
2018,1,26,11,45,459.5,206.0,1.85,11.7,463.5,344.59,269.1
2018,1,26,12,0,452.0,213.0,1.9,12.0,471.0,372.35,293.46
2018,1,26,12,15,435.5,219.5,1.9,12.1,469.5,394.23,312.86
2018,1,26,12,30,419.0,226.0,1.9,12.2,468.0,413.92,330.05
2018,1,26,12,45,438.5,219.5,1.95,12.3,471.5,438.32,350.76
2018,1,26,13,0,458.0,213.0,2.0,12.4,475.0,462.43,371.08
2018,1,26,13,15,465.0,206.5,2.0,12.3,468.0,478.82,385.38
2018,1,26,13,30,472.0,200.0,2.0,12.2,461.0,493.8,398.53
2018,1,26,13,45,427.5,202.0,2.05,12.15,432.5,483.58,391.67
2018,1,26,14,0,383.0,204.0,2.1,12.1,404.0,460.52,374.86
2018,1,26,14,15,365.5,196.5,2.0,11.8,379.5,451.57,369.09
2018,1,26,14,30,348.0,189.0,1.9,11.5,355.0,440.71,361.61
2018,1,26,14,45,351.0,174.5,1.8,11.25,332.5,434.11,357.75
2018,1,26,15,0,354.0,160.0,1.7,11.0,310.0,425.83,352.44
2018,1,26,15,15,314.0,149.5,1.55,10.25,273.5,391.28,325.79
2018,1,26,15,30,274.0,139.0,1.4,9.5,237.0,355.57,297.78
2018,1,26,15,45,217.5,125.5,1.2,8.8,197.5,304.26,255.94
2018,1,26,16,0,161.0,112.0,1.0,8.1,158.0,240.93,203.3
2018,1,26,16,15,138.0,94.0,1.05,7.2,128.5,206.08,174.36
2018,1,26,16,30,115.0,76.0,1.1,6.3,99.0,171.0,144.03
2018,1,26,16,45,88.5,58.5,1.1,5.35,73.5,134.48,111.42
2018,1,26,17,0,62.0,41.0,1.1,4.4,48.0,98.06,77.42
2018,1,26,17,15,50.5,25.5,1.1,4.15,29.5,68.63,31.94
2018,1,26,17,30,39.0,10.0,1.1,3.9,11.0,30.24,0.0
2018,1,26,17,45,19.5,5.0,1.15,3.65,5.5,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,1.0,1.75,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.95,0.9,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.85,-0.1,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.75,-0.6,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.7,-0.4,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.7,-0.25,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,1,27,7,15,1.5,2.0,0.85,0.8,2.0,0.0,0.0
2018,1,27,7,30,3.0,4.0,1.0,1.7,4.0,3.64,0.0
2018,1,27,7,45,1.5,13.5,1.15,2.65,13.5,11.88,0.0
2018,1,27,8,0,0.0,23.0,1.3,3.6,23.0,20.27,12.02
2018,1,27,8,15,2.0,37.5,1.35,4.3,38.0,32.88,24.22
2018,1,27,8,30,4.0,52.0,1.4,5.0,53.0,45.09,35.75
2018,1,27,8,45,20.5,72.5,1.4,5.7,78.0,60.36,49.9
2018,1,27,9,0,37.0,93.0,1.4,6.4,103.0,75.84,64.0
2018,1,27,9,15,28.5,97.5,1.5,7.4,106.0,80.07,67.59
2018,1,27,9,30,20.0,102.0,1.6,8.4,109.0,84.05,70.84
2018,1,27,9,45,12.5,110.5,1.7,9.35,115.0,94.02,79.37
2018,1,27,10,0,5.0,119.0,1.8,10.3,121.0,101.22,81.41
2018,1,27,10,15,5.5,123.0,1.95,11.1,125.5,105.74,84.66
2018,1,27,10,30,6.0,127.0,2.1,11.9,130.0,110.15,87.87
2018,1,27,10,45,3.5,133.5,2.3,12.7,135.5,116.01,92.45
2018,1,27,11,0,1.0,140.0,2.5,13.5,141.0,121.61,96.79
2018,1,27,11,15,10.0,169.0,2.6,14.0,175.0,148.61,118.47
2018,1,27,11,30,19.0,198.0,2.7,14.5,209.0,176.78,140.98
2018,1,27,11,45,39.0,219.5,2.8,15.0,242.0,203.17,161.76
2018,1,27,12,0,59.0,241.0,2.9,15.5,275.0,233.49,185.77
2018,1,27,12,15,51.5,241.0,2.85,15.5,271.0,235.45,187.55
2018,1,27,12,30,44.0,241.0,2.8,15.5,267.0,236.63,188.7
2018,1,27,12,45,37.0,232.5,2.75,15.55,254.0,229.65,183.24
2018,1,27,13,0,30.0,224.0,2.7,15.6,241.0,221.73,177.01
2018,1,27,13,15,24.5,212.0,2.55,15.4,226.0,205.11,163.87
2018,1,27,13,30,19.0,200.0,2.4,15.2,211.0,192.49,153.91
2018,1,27,13,45,19.0,188.5,2.2,15.05,199.0,183.25,146.69
2018,1,27,14,0,19.0,177.0,2.0,14.9,187.0,173.78,139.27
2018,1,27,14,15,27.0,179.0,1.75,14.55,192.5,190.69,153.61
2018,1,27,14,30,35.0,181.0,1.5,14.2,198.0,201.27,162.73
2018,1,27,14,45,68.0,179.5,1.3,13.85,209.5,225.76,183.82
2018,1,27,15,0,101.0,178.0,1.1,13.5,221.0,251.21,205.53
2018,1,27,15,15,68.5,153.5,1.1,13.1,181.5,204.67,167.66
2018,1,27,15,30,36.0,129.0,1.1,12.7,142.0,157.23,128.49
2018,1,27,15,45,18.0,87.5,1.05,12.25,94.0,98.96,79.67
2018,1,27,16,0,0.0,46.0,1.0,11.8,46.0,40.58,29.51
2018,1,27,16,15,0.0,32.0,1.0,11.35,32.0,28.18,18.84
2018,1,27,16,30,0.0,18.0,1.0,10.9,18.0,15.82,8.06
2018,1,27,16,45,0.0,13.5,1.0,10.4,13.5,11.85,4.52
2018,1,27,17,0,0.0,9.0,1.0,9.9,9.0,7.9,0.93
2018,1,27,17,15,9.0,6.5,1.05,9.7,6.5,12.2,1.75
2018,1,27,17,30,18.0,4.0,1.1,9.5,4.0,13.45,0.0
2018,1,27,17,45,9.0,2.0,1.1,9.3,2.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,28,7,15,0.0,1.0,0.6,8.1,1.0,0.0,0.0
2018,1,28,7,30,0.0,2.0,0.6,8.3,2.0,1.82,0.0
2018,1,28,7,45,0.0,6.0,0.6,8.5,6.0,5.26,0.0
2018,1,28,8,0,0.0,10.0,0.6,8.7,10.0,8.78,1.92
2018,1,28,8,15,0.0,14.0,0.7,8.9,14.0,12.3,5.4
2018,1,28,8,30,0.0,18.0,0.8,9.1,18.0,15.82,8.75
2018,1,28,8,45,0.0,20.5,0.85,9.3,20.5,18.02,10.85
2018,1,28,9,0,0.0,23.0,0.9,9.5,23.0,20.23,12.9
2018,1,28,9,15,0.0,33.0,0.95,9.7,33.0,29.07,20.95
2018,1,28,9,30,0.0,43.0,1.0,9.9,43.0,37.92,28.94
2018,1,28,9,45,0.0,54.5,1.05,10.05,54.5,48.12,38.07
2018,1,28,10,0,0.0,66.0,1.1,10.2,66.0,58.33,44.9
2018,1,28,10,15,0.0,73.5,1.1,10.4,73.5,65.01,50.46
2018,1,28,10,30,0.0,81.0,1.1,10.6,81.0,71.69,55.99
2018,1,28,10,45,0.0,71.0,1.05,10.8,71.0,62.8,48.27
2018,1,28,11,0,0.0,61.0,1.0,11.0,61.0,53.93,40.62
2018,1,28,11,15,0.0,59.0,0.95,11.2,59.0,52.16,39.04
2018,1,28,11,30,0.0,57.0,0.9,11.4,57.0,50.4,37.46
2018,1,28,11,45,0.0,64.5,0.85,11.6,64.5,57.06,43.04
2018,1,28,12,0,0.0,72.0,0.8,11.8,72.0,63.73,48.59
2018,1,28,12,15,0.0,72.5,0.75,11.95,72.5,64.18,48.91
2018,1,28,12,30,0.0,73.0,0.7,12.1,73.0,64.63,49.24
2018,1,28,12,45,0.0,82.5,0.65,12.25,82.5,73.08,56.31
2018,1,28,13,0,0.0,92.0,0.6,12.4,92.0,81.53,63.34
2018,1,28,13,15,0.0,84.0,0.5,12.4,84.0,74.4,57.39
2018,1,28,13,30,0.0,76.0,0.4,12.4,76.0,67.28,51.48
2018,1,28,13,45,0.0,69.5,0.3,12.35,69.5,61.49,46.71
2018,1,28,14,0,0.0,63.0,0.2,12.3,63.0,55.71,41.92
2018,1,28,14,15,0.0,59.5,0.2,12.2,59.5,52.59,39.39
2018,1,28,14,30,0.0,56.0,0.2,12.1,56.0,49.48,36.84
2018,1,28,14,45,0.0,43.0,0.25,12.0,43.0,37.95,27.08
2018,1,28,15,0,0.0,30.0,0.3,11.9,30.0,26.44,17.26
2018,1,28,15,15,0.0,24.0,0.35,11.65,24.0,21.14,12.74
2018,1,28,15,30,0.0,18.0,0.4,11.4,18.0,15.84,8.17
2018,1,28,15,45,0.0,22.5,0.45,11.15,22.5,19.8,11.66
2018,1,28,16,0,0.0,27.0,0.5,10.9,27.0,23.76,15.13
2018,1,28,16,15,0.0,24.5,0.55,10.7,24.5,21.55,13.18
2018,1,28,16,30,0.0,22.0,0.6,10.5,22.0,19.35,11.17
2018,1,28,16,45,0.0,17.5,0.65,10.25,17.5,15.38,7.58
2018,1,28,17,0,0.0,13.0,0.7,10.0,13.0,11.42,3.91
2018,1,28,17,15,0.0,8.5,0.75,10.0,8.5,7.46,0.0
2018,1,28,17,30,0.0,4.0,0.8,10.0,4.0,3.64,0.0
2018,1,28,17,45,0.0,2.0,0.9,10.0,2.0,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,2.1,9.15,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,2.35,7.4,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,2.25,7.05,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,2.2,6.95,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.25,6.75,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,1,29,7,15,3.0,1.5,2.75,6.55,1.5,0.0,0.0
2018,1,29,7,30,6.0,3.0,2.8,6.6,3.0,2.73,0.0
2018,1,29,7,45,3.0,6.0,2.8,6.6,6.0,5.37,0.0
2018,1,29,8,0,0.0,9.0,2.8,6.6,9.0,7.9,1.21
2018,1,29,8,15,0.0,14.0,2.85,6.65,14.0,12.3,5.46
2018,1,29,8,30,0.0,19.0,2.9,6.7,19.0,16.7,9.64
2018,1,29,8,45,0.0,27.0,2.95,6.75,27.0,23.76,16.23
2018,1,29,9,0,0.0,35.0,3.0,6.8,35.0,30.83,22.79
2018,1,29,9,15,0.0,42.5,3.1,6.8,42.5,37.47,28.89
2018,1,29,9,30,0.0,50.0,3.2,6.8,50.0,44.12,34.94
2018,1,29,9,45,0.0,44.0,3.3,6.8,44.0,38.81,30.0
2018,1,29,10,0,0.0,38.0,3.4,6.8,38.0,33.51,23.79
2018,1,29,10,15,0.0,47.5,3.45,6.75,47.5,41.93,31.09
2018,1,29,10,30,0.0,57.0,3.5,6.7,57.0,50.36,38.36
2018,1,29,10,45,0.0,73.5,3.55,6.65,73.5,65.03,50.99
2018,1,29,11,0,0.0,90.0,3.6,6.6,90.0,79.64,63.51
2018,1,29,11,15,3.0,125.0,3.55,6.6,126.5,110.32,89.6
2018,1,29,11,30,6.0,160.0,3.5,6.6,163.0,141.3,115.72
2018,1,29,11,45,3.0,124.0,3.5,6.55,125.5,110.32,89.39
2018,1,29,12,0,0.0,88.0,3.5,6.5,88.0,77.97,61.79
2018,1,29,12,15,0.0,79.0,3.5,6.55,79.0,69.96,54.9
2018,1,29,12,30,0.0,70.0,3.5,6.6,70.0,61.96,48.01
2018,1,29,12,45,0.0,72.5,3.45,6.65,72.5,64.18,49.92
2018,1,29,13,0,0.0,75.0,3.4,6.7,75.0,66.4,51.84
2018,1,29,13,15,0.0,69.0,3.35,6.8,69.0,61.06,47.25
2018,1,29,13,30,0.0,63.0,3.3,6.9,63.0,55.73,42.68
2018,1,29,13,45,0.0,80.5,3.25,7.0,80.5,71.28,56.11
2018,1,29,14,0,0.0,98.0,3.2,7.1,98.0,87.08,69.74
2018,1,29,14,15,0.0,100.0,3.15,7.15,100.0,89.05,71.51
2018,1,29,14,30,0.0,102.0,3.1,7.2,102.0,91.12,73.41
2018,1,29,14,45,0.0,94.0,3.05,7.2,94.0,83.84,67.28
2018,1,29,15,0,0.0,86.0,3.0,7.2,86.0,76.52,61.11
2018,1,29,15,15,4.0,83.5,2.8,7.05,85.0,77.25,62.04
2018,1,29,15,30,8.0,81.0,2.6,6.9,84.0,78.09,63.06
2018,1,29,15,45,117.0,91.0,2.4,6.75,125.5,181.1,155.14
2018,1,29,16,0,226.0,101.0,2.2,6.6,167.0,282.85,243.19
2018,1,29,16,15,168.0,91.0,1.9,5.9,135.5,233.75,200.1
2018,1,29,16,30,110.0,81.0,1.6,5.2,104.0,174.66,148.22
2018,1,29,16,45,72.0,62.0,1.35,4.55,75.5,128.46,106.92
2018,1,29,17,0,34.0,43.0,1.1,3.9,47.0,72.4,56.61
2018,1,29,17,15,17.0,26.0,1.05,3.5,28.0,41.05,23.42
2018,1,29,17,30,0.0,9.0,1.0,3.1,9.0,8.19,0.0
2018,1,29,17,45,0.0,4.5,0.95,2.7,4.5,0.0,0.0
2018,1,29,18,0,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.85,1.8,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,0.65,0.45,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,0.6,0.4,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,0.55,0.4,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,0.5,0.4,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,0.55,0.3,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,0.6,0.2,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.6,0.15,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,0.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,1.7,0.6,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,1.75,0.55,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,1.85,0.4,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,1.8,0.3,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,1.75,0.25,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,1.7,0.15,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,2.2,-0.3,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,2.35,-0.45,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,2.5,-0.6,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,2.6,-0.75,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,2.7,-0.9,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,2.8,-1.1,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,2.9,-1.45,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,2.9,-1.6,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,2.85,-1.75,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,1,30,7,15,76.5,7.5,2.95,-1.7,9.0,0.0,0.0
2018,1,30,7,30,153.0,15.0,3.1,-1.5,18.0,13.64,0.0
2018,1,30,7,45,319.0,25.5,3.25,-1.25,54.0,21.58,6.39
2018,1,30,8,0,485.0,36.0,3.4,-1.0,90.0,29.75,20.98
2018,1,30,8,15,581.5,42.0,3.55,-0.65,137.5,36.7,28.31
2018,1,30,8,30,678.0,48.0,3.7,-0.3,185.0,40.96,32.69
2018,1,30,8,45,737.0,52.0,3.85,0.05,234.0,43.32,35.09
2018,1,30,9,0,796.0,56.0,4.0,0.4,283.0,45.79,37.43
2018,1,30,9,15,832.0,58.5,4.0,0.7,329.0,46.93,38.46
2018,1,30,9,30,868.0,61.0,4.0,1.0,375.0,48.15,39.5
2018,1,30,9,45,894.0,63.0,4.05,1.35,417.0,55.3,46.01
2018,1,30,10,0,920.0,65.0,4.1,1.7,459.0,70.72,46.05
2018,1,30,10,15,936.0,66.5,4.1,1.95,494.5,124.69,68.68
2018,1,30,10,30,952.0,68.0,4.1,2.2,530.0,179.37,107.51
2018,1,30,10,45,963.5,69.0,4.1,2.45,558.5,233.32,153.91
2018,1,30,11,0,975.0,70.0,4.1,2.7,587.0,287.03,203.81
2018,1,30,11,15,982.5,71.0,4.1,2.9,608.5,339.17,253.8
2018,1,30,11,30,990.0,72.0,4.1,3.1,630.0,390.23,302.79
2018,1,30,11,45,994.5,72.0,4.1,3.25,643.0,437.98,348.44
2018,1,30,12,0,999.0,72.0,4.1,3.4,656.0,483.9,391.6
2018,1,30,12,15,976.0,79.0,4.1,3.45,653.0,521.95,427.64
2018,1,30,12,30,953.0,86.0,4.1,3.5,650.0,555.95,459.3
2018,1,30,12,45,977.0,79.0,4.05,3.55,654.5,597.05,495.64
2018,1,30,13,0,1001.0,72.0,4.0,3.6,659.0,636.54,529.99
2018,1,30,13,15,997.0,71.5,4.0,3.55,647.0,664.5,554.94
2018,1,30,13,30,993.0,71.0,4.0,3.5,635.0,689.12,576.89
2018,1,30,13,45,987.0,69.5,3.95,3.45,615.0,707.97,593.74
2018,1,30,14,0,981.0,68.0,3.9,3.4,595.0,723.25,607.63
2018,1,30,14,15,971.0,67.0,3.85,3.2,567.5,732.83,617.25
2018,1,30,14,30,961.0,66.0,3.8,3.0,540.0,738.76,623.22
2018,1,30,14,45,947.0,64.0,3.75,2.8,505.5,737.15,623.33
2018,1,30,15,0,933.0,62.0,3.7,2.6,471.0,731.94,620.74
2018,1,30,15,15,913.0,59.5,3.6,2.25,430.5,718.5,611.76
2018,1,30,15,30,893.0,57.0,3.5,1.9,390.0,701.81,600.07
2018,1,30,15,45,863.5,54.5,3.35,1.55,345.0,675.61,580.2
2018,1,30,16,0,834.0,52.0,3.2,1.2,300.0,652.51,562.16
2018,1,30,16,15,795.5,48.0,2.85,0.5,253.5,613.26,529.73
2018,1,30,16,30,757.0,44.0,2.5,-0.2,207.0,572.18,493.49
2018,1,30,16,45,682.5,38.5,2.2,-0.85,158.5,505.05,433.13
2018,1,30,17,0,608.0,33.0,1.9,-1.5,110.0,438.15,368.6
2018,1,30,17,15,442.5,25.5,1.8,-1.9,69.0,314.09,227.0
2018,1,30,17,30,277.0,18.0,1.7,-2.3,28.0,170.24,0.0
2018,1,30,17,45,138.5,9.0,1.6,-2.7,14.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,1.5,-3.1,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,1.5,-3.5,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,1.45,-4.1,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,1.4,-4.3,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,1.4,-4.45,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,1.35,-4.8,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,1.2,-5.25,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,1.1,-5.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,1.05,-5.65,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,-5.8,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,0.95,-6.0,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,0.9,-6.2,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,0.9,-6.15,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,0.9,-6.1,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,0.85,-6.1,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,0.8,-6.1,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.75,-6.15,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.7,-6.2,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.7,-6.2,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.7,-6.2,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.65,-6.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.6,-6.1,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.6,-6.1,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.6,-6.1,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.6,-5.9,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.55,-5.85,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.5,-5.8,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.5,-5.65,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.45,-5.35,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,0.4,-5.2,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,0.4,-5.15,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,0.35,-5.05,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,0.35,-5.05,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,0.4,-5.1,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,0.45,-5.0,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,0.5,-4.9,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,0.55,-4.8,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,0.6,-4.7,0.0,0.0,0.0
2018,1,31,7,15,42.0,5.0,0.7,-4.05,6.0,0.0,0.0
2018,1,31,7,30,84.0,10.0,0.8,-3.4,12.0,9.1,0.0
2018,1,31,7,45,87.0,25.5,0.85,-2.8,31.5,20.62,7.15
2018,1,31,8,0,90.0,41.0,0.9,-2.2,51.0,32.55,23.79
2018,1,31,8,15,262.5,50.5,1.0,-1.55,100.0,38.54,30.22
2018,1,31,8,30,435.0,60.0,1.1,-0.9,149.0,46.88,38.38
2018,1,31,8,45,558.5,61.0,1.15,-0.25,204.0,46.15,37.84
2018,1,31,9,0,682.0,62.0,1.2,0.4,259.0,45.95,37.65
2018,1,31,9,15,760.0,60.0,1.3,0.95,311.5,47.65,39.14
2018,1,31,9,30,838.0,58.0,1.4,1.5,364.0,45.5,37.0
2018,1,31,9,45,844.5,63.5,1.5,2.0,400.5,48.91,40.01
2018,1,31,10,0,851.0,69.0,1.6,2.5,437.0,67.17,42.29
2018,1,31,10,15,873.0,70.0,1.7,2.9,472.5,124.41,69.94
2018,1,31,10,30,895.0,71.0,1.8,3.3,508.0,176.35,106.58
2018,1,31,10,45,888.0,76.5,1.9,3.7,530.5,227.76,151.17
2018,1,31,11,0,881.0,82.0,2.0,4.1,553.0,277.33,197.25
2018,1,31,11,15,829.5,100.0,2.1,4.4,556.5,319.46,239.4
2018,1,31,11,30,778.0,118.0,2.2,4.7,560.0,356.96,276.88
2018,1,31,11,45,683.0,150.0,2.3,5.0,544.0,388.32,308.69
2018,1,31,12,0,588.0,182.0,2.4,5.3,528.0,408.16,329.38
2018,1,31,12,15,542.5,197.0,2.45,5.55,518.0,429.18,349.24
2018,1,31,12,30,497.0,212.0,2.5,5.8,508.0,445.76,364.64
2018,1,31,12,45,511.0,206.5,2.6,6.0,509.5,471.03,386.78
2018,1,31,13,0,525.0,201.0,2.7,6.2,511.0,495.48,407.99
2018,1,31,13,15,543.0,190.5,2.7,6.3,506.0,516.48,426.29
2018,1,31,13,30,561.0,180.0,2.7,6.4,501.0,536.23,443.49
2018,1,31,13,45,675.0,143.0,2.75,6.5,517.0,594.08,491.81
2018,1,31,14,0,789.0,106.0,2.8,6.6,533.0,645.48,534.8
2018,1,31,14,15,832.5,91.0,2.8,6.55,522.0,674.22,559.12
2018,1,31,14,30,876.0,76.0,2.8,6.5,511.0,695.37,577.71
2018,1,31,14,45,871.0,71.5,2.8,6.4,480.5,696.58,579.8
2018,1,31,15,0,866.0,67.0,2.8,6.3,450.0,694.45,579.53
2018,1,31,15,15,843.5,65.0,2.55,5.8,411.0,685.51,573.53
2018,1,31,15,30,821.0,63.0,2.3,5.3,372.0,668.04,560.72
2018,1,31,15,45,788.5,60.0,2.05,4.85,328.5,639.5,538.8
2018,1,31,16,0,756.0,57.0,1.8,4.4,285.0,608.46,514.28
2018,1,31,16,15,640.0,58.5,1.75,3.6,230.0,529.33,451.11
2018,1,31,16,30,524.0,60.0,1.7,2.8,175.0,447.08,382.77
2018,1,31,16,45,364.5,51.5,1.6,2.05,122.5,326.87,279.76
2018,1,31,17,0,205.0,43.0,1.5,1.3,70.0,211.18,177.16
2018,1,31,17,15,149.5,29.0,1.55,1.05,44.5,158.31,116.03
2018,1,31,17,30,94.0,15.0,1.6,0.8,19.0,66.17,0.0
2018,1,31,17,45,47.0,7.5,1.65,0.6,9.5,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.85,-0.4,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.9,-0.5,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.9,-0.55,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.9,-0.7,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.9,-0.8,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.9,-0.85,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.9,-0.9,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.9,-1.1,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.85,-1.2,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.75,-1.45,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.7,-1.6,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.7,-1.65,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.7,-1.7,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.65,-1.8,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.6,-1.9,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.6,-1.95,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.6,-2.05,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.6,-2.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.65,-2.05,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.75,-2.0,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
