Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,15,0,45,0.0,0.0,0.95,-4.2,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.0,-4.15,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.05,-4.05,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.1,-3.95,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.1,-3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.25,-3.7,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,-3.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,-3.7,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,-3.7,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,-3.65,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.5,-3.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.55,-3.55,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.75,-3.35,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.9,-3.2,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,2.1,-2.8,0.0,0.0,0.0
2018,3,15,6,15,19.5,3.0,2.3,-2.3,3.0,0.0,0.0
2018,3,15,6,30,39.0,6.0,2.5,-1.8,6.0,5.46,0.0
2018,3,15,6,45,172.5,20.5,2.7,-1.3,35.0,16.32,0.0
2018,3,15,7,0,306.0,35.0,2.9,-0.8,64.0,29.35,19.51
2018,3,15,7,15,411.0,45.5,2.95,0.0,111.0,36.78,28.13
2018,3,15,7,30,516.0,56.0,3.0,0.8,158.0,44.03,35.36
2018,3,15,7,45,581.0,64.5,3.1,1.6,211.0,49.21,40.37
2018,3,15,8,0,646.0,73.0,3.2,2.4,264.0,54.24,45.01
2018,3,15,8,15,691.5,78.5,3.5,3.35,317.5,56.64,47.03
2018,3,15,8,30,737.0,84.0,3.8,4.3,371.0,59.01,48.92
2018,3,15,8,45,770.0,87.5,4.1,5.3,422.5,65.89,54.85
2018,3,15,9,0,803.0,91.0,4.4,6.3,474.0,66.85,55.32
2018,3,15,9,15,830.5,92.0,4.5,7.05,522.0,65.93,54.15
2018,3,15,9,30,858.0,93.0,4.6,7.8,570.0,116.06,65.7
2018,3,15,9,45,879.5,92.5,4.75,8.6,612.5,170.26,100.05
2018,3,15,10,0,901.0,92.0,4.9,9.4,655.0,233.72,151.53
2018,3,15,10,15,911.0,95.0,4.85,10.0,690.5,290.9,202.55
2018,3,15,10,30,921.0,98.0,4.8,10.6,726.0,348.24,255.02
2018,3,15,10,45,927.5,100.0,4.8,11.2,754.0,403.53,305.71
2018,3,15,11,0,934.0,102.0,4.8,11.8,782.0,458.14,354.81
2018,3,15,11,15,937.0,104.0,4.8,12.25,801.5,510.29,400.88
2018,3,15,11,30,940.0,106.0,4.8,12.7,821.0,560.98,444.44
2018,3,15,11,45,940.0,107.0,4.75,13.2,831.5,607.54,483.3
2018,3,15,12,0,940.0,108.0,4.7,13.7,842.0,651.94,519.31
2018,3,15,12,15,939.0,109.5,4.7,14.0,845.5,693.85,553.0
2018,3,15,12,30,938.0,111.0,4.7,14.3,849.0,733.22,584.0
2018,3,15,12,45,933.5,112.5,4.7,14.65,843.0,767.46,610.42
2018,3,15,13,0,929.0,114.0,4.7,15.0,837.0,798.65,633.16
2018,3,15,13,15,914.5,116.5,4.7,15.2,819.0,820.05,648.53
2018,3,15,13,30,900.0,119.0,4.7,15.4,801.0,837.73,661.32
2018,3,15,13,45,899.5,116.5,4.7,15.55,782.0,858.06,676.26
2018,3,15,14,0,899.0,114.0,4.7,15.7,763.0,875.1,688.91
2018,3,15,14,15,794.5,144.5,4.6,15.7,702.0,843.3,666.03
2018,3,15,14,30,690.0,175.0,4.5,15.7,641.0,804.59,638.4
2018,3,15,14,45,552.0,195.0,4.45,15.75,555.5,709.9,567.6
2018,3,15,15,0,414.0,215.0,4.4,15.8,470.0,618.85,497.53
2018,3,15,15,15,442.5,192.5,4.25,15.65,448.5,623.38,503.5
2018,3,15,15,30,471.0,170.0,4.1,15.5,427.0,625.06,507.02
2018,3,15,15,45,590.5,137.5,3.95,15.35,431.0,697.64,565.57
2018,3,15,16,0,710.0,105.0,3.8,15.2,435.0,757.51,611.75
2018,3,15,16,15,695.5,96.0,3.6,14.75,389.5,726.75,590.19
2018,3,15,16,30,681.0,87.0,3.4,14.3,344.0,693.59,566.96
2018,3,15,16,45,631.5,81.0,3.15,13.85,291.5,634.26,522.59
2018,3,15,17,0,582.0,75.0,2.9,13.4,239.0,574.65,476.57
2018,3,15,17,15,501.5,66.0,2.8,12.8,186.5,488.71,408.15
2018,3,15,17,30,421.0,57.0,2.7,12.2,134.0,405.28,337.66
2018,3,15,17,45,317.5,44.0,2.55,11.6,91.0,305.94,250.48
2018,3,15,18,0,214.0,31.0,2.4,11.0,48.0,213.83,148.9
2018,3,15,18,15,113.0,16.5,2.4,11.0,25.0,82.54,0.0
2018,3,15,18,30,12.0,2.0,2.4,11.0,2.0,0.0,0.0
2018,3,15,18,45,6.0,1.0,2.4,10.55,1.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.25,8.85,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.3,8.65,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.15,8.3,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,1.85,7.8,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,1.75,7.6,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.25,6.45,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,16,6,15,13.0,3.0,1.2,5.7,3.0,0.0,0.0
2018,3,16,6,30,26.0,6.0,1.3,6.3,6.0,5.46,0.0
2018,3,16,6,45,130.5,23.5,1.45,6.9,35.0,18.67,0.0
2018,3,16,7,0,235.0,41.0,1.6,7.5,64.0,32.12,21.58
2018,3,16,7,15,344.0,54.5,1.8,8.1,111.5,42.04,31.99
2018,3,16,7,30,453.0,68.0,2.0,8.7,159.0,54.42,43.67
2018,3,16,7,45,531.5,75.5,2.2,9.3,213.0,58.2,47.31
2018,3,16,8,0,610.0,83.0,2.4,9.9,267.0,62.03,50.74
2018,3,16,8,15,666.0,87.5,2.5,10.3,322.0,63.29,51.74
2018,3,16,8,30,722.0,92.0,2.6,10.7,377.0,64.66,52.76
2018,3,16,8,45,724.5,98.0,2.7,11.1,415.5,66.74,54.36
2018,3,16,9,0,727.0,104.0,2.8,11.5,454.0,68.68,55.81
2018,3,16,9,15,704.0,119.5,2.85,11.8,485.5,77.71,63.54
2018,3,16,9,30,681.0,135.0,2.9,12.1,517.0,131.35,81.98
2018,3,16,9,45,738.0,132.5,2.95,12.45,573.5,179.57,111.91
2018,3,16,10,0,795.0,130.0,3.0,12.8,630.0,240.42,159.17
2018,3,16,10,15,879.0,109.5,3.0,13.05,690.5,292.01,201.75
2018,3,16,10,30,963.0,89.0,3.0,13.3,751.0,357.8,257.84
2018,3,16,10,45,976.0,89.0,3.05,13.6,782.5,415.85,310.0
2018,3,16,11,0,989.0,89.0,3.1,13.9,814.0,473.76,361.05
2018,3,16,11,15,996.0,89.0,3.05,14.1,835.5,528.56,408.38
2018,3,16,11,30,1003.0,89.0,3.0,14.3,857.0,582.1,453.3
2018,3,16,11,45,1008.0,88.0,3.0,14.55,869.5,632.17,494.34
2018,3,16,12,0,1013.0,87.0,3.0,14.8,882.0,680.29,532.76
2018,3,16,12,15,945.5,117.0,2.95,14.95,861.5,708.61,554.77
2018,3,16,12,30,878.0,147.0,2.9,15.1,841.0,732.68,572.73
2018,3,16,12,45,891.5,139.0,2.9,15.25,840.0,770.13,601.4
2018,3,16,13,0,905.0,131.0,2.9,15.4,839.0,800.75,624.32
2018,3,16,13,15,957.5,105.5,2.85,15.5,844.0,845.94,655.96
2018,3,16,13,30,1010.0,80.0,2.8,15.6,849.0,888.77,685.53
2018,3,16,13,45,1006.5,78.5,2.8,15.65,827.0,909.13,699.86
2018,3,16,14,0,1003.0,77.0,2.8,15.7,805.0,925.74,711.91
2018,3,16,14,15,998.0,75.5,2.75,15.65,776.5,937.29,720.49
2018,3,16,14,30,993.0,74.0,2.7,15.6,748.0,944.99,726.61
2018,3,16,14,45,957.0,80.5,2.65,15.55,702.5,931.3,718.16
2018,3,16,15,0,921.0,87.0,2.6,15.5,657.0,913.81,707.4
2018,3,16,15,15,908.5,83.0,2.45,15.2,614.0,900.95,699.77
2018,3,16,15,30,896.0,79.0,2.3,14.9,571.0,884.56,689.68
2018,3,16,15,45,901.0,72.0,2.1,14.65,530.5,876.1,684.61
2018,3,16,16,0,906.0,65.0,1.9,14.4,490.0,863.87,676.73
2018,3,16,16,15,879.0,62.5,1.7,13.6,437.0,827.19,652.7
2018,3,16,16,30,852.0,60.0,1.5,12.8,384.0,788.33,626.72
2018,3,16,16,45,812.5,56.0,1.3,12.0,328.5,743.06,595.12
2018,3,16,17,0,773.0,52.0,1.1,11.2,273.0,688.9,555.53
2018,3,16,17,15,708.5,47.0,1.1,10.2,217.5,614.18,500.69
2018,3,16,17,30,644.0,42.0,1.1,9.2,162.0,540.6,442.89
2018,3,16,17,45,529.0,35.0,1.15,8.2,112.5,432.03,352.76
2018,3,16,18,0,414.0,28.0,1.2,7.2,63.0,338.76,245.03
2018,3,16,18,15,230.5,16.5,1.2,7.2,33.5,153.35,0.0
2018,3,16,18,30,47.0,5.0,1.2,7.2,4.0,0.0,0.0
2018,3,16,18,45,23.5,2.5,1.25,6.55,2.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.2,2.15,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.1,0.95,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.05,0.7,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.85,0.35,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.8,0.35,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,0.4,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.75,0.45,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.7,0.45,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.65,0.45,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2018,3,17,6,15,7.5,1.5,0.7,1.15,1.5,0.0,0.0
2018,3,17,6,30,15.0,3.0,0.8,1.8,3.0,2.73,0.0
2018,3,17,6,45,14.0,8.5,0.85,2.4,9.0,7.64,0.0
2018,3,17,7,0,13.0,14.0,0.9,3.0,15.0,12.57,5.35
2018,3,17,7,15,13.0,36.5,0.85,3.75,38.5,31.93,23.54
2018,3,17,7,30,13.0,59.0,0.8,4.5,62.0,50.79,41.2
2018,3,17,7,45,15.0,58.5,0.75,5.3,62.5,50.48,41.04
2018,3,17,8,0,17.0,58.0,0.7,6.1,63.0,50.62,41.11
2018,3,17,8,15,15.5,73.0,0.8,7.05,78.5,62.71,51.91
2018,3,17,8,30,14.0,88.0,0.9,8.0,94.0,76.92,64.36
2018,3,17,8,45,100.0,124.5,1.0,9.0,173.0,96.47,81.31
2018,3,17,9,0,186.0,161.0,1.1,10.0,252.0,112.38,94.7
2018,3,17,9,15,195.0,197.0,1.25,10.8,300.0,144.88,122.35
2018,3,17,9,30,204.0,233.0,1.4,11.6,348.0,183.82,140.9
2018,3,17,9,45,207.0,201.5,1.6,12.45,325.5,171.95,128.41
2018,3,17,10,0,210.0,170.0,1.8,13.3,303.0,166.62,123.67
2018,3,17,10,15,198.5,223.0,2.05,13.55,354.0,217.2,165.93
2018,3,17,10,30,187.0,276.0,2.3,13.8,405.0,274.23,212.71
2018,3,17,10,45,267.5,296.5,2.6,14.05,489.5,326.88,253.61
2018,3,17,11,0,348.0,317.0,2.9,14.3,574.0,394.98,307.12
2018,3,17,11,15,283.0,315.0,2.95,14.4,527.5,387.93,303.83
2018,3,17,11,30,218.0,313.0,3.0,14.5,481.0,373.74,294.29
2018,3,17,11,45,135.5,324.0,3.0,14.6,429.0,354.55,279.7
2018,3,17,12,0,53.0,335.0,3.0,14.7,377.0,324.56,255.76
2018,3,17,12,15,229.0,301.0,3.05,15.15,483.0,417.89,330.7
2018,3,17,12,30,405.0,267.0,3.1,15.6,589.0,525.7,415.24
2018,3,17,12,45,668.0,185.0,3.15,16.1,712.5,660.19,519.57
2018,3,17,13,0,931.0,103.0,3.2,16.6,836.0,797.18,621.36
2018,3,17,13,15,927.0,103.0,3.15,17.0,822.5,823.83,638.41
2018,3,17,13,30,923.0,103.0,3.1,17.4,809.0,847.22,653.94
2018,3,17,13,45,917.0,102.0,3.05,17.8,787.5,864.59,665.28
2018,3,17,14,0,911.0,101.0,3.0,18.2,766.0,878.46,674.27
2018,3,17,14,15,900.5,100.0,2.9,18.4,736.0,884.97,678.44
2018,3,17,14,30,890.0,99.0,2.8,18.6,706.0,887.86,680.29
2018,3,17,14,45,864.5,101.5,2.7,18.8,666.0,886.0,679.0
2018,3,17,15,0,839.0,104.0,2.6,19.0,626.0,873.13,670.27
2018,3,17,15,15,767.0,116.0,2.5,18.95,569.0,826.81,638.97
2018,3,17,15,30,695.0,128.0,2.4,18.9,512.0,783.58,609.88
2018,3,17,15,45,646.0,127.0,2.25,18.85,460.0,738.01,578.43
2018,3,17,16,0,597.0,126.0,2.1,18.8,408.0,690.42,545.16
2018,3,17,16,15,542.0,120.5,1.9,18.15,355.0,631.17,503.6
2018,3,17,16,30,487.0,115.0,1.7,17.5,302.0,565.59,456.01
2018,3,17,16,45,554.5,90.5,1.45,16.85,274.0,588.06,474.41
2018,3,17,17,0,622.0,66.0,1.2,16.2,246.0,597.84,481.08
2018,3,17,17,15,550.0,60.0,1.2,15.35,195.0,520.73,422.89
2018,3,17,17,30,478.0,54.0,1.2,14.5,144.0,445.58,363.18
2018,3,17,17,45,365.0,43.0,1.2,13.65,99.0,339.58,274.27
2018,3,17,18,0,252.0,32.0,1.2,12.8,54.0,243.38,176.7
2018,3,17,18,15,139.0,18.5,1.2,12.8,29.0,100.58,0.0
2018,3,17,18,30,26.0,5.0,1.2,12.8,4.0,0.0,0.0
2018,3,17,18,45,13.0,2.5,1.2,12.5,2.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.35,9.1,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,2.65,6.9,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,2.5,5.55,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,2.3,5.25,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.2,5.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.15,5.05,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,18,6,15,4.0,2.5,2.1,5.05,2.5,0.0,0.0
2018,3,18,6,30,8.0,5.0,2.2,5.3,5.0,4.55,0.0
2018,3,18,6,45,7.5,19.5,2.25,5.5,20.0,16.87,0.0
2018,3,18,7,0,7.0,34.0,2.3,5.7,35.0,29.28,19.89
2018,3,18,7,15,63.5,55.5,2.35,6.2,68.5,44.87,34.95
2018,3,18,7,30,120.0,77.0,2.4,6.7,102.0,61.09,50.17
2018,3,18,7,45,392.5,75.5,2.5,7.2,191.5,55.65,45.4
2018,3,18,8,0,665.0,74.0,2.6,7.7,281.0,54.45,44.28
2018,3,18,8,15,701.0,79.5,2.6,8.25,332.0,56.79,46.25
2018,3,18,8,30,737.0,85.0,2.6,8.8,383.0,59.07,48.08
2018,3,18,8,45,629.0,117.5,2.6,9.4,394.5,79.85,66.44
2018,3,18,9,0,521.0,150.0,2.6,10.0,406.0,99.37,83.36
2018,3,18,9,15,624.5,141.0,2.55,10.5,476.5,98.02,72.43
2018,3,18,9,30,728.0,132.0,2.5,11.0,547.0,139.19,85.18
2018,3,18,9,45,765.5,129.0,2.5,11.5,593.0,187.64,117.24
2018,3,18,10,0,803.0,126.0,2.5,12.0,639.0,246.06,164.11
2018,3,18,10,15,519.5,224.0,2.45,12.4,562.5,292.12,215.32
2018,3,18,10,30,236.0,322.0,2.4,12.8,486.0,322.34,249.91
2018,3,18,10,45,211.5,339.5,2.35,13.2,491.0,344.86,268.94
2018,3,18,11,0,187.0,357.0,2.3,13.6,496.0,364.98,285.47
2018,3,18,11,15,392.5,299.0,2.25,13.9,600.0,424.91,331.44
2018,3,18,11,30,598.0,241.0,2.2,14.2,704.0,508.92,396.6
2018,3,18,11,45,795.0,165.5,2.1,14.5,790.5,589.41,459.04
2018,3,18,12,0,992.0,90.0,2.0,14.8,877.0,679.11,527.57
2018,3,18,12,15,995.0,89.5,1.95,14.95,882.0,723.39,560.8
2018,3,18,12,30,998.0,89.0,1.9,15.1,887.0,765.19,591.75
2018,3,18,12,45,999.0,88.0,1.8,15.3,882.5,802.43,617.09
2018,3,18,13,0,1000.0,87.0,1.7,15.5,878.0,836.67,639.18
2018,3,18,13,15,997.0,87.0,1.65,15.55,864.5,865.68,658.36
2018,3,18,13,30,994.0,87.0,1.6,15.6,851.0,891.24,675.17
2018,3,18,13,45,989.0,86.0,1.5,15.7,829.0,910.56,687.0
2018,3,18,14,0,984.0,85.0,1.4,15.8,807.0,926.16,696.35
2018,3,18,14,15,976.0,84.0,1.35,15.75,777.0,935.44,702.71
2018,3,18,14,30,968.0,83.0,1.3,15.7,747.0,940.89,706.74
2018,3,18,14,45,956.5,81.0,1.25,15.65,709.0,938.33,705.66
2018,3,18,15,0,945.0,79.0,1.2,15.6,671.0,931.98,702.32
2018,3,18,15,15,931.0,77.5,1.15,15.4,628.0,920.36,696.05
2018,3,18,15,30,917.0,76.0,1.1,15.2,585.0,905.28,687.63
2018,3,18,15,45,897.5,73.5,1.1,15.05,536.5,880.87,673.68
2018,3,18,16,0,878.0,71.0,1.1,14.9,488.0,853.47,657.67
2018,3,18,16,15,851.5,68.0,1.0,14.4,436.0,824.88,639.94
2018,3,18,16,30,825.0,65.0,0.9,13.9,384.0,785.77,614.39
2018,3,18,16,45,784.5,61.0,0.85,13.35,329.0,732.09,578.55
2018,3,18,17,0,744.0,57.0,0.8,12.8,274.0,677.36,540.48
2018,3,18,17,15,680.0,51.5,0.85,11.85,219.0,602.51,486.96
2018,3,18,17,30,616.0,46.0,0.9,10.9,164.0,528.66,430.33
2018,3,18,17,45,505.0,38.5,0.95,9.9,115.0,431.19,350.04
2018,3,18,18,0,394.0,31.0,1.0,8.9,66.0,332.62,248.68
2018,3,18,18,15,225.5,19.0,1.0,8.9,36.0,153.72,0.0
2018,3,18,18,30,57.0,7.0,1.0,8.9,6.0,0.0,0.0
2018,3,18,18,45,28.5,3.5,1.05,8.15,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.0,6.05,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,5.95,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,3,19,6,15,0.0,2.5,0.85,7.1,2.5,0.0,0.0
2018,3,19,6,30,0.0,5.0,0.9,7.3,5.0,4.55,0.0
2018,3,19,6,45,1.5,14.0,1.0,7.5,14.0,12.32,0.23
2018,3,19,7,0,3.0,23.0,1.1,7.7,23.0,20.26,12.08
2018,3,19,7,15,1.5,17.0,1.15,8.0,17.0,14.94,7.87
2018,3,19,7,30,0.0,11.0,1.2,8.3,11.0,9.66,3.19
2018,3,19,7,45,0.0,32.5,1.25,8.6,32.5,28.62,20.62
2018,3,19,8,0,0.0,54.0,1.3,8.9,54.0,47.67,37.96
2018,3,19,8,15,0.0,55.0,1.4,9.25,55.0,48.56,38.63
2018,3,19,8,30,0.0,56.0,1.5,9.6,56.0,49.45,39.26
2018,3,19,8,45,2.5,88.5,1.6,10.0,89.5,77.83,64.46
2018,3,19,9,0,5.0,121.0,1.7,10.4,123.0,104.05,87.27
2018,3,19,9,15,56.5,187.5,1.7,10.85,219.5,146.84,117.89
2018,3,19,9,30,108.0,254.0,1.7,11.3,316.0,199.95,157.37
2018,3,19,9,45,186.5,272.0,1.7,11.7,388.5,225.68,173.1
2018,3,19,10,0,265.0,290.0,1.7,12.1,461.0,261.62,198.26
2018,3,19,10,15,223.0,310.5,1.65,12.55,459.5,293.39,225.62
2018,3,19,10,30,181.0,331.0,1.6,13.0,458.0,313.01,242.86
2018,3,19,10,45,118.5,318.5,1.55,13.4,403.0,297.52,232.57
2018,3,19,11,0,56.0,306.0,1.5,13.8,348.0,277.82,218.13
2018,3,19,11,15,50.0,314.5,1.45,14.3,352.5,288.31,226.06
2018,3,19,11,30,44.0,323.0,1.4,14.8,357.0,298.28,233.27
2018,3,19,11,45,115.5,345.0,1.35,15.25,436.5,362.11,282.15
2018,3,19,12,0,187.0,367.0,1.3,15.7,516.0,434.25,336.31
2018,3,19,12,15,273.0,355.0,1.3,16.1,573.5,495.39,382.19
2018,3,19,12,30,359.0,343.0,1.3,16.5,631.0,561.07,430.89
2018,3,19,12,45,493.0,291.0,1.25,16.85,684.0,635.39,485.88
2018,3,19,13,0,627.0,239.0,1.2,17.2,737.0,712.99,542.01
2018,3,19,13,15,496.0,281.0,1.15,17.4,671.0,672.93,510.92
2018,3,19,13,30,365.0,323.0,1.1,17.6,605.0,618.15,470.18
2018,3,19,13,45,247.0,339.0,1.05,17.8,527.5,551.39,420.65
2018,3,19,14,0,129.0,355.0,1.0,18.0,450.0,467.14,357.45
2018,3,19,14,15,121.5,340.5,1.0,17.95,427.5,453.61,348.86
2018,3,19,14,30,114.0,326.0,1.0,17.9,405.0,424.74,328.48
2018,3,19,14,45,88.5,298.5,1.0,17.9,358.0,378.21,294.16
2018,3,19,15,0,63.0,271.0,1.0,17.9,311.0,330.3,258.29
2018,3,19,15,15,54.0,240.0,1.0,17.8,272.5,291.93,229.8
2018,3,19,15,30,45.0,209.0,1.0,17.7,234.0,252.65,200.03
2018,3,19,15,45,29.0,179.0,1.0,17.55,194.5,207.69,164.94
2018,3,19,16,0,13.0,149.0,1.0,17.4,155.0,151.28,119.85
2018,3,19,16,15,24.5,132.0,0.9,16.95,142.0,155.28,124.32
2018,3,19,16,30,36.0,115.0,0.8,16.5,129.0,147.52,118.97
2018,3,19,16,45,30.0,87.5,0.75,16.0,98.0,112.09,90.01
2018,3,19,17,0,24.0,60.0,0.7,15.5,67.0,76.7,60.5
2018,3,19,17,15,12.0,40.5,0.7,14.9,44.0,46.37,34.45
2018,3,19,17,30,0.0,21.0,0.7,14.3,21.0,18.47,10.13
2018,3,19,17,45,0.0,18.0,0.7,13.75,18.0,15.82,7.67
2018,3,19,18,0,0.0,15.0,0.7,13.2,15.0,13.19,4.62
2018,3,19,18,15,0.0,8.0,0.7,13.2,8.0,7.28,0.0
2018,3,19,18,30,0.0,1.0,0.7,13.2,1.0,0.0,0.0
2018,3,19,18,45,0.0,0.5,0.8,13.05,0.5,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.05,11.4,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.75,11.2,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,20,6,15,21.5,5.5,1.2,10.75,6.0,0.0,0.0
2018,3,20,6,30,43.0,11.0,1.5,10.7,12.0,10.01,0.0
2018,3,20,6,45,54.5,19.0,1.85,10.7,23.5,15.64,3.55
2018,3,20,7,0,66.0,27.0,2.2,10.7,35.0,22.04,13.52
2018,3,20,7,15,63.5,41.0,2.35,10.55,52.0,34.58,25.3
2018,3,20,7,30,61.0,55.0,2.5,10.4,69.0,45.62,35.64
2018,3,20,7,45,30.5,48.5,2.65,10.25,55.5,42.85,33.32
2018,3,20,8,0,0.0,42.0,2.8,10.1,42.0,37.03,28.08
2018,3,20,8,15,0.0,50.5,2.85,10.15,50.5,44.57,34.85
2018,3,20,8,30,0.0,59.0,2.9,10.2,59.0,52.12,41.53
2018,3,20,8,45,0.0,66.0,2.9,10.2,66.0,58.34,46.97
2018,3,20,9,0,0.0,73.0,2.9,10.2,73.0,64.58,52.36
2018,3,20,9,15,0.0,88.0,2.85,10.4,88.0,77.95,61.07
2018,3,20,9,30,0.0,103.0,2.8,10.6,103.0,90.64,71.53
2018,3,20,9,45,0.0,117.0,2.75,10.75,117.0,102.5,81.22
2018,3,20,10,0,0.0,131.0,2.7,10.9,131.0,114.42,90.89
2018,3,20,10,15,0.5,137.5,2.65,11.15,138.0,120.32,95.46
2018,3,20,10,30,1.0,144.0,2.6,11.4,145.0,126.3,100.11
2018,3,20,10,45,1.0,142.5,2.5,11.6,143.5,125.42,99.13
2018,3,20,11,0,1.0,141.0,2.4,11.8,142.0,124.47,98.14
2018,3,20,11,15,1.5,147.0,2.35,12.0,148.5,130.16,102.62
2018,3,20,11,30,2.0,153.0,2.3,12.2,155.0,135.95,107.17
2018,3,20,11,45,3.5,161.5,2.25,12.4,164.5,144.56,114.03
2018,3,20,12,0,5.0,170.0,2.2,12.6,174.0,153.38,121.06
2018,3,20,12,15,5.5,176.0,2.2,12.6,180.5,159.55,126.04
2018,3,20,12,30,6.0,182.0,2.2,12.6,187.0,165.81,131.11
2018,3,20,12,45,4.0,160.5,2.2,12.6,164.0,145.77,114.87
2018,3,20,13,0,2.0,139.0,2.2,12.6,141.0,125.35,98.28
2018,3,20,13,15,1.5,136.0,2.25,12.4,137.5,122.47,96.09
2018,3,20,13,30,1.0,133.0,2.3,12.2,134.0,119.53,93.82
2018,3,20,13,45,1.0,116.5,2.35,12.0,117.5,104.68,81.78
2018,3,20,14,0,1.0,100.0,2.4,11.8,101.0,89.76,69.63
2018,3,20,14,15,4.0,143.5,2.5,11.4,146.5,132.31,105.22
2018,3,20,14,30,7.0,187.0,2.6,11.0,192.0,176.43,141.88
2018,3,20,14,45,5.5,169.5,2.7,10.65,173.5,159.11,127.99
2018,3,20,15,0,4.0,152.0,2.8,10.3,155.0,141.61,113.95
2018,3,20,15,15,4.0,140.5,2.9,9.95,143.0,131.12,105.69
2018,3,20,15,30,4.0,129.0,3.0,9.6,131.0,120.55,97.28
2018,3,20,15,45,2.0,81.0,3.1,9.25,82.0,73.46,57.65
2018,3,20,16,0,0.0,33.0,3.2,8.9,33.0,29.11,19.63
2018,3,20,16,15,0.0,32.5,3.25,8.45,32.5,28.65,19.37
2018,3,20,16,30,0.0,32.0,3.3,8.0,32.0,28.2,19.09
2018,3,20,16,45,19.5,31.0,3.35,7.6,37.0,43.64,33.56
2018,3,20,17,0,39.0,30.0,3.4,7.2,42.0,63.0,51.35
2018,3,20,17,15,177.5,43.0,3.4,6.75,80.5,209.37,182.2
2018,3,20,17,30,316.0,56.0,3.4,6.3,119.0,329.84,284.67
2018,3,20,17,45,249.5,47.5,3.4,5.85,88.0,266.88,225.94
2018,3,20,18,0,183.0,39.0,3.4,5.4,57.0,210.59,165.44
2018,3,20,18,15,99.5,22.0,3.4,5.4,31.0,111.35,0.0
2018,3,20,18,30,16.0,5.0,3.4,5.4,5.0,4.55,0.0
2018,3,20,18,45,8.0,2.5,3.5,4.7,2.5,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.55,3.7,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.5,3.4,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.5,3.1,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.4,2.55,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,2.3,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.2,2.05,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.1,1.8,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.9,1.7,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.45,1.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.15,1.4,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.05,1.2,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.9,0.6,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.55,0.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,-0.25,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.25,-0.35,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.15,-0.4,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.05,-0.45,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,0.9,-0.55,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.85,-0.6,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,3,21,6,15,1.0,2.0,0.85,-0.4,2.0,0.0,0.0
2018,3,21,6,30,2.0,4.0,0.9,-0.2,4.0,3.64,0.0
2018,3,21,6,45,1.0,9.0,0.9,-0.05,9.0,7.9,0.0
2018,3,21,7,0,0.0,14.0,0.9,0.1,14.0,12.3,5.54
2018,3,21,7,15,0.0,21.5,0.9,0.35,21.5,18.91,11.99
2018,3,21,7,30,0.0,29.0,0.9,0.6,29.0,25.53,18.38
2018,3,21,7,45,0.0,53.0,0.9,0.8,53.0,46.79,38.41
2018,3,21,8,0,0.0,77.0,0.9,1.0,77.0,67.06,57.22
2018,3,21,8,15,15.5,116.5,0.95,1.2,123.0,98.12,85.63
2018,3,21,8,30,31.0,156.0,1.0,1.4,169.0,121.72,106.71
2018,3,21,8,45,101.0,189.0,1.1,1.6,239.0,144.01,126.3
2018,3,21,9,0,171.0,222.0,1.2,1.8,309.0,156.94,137.3
2018,3,21,9,15,176.5,244.0,1.25,2.0,340.5,176.6,144.05
2018,3,21,9,30,182.0,266.0,1.3,2.2,372.0,206.89,164.74
2018,3,21,9,45,150.5,285.5,1.35,2.4,377.5,231.2,184.81
2018,3,21,10,0,119.0,305.0,1.4,2.6,383.0,252.21,203.33
2018,3,21,10,15,140.5,323.0,1.5,2.8,419.5,282.88,227.97
2018,3,21,10,30,162.0,341.0,1.6,3.0,456.0,316.22,255.02
2018,3,21,10,45,119.0,343.5,1.7,3.25,429.5,317.3,257.41
2018,3,21,11,0,76.0,346.0,1.8,3.5,403.0,317.66,258.62
2018,3,21,11,15,104.5,363.5,1.85,3.7,444.5,353.24,287.15
2018,3,21,11,30,133.0,381.0,1.9,3.9,486.0,390.01,316.46
2018,3,21,11,45,157.0,391.5,2.0,4.1,517.0,424.79,344.27
2018,3,21,12,0,181.0,402.0,2.1,4.3,548.0,461.74,373.69
2018,3,21,12,15,238.0,395.0,2.2,4.45,587.5,507.2,410.29
2018,3,21,12,30,295.0,388.0,2.3,4.6,627.0,560.18,452.48
2018,3,21,12,45,283.5,385.5,2.35,4.8,614.0,568.04,458.55
2018,3,21,13,0,272.0,383.0,2.4,5.0,601.0,574.09,463.48
2018,3,21,13,15,283.0,375.0,2.45,5.1,598.5,590.84,477.26
2018,3,21,13,30,294.0,367.0,2.5,5.2,596.0,606.83,490.41
2018,3,21,13,45,239.0,364.5,2.6,5.35,547.5,560.99,455.05
2018,3,21,14,0,184.0,362.0,2.7,5.5,499.0,522.23,424.81
2018,3,21,14,15,136.0,329.5,2.75,5.55,428.5,455.39,372.59
2018,3,21,14,30,88.0,297.0,2.8,5.6,358.0,371.11,305.51
2018,3,21,14,45,47.0,229.5,2.8,5.65,262.0,266.99,220.88
2018,3,21,15,0,6.0,162.0,2.8,5.7,166.0,153.05,125.4
2018,3,21,15,15,3.0,122.0,2.8,5.65,124.0,112.42,91.4
2018,3,21,15,30,0.0,82.0,2.8,5.6,82.0,72.62,57.45
2018,3,21,15,45,15.0,113.0,2.8,5.5,120.5,115.15,95.01
2018,3,21,16,0,30.0,144.0,2.8,5.4,159.0,171.09,143.76
2018,3,21,16,15,48.0,138.0,2.75,5.2,158.5,182.19,154.4
2018,3,21,16,30,66.0,132.0,2.7,5.0,158.0,193.16,165.0
2018,3,21,16,45,37.0,94.0,2.65,4.8,108.0,125.4,106.01
2018,3,21,17,0,8.0,56.0,2.6,4.6,58.0,55.74,44.12
2018,3,21,17,15,11.5,62.5,2.6,4.25,65.0,65.92,53.24
2018,3,21,17,30,15.0,69.0,2.6,3.9,72.0,81.35,66.48
2018,3,21,17,45,9.0,46.0,2.6,3.6,47.5,51.92,39.77
2018,3,21,18,0,3.0,23.0,2.6,3.3,23.0,22.23,12.7
2018,3,21,18,15,3.0,12.5,2.6,3.3,12.5,12.84,0.0
2018,3,21,18,30,3.0,2.0,2.6,3.3,2.0,3.54,0.0
2018,3,21,18,45,1.5,1.0,2.7,2.85,1.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.8,2.4,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,2.8,2.25,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,2.8,2.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,2.75,1.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,2.7,1.55,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,2.65,1.25,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,2.5,0.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.35,0.7,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.05,0.3,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.0,0.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,1.95,0.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,1.85,0.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,1.75,-0.2,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,1.65,-0.4,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,1.6,-0.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,1.55,-0.6,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.45,-1.05,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.4,-1.95,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,3,22,6,15,70.0,8.0,1.6,-1.4,10.0,0.0,0.0
2018,3,22,6,30,140.0,16.0,1.8,-0.7,20.0,14.55,0.0
2018,3,22,6,45,301.5,27.5,2.05,-0.05,59.5,22.91,11.68
2018,3,22,7,0,463.0,39.0,2.3,0.6,99.0,31.68,23.13
2018,3,22,7,15,554.0,46.5,2.4,1.15,151.5,36.52,28.23
2018,3,22,7,30,645.0,54.0,2.5,1.7,204.0,41.33,32.98
2018,3,22,7,45,586.5,70.0,2.65,2.2,232.5,52.14,43.1
2018,3,22,8,0,528.0,86.0,2.8,2.7,261.0,62.25,52.37
2018,3,22,8,15,348.5,127.0,2.8,3.15,250.5,88.12,75.94
2018,3,22,8,30,169.0,168.0,2.8,3.6,240.0,124.32,108.44
2018,3,22,8,45,210.0,192.5,2.85,4.05,292.5,139.94,121.89
2018,3,22,9,0,251.0,217.0,2.9,4.5,345.0,146.16,126.82
2018,3,22,9,15,204.5,240.5,2.9,4.9,351.0,177.08,142.45
2018,3,22,9,30,158.0,264.0,2.9,5.3,357.0,204.78,162.72
2018,3,22,9,45,176.5,283.0,2.85,5.75,393.5,234.83,185.34
2018,3,22,10,0,195.0,302.0,2.8,6.2,430.0,267.25,211.02
2018,3,22,10,15,424.5,252.5,2.8,6.55,550.0,297.33,228.6
2018,3,22,10,30,654.0,203.0,2.8,6.9,670.0,362.79,278.6
2018,3,22,10,45,814.0,149.5,2.8,7.25,753.0,425.13,330.08
2018,3,22,11,0,974.0,96.0,2.8,7.6,836.0,499.31,391.85
2018,3,22,11,15,979.0,96.5,2.8,7.9,856.0,552.88,438.24
2018,3,22,11,30,984.0,97.0,2.8,8.2,876.0,605.03,482.18
2018,3,22,11,45,986.5,97.5,2.8,8.55,888.0,654.11,522.37
2018,3,22,12,0,989.0,98.0,2.8,8.9,900.0,701.12,559.82
2018,3,22,12,15,989.0,99.0,2.8,9.1,903.0,744.67,594.01
2018,3,22,12,30,989.0,100.0,2.8,9.3,906.0,785.59,625.48
2018,3,22,12,45,987.0,100.0,2.85,9.5,900.0,821.31,651.42
2018,3,22,13,0,985.0,100.0,2.9,9.7,894.0,853.9,674.73
2018,3,22,13,15,980.0,99.5,2.95,9.8,879.0,880.39,693.92
2018,3,22,13,30,975.0,99.0,3.0,9.9,864.0,903.34,710.7
2018,3,22,13,45,966.5,98.5,3.0,9.95,839.5,919.77,722.74
2018,3,22,14,0,958.0,98.0,3.0,10.0,815.0,932.43,732.3
2018,3,22,14,15,949.5,97.0,3.05,9.95,785.0,940.79,739.68
2018,3,22,14,30,941.0,96.0,3.1,9.9,755.0,945.4,744.63
2018,3,22,14,45,929.0,94.5,3.15,9.85,717.5,942.63,744.57
2018,3,22,15,0,917.0,93.0,3.2,9.8,680.0,936.2,742.12
2018,3,22,15,15,901.5,90.5,3.15,9.65,636.0,921.91,733.74
2018,3,22,15,30,886.0,88.0,3.1,9.5,592.0,912.76,729.25
2018,3,22,15,45,865.0,85.5,3.05,9.3,543.5,887.02,712.89
2018,3,22,16,0,844.0,83.0,3.0,9.1,495.0,858.28,694.37
2018,3,22,16,15,815.5,78.5,2.8,8.75,442.0,817.87,666.3
2018,3,22,16,30,787.0,74.0,2.6,8.4,389.0,775.25,636.14
2018,3,22,16,45,722.0,72.5,2.4,8.0,330.0,704.59,583.89
2018,3,22,17,0,657.0,71.0,2.2,7.6,271.0,640.74,535.4
2018,3,22,17,15,540.5,65.5,2.0,6.75,209.0,528.07,446.71
2018,3,22,17,30,424.0,60.0,1.8,5.9,147.0,419.92,357.16
2018,3,22,17,45,366.5,47.5,1.55,5.05,106.5,350.75,295.64
2018,3,22,18,0,309.0,35.0,1.3,4.2,66.0,284.93,228.36
2018,3,22,18,15,190.0,22.0,1.3,4.2,37.5,166.24,0.0
2018,3,22,18,30,71.0,9.0,1.3,4.2,9.0,49.1,0.0
2018,3,22,18,45,35.5,4.5,1.3,3.55,4.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.25,2.25,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.1,0.55,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.1,0.4,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.05,0.2,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,0.9,-1.35,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,0.9,-1.65,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,0.9,-1.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,0.9,-1.95,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,0.9,-2.25,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,0.9,-2.4,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,0.9,-2.75,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,0.9,-2.9,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,0.9,-3.15,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,0.9,-3.25,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,0.9,-3.35,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2018,3,23,6,15,64.0,8.5,1.05,-2.1,10.5,0.0,0.0
2018,3,23,6,30,128.0,17.0,1.2,-1.2,21.0,15.46,0.0
2018,3,23,6,45,278.5,30.5,1.4,-0.35,61.5,25.54,14.78
2018,3,23,7,0,429.0,44.0,1.6,0.5,102.0,36.01,27.19
2018,3,23,7,15,521.5,52.0,1.7,1.4,154.0,41.01,32.42
2018,3,23,7,30,614.0,60.0,1.8,2.3,206.0,46.0,37.27
2018,3,23,7,45,672.0,66.5,1.95,3.15,262.0,49.52,40.53
2018,3,23,8,0,730.0,73.0,2.1,4.0,318.0,52.97,43.55
2018,3,23,8,15,769.5,77.0,2.1,4.6,373.5,59.68,49.51
2018,3,23,8,30,809.0,81.0,2.1,5.2,429.0,61.24,50.65
2018,3,23,8,45,837.0,84.0,2.1,5.8,481.5,61.94,51.0
2018,3,23,9,0,865.0,87.0,2.1,6.4,534.0,62.65,51.35
2018,3,23,9,15,886.5,89.5,2.05,6.85,582.5,94.3,54.86
2018,3,23,9,30,908.0,92.0,2.0,7.3,631.0,160.34,92.88
2018,3,23,9,45,924.5,93.0,1.95,7.8,674.0,217.96,136.4
2018,3,23,10,0,941.0,94.0,1.9,8.3,717.0,276.78,186.94
2018,3,23,10,15,952.0,95.5,1.9,8.65,753.0,335.47,239.91
2018,3,23,10,30,963.0,97.0,1.9,9.0,789.0,394.32,293.11
2018,3,23,10,45,971.5,97.0,1.9,9.4,817.5,450.96,343.62
2018,3,23,11,0,980.0,97.0,1.9,9.8,846.0,506.96,392.21
2018,3,23,11,15,982.0,98.5,1.95,10.1,864.5,560.2,437.55
2018,3,23,11,30,984.0,100.0,2.0,10.4,883.0,611.76,480.18
2018,3,23,11,45,986.0,100.0,2.05,10.7,894.0,660.13,519.2
2018,3,23,12,0,988.0,100.0,2.1,11.0,905.0,706.37,555.57
2018,3,23,12,15,987.0,101.0,2.15,11.2,907.5,749.2,588.75
2018,3,23,12,30,986.0,102.0,2.2,11.4,910.0,789.32,619.27
2018,3,23,12,45,972.5,107.5,2.3,11.6,900.0,821.66,642.58
2018,3,23,13,0,959.0,113.0,2.4,11.8,890.0,850.36,663.17
2018,3,23,13,15,859.5,144.5,2.4,11.85,832.5,838.42,654.69
2018,3,23,13,30,760.0,176.0,2.4,11.9,775.0,818.02,640.67
2018,3,23,13,45,849.0,143.0,2.45,12.0,795.0,877.24,683.65
2018,3,23,14,0,938.0,110.0,2.5,12.1,815.0,931.32,721.92
2018,3,23,14,15,852.0,135.0,2.55,12.05,757.0,907.63,706.43
2018,3,23,14,30,766.0,160.0,2.6,12.0,699.0,876.64,686.52
2018,3,23,14,45,822.5,133.0,2.6,11.95,685.0,902.0,706.22
2018,3,23,15,0,879.0,106.0,2.6,11.9,671.0,928.71,726.46
2018,3,23,15,15,884.0,97.0,2.6,11.75,634.0,925.4,726.02
2018,3,23,15,30,889.0,88.0,2.6,11.6,597.0,909.65,717.22
2018,3,23,15,45,767.0,106.0,2.6,11.45,519.0,832.44,664.29
2018,3,23,16,0,645.0,124.0,2.6,11.3,441.0,741.75,600.51
2018,3,23,16,15,721.0,98.5,2.35,10.85,417.5,769.08,622.91
2018,3,23,16,30,797.0,73.0,2.1,10.4,394.0,784.64,635.15
2018,3,23,16,45,736.0,71.5,1.9,9.9,335.5,716.89,585.54
2018,3,23,17,0,675.0,70.0,1.7,9.4,277.0,655.44,539.87
2018,3,23,17,15,641.5,60.5,1.55,8.35,227.0,600.08,498.13
2018,3,23,17,30,608.0,51.0,1.4,7.3,177.0,544.62,453.4
2018,3,23,17,45,508.5,42.5,1.25,6.2,127.0,444.98,369.95
2018,3,23,18,0,409.0,34.0,1.1,5.1,77.0,350.93,280.65
2018,3,23,18,15,247.0,22.0,1.1,5.1,43.5,203.79,6.23
2018,3,23,18,30,85.0,10.0,1.1,5.1,10.0,58.24,0.0
2018,3,23,18,45,42.5,5.0,1.1,4.4,5.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,0.95,1.45,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,0.95,-0.2,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.05,-1.25,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.1,-1.75,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.1,-1.85,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.1,-1.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,-1.7,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,3,24,6,15,6.5,6.0,1.15,-0.75,6.0,0.0,0.0
2018,3,24,6,30,13.0,12.0,1.2,-0.3,12.0,10.91,0.0
2018,3,24,6,45,21.5,30.5,1.3,0.1,32.5,25.81,15.75
2018,3,24,7,0,30.0,49.0,1.4,0.5,53.0,40.7,31.58
2018,3,24,7,15,77.0,63.5,1.4,1.1,80.5,51.23,41.96
2018,3,24,7,30,124.0,78.0,1.4,1.7,108.0,62.57,52.75
2018,3,24,7,45,96.0,102.0,1.35,2.3,128.5,79.63,68.51
2018,3,24,8,0,68.0,126.0,1.3,2.9,149.0,100.01,86.95
2018,3,24,8,15,128.0,150.0,1.3,3.7,202.5,112.37,97.64
2018,3,24,8,30,188.0,174.0,1.3,4.5,256.0,128.24,111.27
2018,3,24,8,45,209.0,197.0,1.3,5.3,298.0,142.72,123.39
2018,3,24,9,0,230.0,220.0,1.3,6.1,340.0,156.68,134.85
2018,3,24,9,15,233.5,244.0,1.15,6.6,375.0,183.36,144.32
2018,3,24,9,30,237.0,268.0,1.0,7.1,410.0,217.87,167.63
2018,3,24,9,45,187.0,289.0,0.9,7.6,405.5,242.75,188.35
2018,3,24,10,0,137.0,310.0,0.8,8.1,401.0,262.28,205.69
2018,3,24,10,15,149.0,328.0,0.75,8.4,431.5,291.64,228.67
2018,3,24,10,30,161.0,346.0,0.7,8.7,462.0,322.61,252.81
2018,3,24,10,45,118.5,336.0,0.6,9.0,423.0,314.25,247.09
2018,3,24,11,0,76.0,326.0,0.5,9.3,384.0,304.19,239.63
2018,3,24,11,15,44.0,275.0,0.5,9.2,309.0,255.74,202.49
2018,3,24,11,30,12.0,224.0,0.5,9.1,234.0,202.41,160.7
2018,3,24,11,45,6.0,160.5,0.5,9.0,165.5,145.27,115.07
2018,3,24,12,0,0.0,97.0,0.5,8.9,97.0,86.19,66.78
2018,3,24,12,15,0.0,112.0,0.45,8.5,112.0,99.5,78.06
2018,3,24,12,30,0.0,127.0,0.4,8.1,127.0,112.9,89.17
2018,3,24,12,45,0.0,106.5,0.35,7.65,106.5,94.72,74.24
2018,3,24,13,0,0.0,86.0,0.3,7.2,86.0,76.44,59.2
2018,3,24,13,15,0.0,82.5,0.3,6.85,82.5,73.3,56.75
2018,3,24,13,30,0.0,79.0,0.3,6.5,79.0,70.17,54.24
2018,3,24,13,45,0.0,77.0,0.3,6.1,77.0,68.36,52.87
2018,3,24,14,0,0.0,75.0,0.3,5.7,75.0,66.56,51.5
2018,3,24,14,15,0.0,77.5,0.35,5.4,77.5,68.76,53.52
2018,3,24,14,30,0.0,80.0,0.4,5.1,80.0,70.96,55.55
2018,3,24,14,45,0.0,76.0,0.45,4.85,76.0,67.37,52.65
2018,3,24,15,0,0.0,72.0,0.5,4.6,72.0,63.78,49.75
2018,3,24,15,15,1.0,68.5,0.6,4.4,69.0,61.55,48.05
2018,3,24,15,30,2.0,65.0,0.7,4.2,66.0,59.3,46.34
2018,3,24,15,45,1.0,52.0,0.8,4.0,52.5,46.84,35.61
2018,3,24,16,0,0.0,39.0,0.9,3.8,39.0,34.42,24.81
2018,3,24,16,15,0.0,32.5,1.0,3.65,32.5,28.66,19.83
2018,3,24,16,30,0.0,26.0,1.1,3.5,26.0,22.9,14.8
2018,3,24,16,45,0.0,33.0,1.15,3.35,33.0,29.07,20.37
2018,3,24,17,0,0.0,40.0,1.2,3.2,40.0,35.26,25.93
2018,3,24,17,15,0.0,44.5,1.25,2.9,44.5,39.25,29.48
2018,3,24,17,30,0.0,49.0,1.3,2.6,49.0,43.94,33.46
2018,3,24,17,45,0.0,34.5,1.4,2.3,34.5,30.43,21.12
2018,3,24,18,0,0.0,20.0,1.5,2.0,20.0,17.6,9.22
2018,3,24,18,15,1.0,12.0,1.5,2.0,12.0,11.18,0.0
2018,3,24,18,30,2.0,4.0,1.5,2.0,4.0,4.8,0.0
2018,3,24,18,45,1.0,2.0,1.5,1.65,2.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.45,1.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.45,0.6,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.55,0.45,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.6,0.3,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.65,0.25,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.8,0.15,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.55,-0.15,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.5,-0.25,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.45,-0.4,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.45,-0.6,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.55,-0.75,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.55,-0.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.5,-1.05,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.45,-1.25,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.35,-1.55,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
