Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,25,5,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,25,6,15,39.5,7.0,1.4,-1.55,8.5,0.0,0.0
2018,3,25,6,30,79.0,14.0,1.5,-1.1,17.0,12.73,0.0
2018,3,25,6,45,93.0,19.0,1.6,-0.65,28.0,14.64,6.84
2018,3,25,7,0,107.0,24.0,1.7,-0.2,39.0,18.12,11.05
2018,3,25,7,15,53.5,34.0,1.7,0.15,41.5,29.29,21.77
2018,3,25,7,30,0.0,44.0,1.7,0.5,44.0,38.81,30.86
2018,3,25,7,45,0.0,69.0,1.65,0.85,69.0,60.29,50.96
2018,3,25,8,0,0.0,94.0,1.6,1.2,94.0,80.57,69.62
2018,3,25,8,15,3.0,120.0,1.65,1.5,121.5,101.15,88.24
2018,3,25,8,30,6.0,146.0,1.7,1.8,149.0,121.32,106.17
2018,3,25,8,45,17.5,174.5,1.8,2.15,183.5,142.9,125.09
2018,3,25,9,0,29.0,203.0,1.9,2.5,218.0,154.08,134.47
2018,3,25,9,15,106.5,230.5,2.0,2.85,293.5,170.63,138.96
2018,3,25,9,30,184.0,258.0,2.1,3.2,369.0,207.68,164.46
2018,3,25,9,45,221.0,275.5,2.15,3.6,417.5,241.32,189.67
2018,3,25,10,0,258.0,293.0,2.2,4.0,466.0,271.19,213.09
2018,3,25,10,15,573.0,207.5,2.25,4.4,617.0,311.87,237.79
2018,3,25,10,30,888.0,122.0,2.3,4.8,768.0,391.85,299.3
2018,3,25,10,45,932.5,109.5,2.35,5.2,810.0,454.17,354.15
2018,3,25,11,0,977.0,97.0,2.4,5.6,852.0,514.13,406.33
2018,3,25,11,15,981.5,98.0,2.45,6.0,872.0,567.94,452.69
2018,3,25,11,30,986.0,99.0,2.5,6.4,892.0,620.28,496.51
2018,3,25,11,45,988.0,100.0,2.55,6.75,903.5,669.49,536.74
2018,3,25,12,0,990.0,101.0,2.6,7.1,915.0,716.58,574.28
2018,3,25,12,15,988.0,102.0,2.6,7.4,917.0,758.71,607.01
2018,3,25,12,30,986.0,103.0,2.6,7.7,919.0,798.04,636.74
2018,3,25,12,45,981.5,105.0,2.65,7.95,912.5,833.54,662.04
2018,3,25,13,0,977.0,107.0,2.7,8.2,906.0,865.83,685.0
2018,3,25,13,15,973.0,107.0,2.75,8.4,891.5,893.28,704.61
2018,3,25,13,30,969.0,107.0,2.8,8.6,877.0,917.29,721.86
2018,3,25,13,45,962.5,106.0,2.8,8.75,854.0,934.64,734.23
2018,3,25,14,0,956.0,105.0,2.8,8.9,831.0,948.29,744.17
2018,3,25,14,15,947.0,104.5,2.8,8.95,800.5,956.57,750.79
2018,3,25,14,30,938.0,104.0,2.8,9.0,770.0,961.11,755.02
2018,3,25,14,45,925.0,102.0,2.8,9.0,731.5,956.7,753.3
2018,3,25,15,0,912.0,100.0,2.8,9.0,693.0,948.6,749.22
2018,3,25,15,15,893.5,98.0,2.8,8.9,647.5,940.78,745.81
2018,3,25,15,30,875.0,96.0,2.8,8.8,602.0,920.88,733.88
2018,3,25,15,45,782.5,107.0,2.75,8.7,531.5,847.01,682.38
2018,3,25,16,0,690.0,118.0,2.7,8.6,461.0,778.15,633.98
2018,3,25,16,15,593.5,120.5,2.55,8.25,393.5,689.48,569.2
2018,3,25,16,30,497.0,123.0,2.4,7.9,326.0,595.06,498.04
2018,3,25,16,45,441.5,111.5,2.2,7.55,273.5,527.24,445.29
2018,3,25,17,0,386.0,100.0,2.0,7.2,221.0,460.47,391.59
2018,3,25,17,15,353.0,82.5,1.9,6.4,177.0,404.54,346.38
2018,3,25,17,30,320.0,65.0,1.8,5.6,133.0,349.02,299.29
2018,3,25,17,45,223.0,51.0,1.65,4.85,92.0,254.98,216.43
2018,3,25,18,0,126.0,37.0,1.5,4.1,51.0,152.63,123.8
2018,3,25,18,15,92.0,23.0,1.5,4.1,30.5,103.04,29.32
2018,3,25,18,30,58.0,9.0,1.5,4.1,10.0,41.95,0.0
2018,3,25,18,45,29.0,4.5,1.65,3.7,5.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.9,2.3,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.9,1.8,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.9,1.7,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.85,1.6,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.8,1.25,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.8,1.1,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.8,0.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.8,0.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.75,0.8,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.7,0.7,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.65,0.6,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.55,0.4,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.55,0.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.65,0.05,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.85,-0.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,1.9,-0.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,1.9,-0.05,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,3,26,6,15,37.5,9.0,2.05,0.15,11.0,8.19,0.0
2018,3,26,6,30,75.0,18.0,2.2,0.3,22.0,14.73,0.0
2018,3,26,6,45,243.5,34.5,2.3,0.5,67.5,26.99,17.68
2018,3,26,7,0,412.0,51.0,2.4,0.7,113.0,41.73,32.65
2018,3,26,7,15,504.0,59.5,2.45,1.05,165.5,46.87,38.0
2018,3,26,7,30,596.0,68.0,2.5,1.4,218.0,51.99,43.02
2018,3,26,7,45,658.5,73.0,2.6,1.75,274.5,54.02,44.93
2018,3,26,8,0,721.0,78.0,2.7,2.1,331.0,56.12,46.77
2018,3,26,8,15,761.5,81.5,2.7,2.55,386.0,62.67,52.6
2018,3,26,8,30,802.0,85.0,2.7,3.0,441.0,63.7,53.28
2018,3,26,8,45,832.0,87.0,2.7,3.45,493.5,63.54,52.86
2018,3,26,9,0,862.0,89.0,2.7,3.9,546.0,63.46,52.52
2018,3,26,9,15,884.5,89.5,2.65,4.35,594.0,106.55,60.22
2018,3,26,9,30,907.0,90.0,2.6,4.8,642.0,171.46,101.51
2018,3,26,9,45,925.0,90.0,2.6,5.25,684.5,228.6,147.1
2018,3,26,10,0,943.0,90.0,2.6,5.7,727.0,287.07,198.9
2018,3,26,10,15,953.5,91.0,2.6,6.15,762.5,345.29,252.48
2018,3,26,10,30,964.0,92.0,2.6,6.6,798.0,403.58,305.95
2018,3,26,10,45,972.0,92.5,2.55,7.05,826.0,460.33,357.04
2018,3,26,11,0,980.0,93.0,2.5,7.5,854.0,516.4,406.05
2018,3,26,11,15,985.0,93.5,2.5,7.9,874.0,570.07,451.83
2018,3,26,11,30,990.0,94.0,2.5,8.3,894.0,622.3,495.02
2018,3,26,11,45,992.5,94.0,2.45,8.65,905.0,670.96,534.02
2018,3,26,12,0,995.0,94.0,2.4,9.0,916.0,717.51,570.24
2018,3,26,12,15,994.0,93.5,2.35,9.3,917.0,758.92,601.76
2018,3,26,12,30,993.0,93.0,2.3,9.6,918.0,797.54,629.73
2018,3,26,12,45,992.5,92.0,2.2,9.9,912.0,833.1,653.41
2018,3,26,13,0,992.0,91.0,2.1,10.2,906.0,865.57,674.61
2018,3,26,13,15,988.5,90.5,2.1,10.35,891.5,892.9,693.41
2018,3,26,13,30,985.0,90.0,2.1,10.5,877.0,916.74,709.85
2018,3,26,13,45,979.5,89.5,2.05,10.65,854.5,935.32,722.19
2018,3,26,14,0,974.0,89.0,2.0,10.8,832.0,950.2,732.09
2018,3,26,14,15,964.5,88.0,2.05,10.85,800.0,957.27,738.27
2018,3,26,14,30,955.0,87.0,2.1,10.9,768.0,960.52,742.09
2018,3,26,14,45,944.5,85.0,2.1,10.9,730.5,957.95,741.7
2018,3,26,15,0,934.0,83.0,2.1,10.9,693.0,951.65,738.96
2018,3,26,15,15,919.0,81.5,2.1,10.75,649.5,938.26,731.91
2018,3,26,15,30,904.0,80.0,2.1,10.6,606.0,921.45,722.64
2018,3,26,15,45,881.5,78.5,2.1,10.5,556.5,894.73,706.31
2018,3,26,16,0,859.0,77.0,2.1,10.4,507.0,873.79,694.1
2018,3,26,16,15,830.5,74.0,1.9,10.0,454.0,834.45,667.16
2018,3,26,16,30,802.0,71.0,1.7,9.6,401.0,792.92,638.32
2018,3,26,16,45,762.0,67.0,1.5,9.25,346.0,738.76,599.32
2018,3,26,17,0,722.0,63.0,1.3,8.9,291.0,683.62,558.44
2018,3,26,17,15,478.0,49.0,1.2,7.9,188.5,462.26,388.28
2018,3,26,17,30,234.0,35.0,1.1,6.9,86.0,248.08,211.96
2018,3,26,17,45,156.0,22.0,1.0,5.9,52.0,165.7,140.29
2018,3,26,18,0,78.0,9.0,0.9,4.9,18.0,82.51,65.49
2018,3,26,18,15,85.5,10.0,0.9,4.9,15.0,88.69,33.27
2018,3,26,18,30,93.0,11.0,0.9,4.9,12.0,64.32,0.0
2018,3,26,18,45,46.5,5.5,1.0,4.45,6.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.15,3.2,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.25,3.05,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.35,2.95,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.05,0.75,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.05,0.7,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.15,0.9,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,6,15,1.5,2.0,1.25,1.25,2.0,1.82,0.0
2018,3,27,6,30,3.0,4.0,1.3,1.5,4.0,3.58,0.0
2018,3,27,6,45,1.5,6.5,1.35,1.75,6.5,5.7,0.0
2018,3,27,7,0,0.0,9.0,1.4,2.0,9.0,7.9,1.61
2018,3,27,7,15,0.0,9.0,1.4,2.45,9.0,7.9,1.71
2018,3,27,7,30,0.0,9.0,1.4,2.9,9.0,7.9,1.75
2018,3,27,7,45,0.0,30.5,1.4,3.3,30.5,26.86,19.49
2018,3,27,8,0,0.0,52.0,1.4,3.7,52.0,45.9,37.07
2018,3,27,8,15,0.0,59.0,1.35,4.2,59.0,52.11,42.6
2018,3,27,8,30,0.0,66.0,1.3,4.7,66.0,58.34,48.05
2018,3,27,8,45,0.0,69.5,1.3,5.2,69.5,61.47,50.62
2018,3,27,9,0,0.0,73.0,1.3,5.7,73.0,64.6,53.17
2018,3,27,9,15,0.0,74.0,1.25,6.2,74.0,65.51,51.21
2018,3,27,9,30,0.0,75.0,1.2,6.7,75.0,66.42,51.73
2018,3,27,9,45,2.5,124.0,1.1,7.2,125.5,108.96,87.39
2018,3,27,10,0,5.0,173.0,1.0,7.7,176.0,150.22,121.12
2018,3,27,10,15,11.5,209.5,1.0,8.05,217.5,182.66,146.99
2018,3,27,10,30,18.0,246.0,1.0,8.4,259.0,216.03,173.34
2018,3,27,10,45,12.5,211.0,1.05,8.8,220.0,187.62,150.08
2018,3,27,11,0,7.0,176.0,1.1,9.2,181.0,157.19,125.28
2018,3,27,11,15,25.5,258.5,1.15,9.35,279.0,234.04,187.18
2018,3,27,11,30,44.0,341.0,1.2,9.5,377.0,315.73,251.11
2018,3,27,11,45,38.5,328.0,1.25,9.7,359.5,307.57,244.23
2018,3,27,12,0,33.0,315.0,1.3,9.9,342.0,298.17,236.87
2018,3,27,12,15,30.5,305.0,1.4,10.0,330.0,292.31,232.48
2018,3,27,12,30,28.0,295.0,1.5,10.1,318.0,285.77,227.52
2018,3,27,12,45,41.5,318.5,1.55,10.2,352.5,321.26,255.74
2018,3,27,13,0,55.0,342.0,1.6,10.3,387.0,358.45,284.91
2018,3,27,13,15,32.0,271.5,1.65,10.45,297.5,278.04,221.74
2018,3,27,13,30,9.0,201.0,1.7,10.6,208.0,188.33,150.04
2018,3,27,13,45,32.5,236.0,1.8,10.8,261.0,250.33,201.02
2018,3,27,14,0,56.0,271.0,1.9,11.0,314.0,308.5,247.84
2018,3,27,14,15,150.5,299.0,1.9,11.0,408.5,438.96,352.41
2018,3,27,14,30,245.0,327.0,1.9,11.0,503.0,575.55,457.73
2018,3,27,14,45,372.0,273.0,1.95,11.05,524.5,639.44,509.45
2018,3,27,15,0,499.0,219.0,2.0,11.1,546.0,718.33,571.82
2018,3,27,15,15,516.5,199.5,2.0,11.0,519.0,716.73,572.34
2018,3,27,15,30,534.0,180.0,2.0,10.9,492.0,712.2,571.58
2018,3,27,15,45,363.0,195.5,2.0,10.85,400.0,558.44,454.54
2018,3,27,16,0,192.0,211.0,2.0,10.8,308.0,410.04,337.12
2018,3,27,16,15,106.5,171.5,1.9,10.6,224.5,288.97,239.68
2018,3,27,16,30,21.0,132.0,1.8,10.4,141.0,143.57,117.72
2018,3,27,16,45,13.5,108.5,1.7,10.15,114.0,113.69,92.87
2018,3,27,17,0,6.0,85.0,1.6,9.9,87.0,83.83,67.31
2018,3,27,17,15,16.5,62.5,1.4,9.4,66.5,74.87,60.15
2018,3,27,17,30,27.0,40.0,1.2,8.9,46.0,57.43,45.29
2018,3,27,17,45,13.5,28.5,1.0,8.4,31.5,35.11,25.13
2018,3,27,18,0,0.0,17.0,0.8,7.9,17.0,14.95,6.9
2018,3,27,18,15,3.0,11.5,0.8,7.9,11.5,11.99,0.42
2018,3,27,18,30,6.0,6.0,0.8,7.9,6.0,8.97,0.0
2018,3,27,18,45,3.0,3.0,0.85,7.65,3.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.95,6.1,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,2.15,6.1,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,2.2,6.05,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,1.9,6.15,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,28,6,15,61.5,12.5,1.95,6.4,16.0,11.37,0.0
2018,3,28,6,30,123.0,25.0,2.0,6.6,32.0,19.78,0.0
2018,3,28,6,45,231.0,38.5,2.0,6.8,69.0,29.99,20.34
2018,3,28,7,0,339.0,52.0,2.0,7.0,106.0,39.92,30.38
2018,3,28,7,15,418.0,62.5,2.05,7.5,154.5,48.67,38.76
2018,3,28,7,30,497.0,73.0,2.1,8.0,203.0,55.26,44.93
2018,3,28,7,45,563.5,81.5,2.15,8.5,260.0,59.9,49.09
2018,3,28,8,0,630.0,90.0,2.2,9.0,317.0,64.37,52.96
2018,3,28,8,15,638.5,101.0,2.35,9.8,361.5,70.16,57.83
2018,3,28,8,30,647.0,112.0,2.5,10.6,406.0,75.55,62.26
2018,3,28,8,45,538.0,152.5,2.65,11.45,415.5,100.83,84.15
2018,3,28,9,0,429.0,193.0,2.8,12.3,425.0,123.2,103.08
2018,3,28,9,15,431.5,211.5,2.9,13.15,461.5,163.68,117.1
2018,3,28,9,30,434.0,230.0,3.0,14.0,498.0,206.42,146.14
2018,3,28,9,45,442.0,246.0,3.1,14.8,534.0,249.1,179.31
2018,3,28,10,0,450.0,262.0,3.2,15.6,570.0,292.93,215.28
2018,3,28,10,15,481.5,264.0,3.25,16.2,608.0,334.67,249.64
2018,3,28,10,30,513.0,266.0,3.3,16.8,646.0,379.5,286.63
2018,3,28,10,45,492.0,285.0,3.4,17.4,660.0,418.93,319.9
2018,3,28,11,0,471.0,304.0,3.5,18.0,674.0,456.13,350.39
2018,3,28,11,15,563.0,270.0,3.55,18.4,722.5,506.26,390.14
2018,3,28,11,30,655.0,236.0,3.6,18.8,771.0,562.31,434.24
2018,3,28,11,45,594.0,268.0,3.7,19.15,758.0,588.87,454.84
2018,3,28,12,0,533.0,300.0,3.8,19.5,745.0,609.75,470.48
2018,3,28,12,15,593.5,274.5,3.8,19.65,771.0,658.05,507.72
2018,3,28,12,30,654.0,249.0,3.8,19.8,797.0,708.98,546.36
2018,3,28,12,45,574.5,280.5,3.85,19.95,759.5,706.08,543.46
2018,3,28,13,0,495.0,312.0,3.9,20.1,722.0,698.24,536.9
2018,3,28,13,15,365.5,345.5,3.85,20.05,645.5,637.87,491.39
2018,3,28,13,30,236.0,379.0,3.8,20.0,569.0,568.0,438.12
2018,3,28,13,45,167.0,371.5,3.8,20.0,504.0,512.54,396.42
2018,3,28,14,0,98.0,364.0,3.8,20.0,439.0,440.47,341.52
2018,3,28,14,15,142.0,342.0,3.75,19.8,446.5,477.12,371.61
2018,3,28,14,30,186.0,320.0,3.7,19.6,454.0,500.51,391.5
2018,3,28,14,45,265.5,301.5,3.6,19.45,482.0,575.2,450.2
2018,3,28,15,0,345.0,283.0,3.5,19.3,510.0,633.93,496.48
2018,3,28,15,15,300.5,270.5,3.45,19.25,459.0,584.73,460.05
2018,3,28,15,30,256.0,258.0,3.4,19.2,408.0,534.35,422.82
2018,3,28,15,45,179.0,227.5,3.3,19.1,328.5,415.25,331.94
2018,3,28,16,0,102.0,197.0,3.2,19.0,249.0,313.06,251.46
2018,3,28,16,15,52.0,163.0,3.0,18.8,189.5,215.24,173.06
2018,3,28,16,30,2.0,129.0,2.8,18.6,130.0,123.92,97.56
2018,3,28,16,45,1.0,97.5,2.6,18.35,98.0,91.09,70.85
2018,3,28,17,0,0.0,66.0,2.4,18.1,66.0,58.52,43.8
2018,3,28,17,15,0.0,60.0,2.2,17.55,60.0,53.56,39.74
2018,3,28,17,30,0.0,54.0,2.0,17.0,54.0,49.1,35.89
2018,3,28,17,45,0.0,40.0,1.75,16.45,40.0,35.61,24.23
2018,3,28,18,0,0.0,26.0,1.5,15.9,26.0,22.91,13.07
2018,3,28,18,15,2.0,16.0,1.5,15.9,16.0,15.35,2.76
2018,3,28,18,30,4.0,6.0,1.5,15.9,6.0,7.81,0.0
2018,3,28,18,45,2.0,3.0,1.5,15.7,3.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,29,6,15,0.0,5.5,1.45,12.4,5.5,5.0,0.0
2018,3,29,6,30,0.0,11.0,1.6,12.8,11.0,9.67,0.0
2018,3,29,6,45,0.0,21.5,1.75,13.2,21.5,18.93,10.54
2018,3,29,7,0,0.0,32.0,1.9,13.6,32.0,28.2,19.3
2018,3,29,7,15,3.5,48.5,2.0,14.1,49.5,42.74,32.51
2018,3,29,7,30,7.0,65.0,2.1,14.6,67.0,56.67,45.01
2018,3,29,7,45,86.5,104.0,2.15,15.1,135.5,81.4,66.8
2018,3,29,8,0,166.0,143.0,2.2,15.6,204.0,107.78,89.61
2018,3,29,8,15,284.5,153.0,2.3,16.25,276.0,109.54,90.62
2018,3,29,8,30,403.0,163.0,2.4,16.9,348.0,108.87,89.53
2018,3,29,8,45,352.5,190.0,2.55,17.6,364.5,131.31,108.18
2018,3,29,9,0,302.0,217.0,2.7,18.3,381.0,146.43,120.33
2018,3,29,9,15,242.5,248.0,2.85,18.95,387.0,184.28,136.58
2018,3,29,9,30,183.0,279.0,3.0,19.6,393.0,225.33,168.49
2018,3,29,9,45,203.0,301.0,3.15,20.25,435.0,259.61,193.74
2018,3,29,10,0,223.0,323.0,3.3,20.9,477.0,296.57,221.88
2018,3,29,10,15,264.5,329.5,3.4,21.25,520.5,324.69,243.32
2018,3,29,10,30,306.0,336.0,3.5,21.6,564.0,365.2,274.76
2018,3,29,10,45,327.0,344.0,3.65,22.0,595.5,402.71,304.32
2018,3,29,11,0,348.0,352.0,3.8,22.4,627.0,442.19,335.13
2018,3,29,11,15,285.5,374.5,3.85,22.6,603.5,452.44,343.98
2018,3,29,11,30,223.0,397.0,3.9,22.8,580.0,458.96,349.21
2018,3,29,11,45,281.0,391.5,3.95,23.05,625.0,505.59,384.64
2018,3,29,12,0,339.0,386.0,4.0,23.3,670.0,558.42,424.3
2018,3,29,12,15,247.0,395.0,4.0,23.4,602.5,525.02,399.02
2018,3,29,12,30,155.0,404.0,4.0,23.5,535.0,479.94,364.8
2018,3,29,12,45,207.5,402.5,4.0,23.65,576.0,530.35,403.18
2018,3,29,13,0,260.0,401.0,4.0,23.8,617.0,590.97,448.19
2018,3,29,13,15,244.5,395.5,4.0,23.85,596.0,588.63,446.44
2018,3,29,13,30,229.0,390.0,4.0,23.9,575.0,573.83,436.1
2018,3,29,13,45,204.5,380.0,4.0,23.95,542.0,554.06,421.88
2018,3,29,14,0,180.0,370.0,4.0,24.0,509.0,532.24,406.09
2018,3,29,14,15,225.0,346.5,4.0,23.9,513.5,556.59,426.39
2018,3,29,14,30,270.0,323.0,4.0,23.8,518.0,595.49,456.91
2018,3,29,14,45,232.5,301.0,3.95,23.75,463.0,545.36,420.36
2018,3,29,15,0,195.0,279.0,3.9,23.7,408.0,476.61,370.1
2018,3,29,15,15,202.5,266.5,3.75,23.35,393.0,474.38,370.27
2018,3,29,15,30,210.0,254.0,3.6,23.0,378.0,471.27,369.55
2018,3,29,15,45,190.5,225.5,3.4,22.7,331.0,423.51,334.42
2018,3,29,16,0,171.0,197.0,3.2,22.4,284.0,374.58,298.0
2018,3,29,16,15,231.5,175.0,3.1,22.0,280.0,419.78,336.12
2018,3,29,16,30,292.0,153.0,3.0,21.6,276.0,444.24,357.96
2018,3,29,16,45,206.0,125.5,2.85,21.2,206.5,335.03,272.1
2018,3,29,17,0,120.0,98.0,2.7,20.8,137.0,212.93,173.52
2018,3,29,17,15,108.0,81.5,2.7,20.45,112.0,182.83,149.15
2018,3,29,17,30,96.0,65.0,2.7,20.1,87.0,152.79,123.84
2018,3,29,17,45,77.5,49.5,2.65,19.7,64.0,119.75,95.14
2018,3,29,18,0,59.0,34.0,2.6,19.3,41.0,87.27,66.05
2018,3,29,18,15,37.0,21.0,2.6,19.3,24.5,54.75,26.99
2018,3,29,18,30,15.0,8.0,2.6,19.3,8.0,16.12,0.0
2018,3,29,18,45,7.5,4.0,2.7,18.85,4.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.75,18.15,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,2.75,17.3,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,3,30,6,15,1.5,9.0,2.6,16.05,9.0,8.19,0.0
2018,3,30,6,30,3.0,18.0,2.6,16.1,18.0,15.87,2.88
2018,3,30,6,45,36.5,38.0,2.55,16.15,44.0,32.2,21.72
2018,3,30,7,0,70.0,58.0,2.5,16.2,70.0,46.85,35.36
2018,3,30,7,15,109.5,80.5,2.55,16.35,106.5,63.65,50.58
2018,3,30,7,30,149.0,103.0,2.6,16.5,143.0,79.99,65.16
2018,3,30,7,45,142.5,125.0,2.7,16.65,170.0,95.32,78.55
2018,3,30,8,0,136.0,147.0,2.8,16.8,197.0,110.14,91.24
2018,3,30,8,15,127.0,166.0,2.9,17.05,218.5,122.65,101.68
2018,3,30,8,30,118.0,185.0,3.0,17.3,240.0,134.71,111.58
2018,3,30,8,45,125.5,214.0,3.1,17.55,278.0,152.12,125.92
2018,3,30,9,0,133.0,243.0,3.2,17.8,316.0,170.31,140.73
2018,3,30,9,15,161.0,262.0,3.2,18.0,357.5,197.72,150.35
2018,3,30,9,30,189.0,281.0,3.2,18.2,399.0,228.62,171.69
2018,3,30,9,45,197.5,293.0,3.2,18.4,423.5,254.91,191.69
2018,3,30,10,0,206.0,305.0,3.2,18.6,448.0,282.07,213.21
2018,3,30,10,15,159.0,330.5,3.2,18.8,444.0,302.57,231.34
2018,3,30,10,30,112.0,356.0,3.2,19.0,440.0,325.19,250.26
2018,3,30,10,45,106.5,364.0,3.2,19.2,446.0,340.08,261.96
2018,3,30,11,0,101.0,372.0,3.2,19.4,452.0,354.22,272.92
2018,3,30,11,15,87.0,376.5,3.2,19.6,446.5,360.61,277.81
2018,3,30,11,30,73.0,381.0,3.2,19.8,441.0,365.43,281.34
2018,3,30,11,45,72.0,388.0,3.2,19.95,448.0,378.73,291.33
2018,3,30,12,0,71.0,395.0,3.2,20.1,455.0,391.97,301.18
2018,3,30,12,15,85.5,404.0,3.25,20.25,476.5,417.58,320.61
2018,3,30,12,30,100.0,413.0,3.3,20.4,498.0,444.44,340.9
2018,3,30,12,45,71.0,372.5,3.3,20.55,432.5,393.9,302.71
2018,3,30,13,0,42.0,332.0,3.3,20.7,367.0,339.55,261.4
2018,3,30,13,15,27.5,291.5,3.25,20.6,314.5,293.79,226.69
2018,3,30,13,30,13.0,251.0,3.2,20.5,262.0,238.01,183.72
2018,3,30,13,45,17.5,263.0,3.1,20.45,277.0,254.54,197.0
2018,3,30,14,0,22.0,275.0,3.0,20.4,292.0,271.64,210.55
2018,3,30,14,15,28.0,269.0,2.95,20.15,290.0,285.47,221.92
2018,3,30,14,30,34.0,263.0,2.9,19.9,288.0,287.99,224.65
2018,3,30,14,45,74.5,259.5,2.85,19.7,310.5,324.79,255.24
2018,3,30,15,0,115.0,256.0,2.8,19.5,333.0,377.86,297.99
2018,3,30,15,15,270.5,239.5,2.9,19.1,404.5,523.13,414.13
2018,3,30,15,30,426.0,223.0,3.0,18.7,476.0,666.96,525.74
2018,3,30,15,45,479.0,189.5,3.1,18.3,452.5,677.55,537.11
2018,3,30,16,0,532.0,156.0,3.2,17.9,429.0,683.43,546.06
2018,3,30,16,15,511.5,142.5,3.25,17.35,383.0,644.29,519.64
2018,3,30,16,30,491.0,129.0,3.3,16.8,337.0,603.63,491.65
2018,3,30,16,45,491.0,110.5,3.4,16.25,295.0,572.42,470.61
2018,3,30,17,0,491.0,92.0,3.5,15.7,253.0,538.81,446.49
2018,3,30,17,15,359.0,84.0,3.3,15.0,190.5,414.64,346.68
2018,3,30,17,30,227.0,76.0,3.1,14.3,128.0,281.37,235.75
2018,3,30,17,45,162.5,57.5,2.9,13.55,89.5,206.57,171.29
2018,3,30,18,0,98.0,39.0,2.7,12.8,51.0,135.14,107.83
2018,3,30,18,15,76.0,25.5,2.7,12.8,32.0,99.7,59.23
2018,3,30,18,30,54.0,12.0,2.7,12.8,13.0,42.85,0.0
2018,3,30,18,45,27.0,6.0,2.5,11.75,6.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.95,7.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.8,1.35,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,3,31,5,45,8.0,1.5,0.8,1.4,1.0,0.0,0.0
2018,3,31,6,0,16.0,3.0,0.8,1.6,2.0,0.0,0.0
2018,3,31,6,15,153.5,16.0,0.95,2.4,26.0,14.55,0.0
2018,3,31,6,30,291.0,29.0,1.1,3.2,50.0,24.74,10.72
2018,3,31,6,45,419.0,39.0,1.25,3.95,97.0,31.9,22.85
2018,3,31,7,0,547.0,49.0,1.4,4.7,144.0,38.97,30.01
2018,3,31,7,15,620.0,55.0,1.4,5.65,198.5,42.28,33.32
2018,3,31,7,30,693.0,61.0,1.4,6.6,253.0,49.95,40.38
2018,3,31,7,45,738.5,66.5,1.4,7.55,309.5,53.02,43.02
2018,3,31,8,0,784.0,72.0,1.4,8.5,366.0,56.02,45.48
2018,3,31,8,15,815.5,76.0,1.45,9.2,421.0,57.65,46.68
2018,3,31,8,30,847.0,80.0,1.5,9.9,476.0,59.24,47.81
2018,3,31,8,45,869.0,83.5,1.5,10.55,528.0,60.33,48.48
2018,3,31,9,0,891.0,87.0,1.5,11.2,580.0,71.73,47.18
2018,3,31,9,15,909.5,89.0,1.5,11.7,628.0,137.35,76.42
2018,3,31,9,30,928.0,91.0,1.5,12.2,676.0,195.73,115.81
2018,3,31,9,45,942.5,91.5,1.45,12.7,718.0,253.91,163.2
2018,3,31,10,0,957.0,92.0,1.4,13.2,760.0,313.02,214.6
2018,3,31,10,15,965.0,93.5,1.35,13.55,794.0,371.62,266.51
2018,3,31,10,30,973.0,95.0,1.3,13.9,828.0,430.0,317.43
2018,3,31,10,45,978.5,95.5,1.25,14.3,854.0,486.12,365.12
2018,3,31,11,0,984.0,96.0,1.2,14.7,880.0,541.26,410.35
2018,3,31,11,15,989.0,96.0,1.2,14.95,899.5,594.54,453.11
2018,3,31,11,30,994.0,96.0,1.2,15.2,919.0,646.35,493.34
2018,3,31,11,45,997.0,96.5,1.2,15.45,930.5,695.66,530.51
2018,3,31,12,0,1000.0,97.0,1.2,15.7,942.0,742.91,565.13
2018,3,31,12,15,998.5,96.0,1.25,15.9,942.0,783.41,594.9
2018,3,31,12,30,997.0,95.0,1.3,16.1,942.0,821.03,620.63
2018,3,31,12,45,996.0,94.5,1.4,16.25,935.5,856.49,645.19
2018,3,31,13,0,995.0,94.0,1.5,16.4,929.0,888.83,667.66
2018,3,31,13,15,991.5,93.5,1.6,16.5,914.0,915.87,686.76
2018,3,31,13,30,988.0,93.0,1.7,16.6,899.0,939.4,703.68
2018,3,31,13,45,981.0,92.5,1.8,16.65,874.5,956.33,716.48
2018,3,31,14,0,974.0,92.0,1.9,16.7,850.0,969.49,727.01
2018,3,31,14,15,966.5,90.5,1.95,16.65,819.0,977.34,733.86
2018,3,31,14,30,959.0,89.0,2.0,16.6,788.0,981.39,738.42
2018,3,31,14,45,934.0,92.5,2.0,16.55,745.5,971.32,733.17
2018,3,31,15,0,909.0,96.0,2.0,16.5,703.0,957.63,725.79
2018,3,31,15,15,890.0,94.5,2.0,16.35,658.0,940.28,716.33
2018,3,31,15,30,871.0,93.0,2.0,16.2,613.0,928.71,710.93
2018,3,31,15,45,784.5,104.5,2.0,16.05,544.5,859.29,665.49
2018,3,31,16,0,698.0,116.0,2.0,15.9,476.0,794.36,622.75
2018,3,31,16,15,757.0,93.5,1.8,15.5,447.5,804.69,631.89
2018,3,31,16,30,816.0,71.0,1.6,15.1,419.0,815.16,640.12
2018,3,31,16,45,779.0,67.0,1.4,14.65,363.5,762.45,603.0
2018,3,31,17,0,742.0,63.0,1.2,14.2,308.0,708.66,564.65
2018,3,31,17,15,686.0,58.0,1.1,13.15,253.0,638.0,514.37
2018,3,31,17,30,630.0,53.0,1.0,12.1,198.0,574.81,466.96
2018,3,31,17,45,538.5,45.5,0.95,11.0,146.5,479.28,391.51
2018,3,31,18,0,447.0,38.0,0.9,9.9,95.0,388.75,313.73
2018,3,31,18,15,290.5,26.0,0.9,9.9,56.5,252.4,165.3
2018,3,31,18,30,134.0,14.0,0.9,9.9,18.0,92.24,0.0
2018,3,31,18,45,67.0,7.0,0.95,9.2,9.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.45,7.95,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,1,5,45,4.5,1.0,1.1,4.9,1.0,0.0,0.0
2018,4,1,6,0,9.0,2.0,1.1,5.1,2.0,0.0,0.0
2018,4,1,6,15,58.5,15.5,1.25,5.8,19.5,14.1,0.0
2018,4,1,6,30,108.0,29.0,1.4,6.5,37.0,23.34,11.12
2018,4,1,6,45,228.0,43.0,1.55,7.2,78.0,33.2,23.79
2018,4,1,7,0,348.0,57.0,1.7,7.9,119.0,43.42,33.66
2018,4,1,7,15,348.0,72.0,1.6,8.6,152.0,53.62,43.2
2018,4,1,7,30,348.0,87.0,1.5,9.3,185.0,63.29,52.0
2018,4,1,7,45,312.5,115.5,1.45,9.95,217.0,86.1,72.33
2018,4,1,8,0,277.0,144.0,1.4,10.6,249.0,104.13,87.97
2018,4,1,8,15,241.0,159.0,1.45,11.25,260.0,112.79,95.07
2018,4,1,8,30,205.0,174.0,1.5,11.9,271.0,120.95,101.63
2018,4,1,8,45,241.0,191.0,1.5,12.5,317.0,130.52,109.33
2018,4,1,9,0,277.0,208.0,1.5,13.1,363.0,145.7,112.82
2018,4,1,9,15,496.5,179.5,1.55,13.65,484.5,156.78,106.05
2018,4,1,9,30,716.0,151.0,1.6,14.2,606.0,198.43,126.22
2018,4,1,9,45,759.0,146.0,1.6,14.75,655.0,248.02,165.15
2018,4,1,10,0,802.0,141.0,1.6,15.3,704.0,308.04,215.02
2018,4,1,10,15,794.0,152.0,1.6,15.85,731.0,361.84,262.1
2018,4,1,10,30,786.0,163.0,1.6,16.4,758.0,414.2,307.14
2018,4,1,10,45,785.0,169.5,1.65,16.95,781.0,464.28,349.2
2018,4,1,11,0,784.0,176.0,1.7,17.5,804.0,509.92,386.71
2018,4,1,11,15,726.0,208.0,1.7,17.85,800.0,549.89,418.67
2018,4,1,11,30,668.0,240.0,1.7,18.2,796.0,583.8,444.71
2018,4,1,11,45,565.0,291.5,1.7,18.55,765.5,600.87,456.96
2018,4,1,12,0,462.0,343.0,1.7,18.9,735.0,608.29,461.35
2018,4,1,12,15,423.0,361.5,1.7,19.05,721.0,623.88,472.41
2018,4,1,12,30,384.0,380.0,1.7,19.2,707.0,632.69,478.29
2018,4,1,12,45,362.0,386.0,1.7,19.4,692.5,642.33,484.92
2018,4,1,13,0,340.0,392.0,1.7,19.6,678.0,649.63,489.76
2018,4,1,13,15,275.0,396.0,1.7,19.65,625.0,617.28,466.12
2018,4,1,13,30,210.0,400.0,1.7,19.7,572.0,570.06,431.98
2018,4,1,13,45,167.0,387.5,1.7,19.8,522.0,531.08,403.87
2018,4,1,14,0,124.0,375.0,1.7,19.9,472.0,489.35,373.29
2018,4,1,14,15,127.0,363.0,1.65,19.85,459.0,487.51,372.92
2018,4,1,14,30,130.0,351.0,1.6,19.8,446.0,484.95,371.82
2018,4,1,14,45,148.5,333.0,1.55,19.75,436.5,489.32,376.43
2018,4,1,15,0,167.0,315.0,1.5,19.7,427.0,492.83,380.44
2018,4,1,15,15,165.5,294.5,1.4,19.7,399.5,473.95,367.26
2018,4,1,15,30,164.0,274.0,1.3,19.7,372.0,453.97,353.39
2018,4,1,15,45,141.0,248.5,1.25,19.7,328.0,407.29,319.11
2018,4,1,16,0,118.0,223.0,1.2,19.7,284.0,359.87,283.87
2018,4,1,16,15,64.0,183.5,1.1,19.4,216.0,250.62,199.14
2018,4,1,16,30,10.0,144.0,1.0,19.1,148.0,146.87,115.69
2018,4,1,16,45,32.0,126.0,0.85,18.75,137.0,159.52,127.62
2018,4,1,17,0,54.0,108.0,0.7,18.4,126.0,158.69,128.07
2018,4,1,17,15,72.5,98.5,0.75,18.0,118.0,178.96,145.33
2018,4,1,17,30,91.0,89.0,0.8,17.6,110.0,185.4,150.66
2018,4,1,17,45,71.0,67.5,0.85,17.15,81.5,144.2,115.54
2018,4,1,18,0,51.0,46.0,0.9,16.7,53.0,102.87,79.44
2018,4,1,18,15,30.0,28.5,0.9,16.7,32.0,66.21,40.46
2018,4,1,18,30,9.0,11.0,0.9,16.7,11.0,15.36,0.0
2018,4,1,18,45,4.5,5.5,1.0,16.1,5.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.25,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,2,5,45,2.5,1.0,1.25,10.4,1.0,0.0,0.0
2018,4,2,6,0,5.0,2.0,1.1,10.4,2.0,0.0,0.0
2018,4,2,6,15,20.0,15.0,1.2,10.95,16.5,13.64,0.0
2018,4,2,6,30,35.0,28.0,1.3,11.5,31.0,23.27,11.83
2018,4,2,6,45,65.5,48.0,1.35,12.0,58.5,38.87,28.34
2018,4,2,7,0,96.0,68.0,1.4,12.5,86.0,54.15,42.58
2018,4,2,7,15,179.5,86.0,1.35,13.25,132.5,65.51,52.98
2018,4,2,7,30,263.0,104.0,1.3,14.0,179.0,78.23,64.25
2018,4,2,7,45,314.0,120.0,1.3,14.7,227.5,89.07,73.57
2018,4,2,8,0,365.0,136.0,1.3,15.4,276.0,94.23,77.68
2018,4,2,8,15,470.5,135.0,1.35,16.05,342.5,92.03,75.33
2018,4,2,8,30,576.0,134.0,1.4,16.7,409.0,89.74,72.91
2018,4,2,8,45,636.5,133.0,1.4,17.3,466.5,85.81,69.1
2018,4,2,9,0,697.0,132.0,1.4,17.9,524.0,98.23,64.98
2018,4,2,9,15,733.0,131.0,1.35,18.35,573.0,144.3,84.66
2018,4,2,9,30,769.0,130.0,1.3,18.8,622.0,194.5,118.42
2018,4,2,9,45,790.5,130.5,1.25,19.3,663.0,252.95,164.86
2018,4,2,10,0,812.0,131.0,1.2,19.8,704.0,306.38,209.59
2018,4,2,10,15,820.0,134.0,1.15,20.2,736.0,359.32,254.79
2018,4,2,10,30,828.0,137.0,1.1,20.6,768.0,412.38,299.26
2018,4,2,10,45,744.5,174.5,1.05,21.0,756.0,450.19,332.1
2018,4,2,11,0,661.0,212.0,1.0,21.4,744.0,483.74,359.64
2018,4,2,11,15,527.0,273.0,0.95,21.7,703.0,502.02,374.26
2018,4,2,11,30,393.0,334.0,0.9,22.0,662.0,506.47,377.34
2018,4,2,11,45,296.5,377.0,0.9,22.3,626.5,508.39,378.16
2018,4,2,12,0,200.0,420.0,0.9,22.6,591.0,500.53,371.28
2018,4,2,12,15,138.0,406.0,0.9,22.75,524.0,460.27,342.27
2018,4,2,12,30,76.0,392.0,0.9,22.9,457.0,409.36,305.22
2018,4,2,12,45,56.0,354.0,0.9,23.05,401.5,366.33,274.34
2018,4,2,13,0,36.0,316.0,0.9,23.2,346.0,320.34,240.73
2018,4,2,13,15,126.0,347.0,0.9,23.2,451.0,438.47,329.29
2018,4,2,13,30,216.0,378.0,0.9,23.2,556.0,554.29,412.29
2018,4,2,13,45,265.0,360.0,0.9,23.2,572.0,601.82,445.83
2018,4,2,14,0,314.0,342.0,0.9,23.2,588.0,638.75,472.69
2018,4,2,14,15,269.0,340.0,0.95,23.15,545.5,606.85,450.77
2018,4,2,14,30,224.0,338.0,1.0,23.1,503.0,557.47,417.21
2018,4,2,14,45,211.0,309.5,1.05,23.05,458.5,521.44,393.66
2018,4,2,15,0,198.0,281.0,1.1,23.0,414.0,483.53,368.2
2018,4,2,15,15,124.0,249.5,1.05,22.8,331.0,383.99,295.0
2018,4,2,15,30,50.0,218.0,1.0,22.6,248.0,267.13,206.48
2018,4,2,15,45,60.0,210.0,0.95,22.4,243.0,270.65,210.87
2018,4,2,16,0,70.0,202.0,0.9,22.2,238.0,274.17,214.67
2018,4,2,16,15,151.5,182.5,0.8,21.7,251.0,342.91,270.87
2018,4,2,16,30,233.0,163.0,0.7,21.2,264.0,408.2,322.91
2018,4,2,16,45,281.5,141.5,0.6,20.7,247.5,421.11,334.39
2018,4,2,17,0,330.0,120.0,0.5,20.2,231.0,430.07,342.87
2018,4,2,17,15,341.5,104.0,0.55,19.65,201.0,429.54,343.35
2018,4,2,17,30,353.0,88.0,0.6,19.1,171.0,410.09,328.67
2018,4,2,17,45,219.5,69.0,0.6,18.6,116.0,266.33,213.85
2018,4,2,18,0,86.0,50.0,0.6,18.1,61.0,133.85,104.18
2018,4,2,18,15,49.0,30.5,0.6,18.1,36.0,82.82,53.52
2018,4,2,18,30,12.0,11.0,0.6,18.1,11.0,17.17,0.0
2018,4,2,18,45,6.0,5.5,0.65,17.45,5.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.0,10.55,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.0,8.95,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.95,8.7,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.7,7.75,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,4,3,5,45,1.5,1.0,1.55,7.5,1.0,0.0,0.0
2018,4,3,6,0,3.0,2.0,1.5,7.5,2.0,0.0,0.0
2018,4,3,6,15,5.0,7.0,1.45,7.65,7.5,6.37,0.0
2018,4,3,6,30,7.0,12.0,1.4,7.8,13.0,10.76,2.9
2018,4,3,6,45,16.0,22.0,1.35,7.9,25.0,19.78,12.01
2018,4,3,7,0,25.0,32.0,1.3,8.0,37.0,28.74,20.5
2018,4,3,7,15,12.5,41.5,1.15,8.25,44.0,36.87,28.12
2018,4,3,7,30,0.0,51.0,1.0,8.5,51.0,45.01,35.61
2018,4,3,7,45,0.0,66.0,0.9,8.7,66.0,58.33,47.64
2018,4,3,8,0,0.0,81.0,0.8,8.9,81.0,71.09,58.96
2018,4,3,8,15,0.0,101.0,0.65,9.25,101.0,87.56,73.34
2018,4,3,8,30,0.0,121.0,0.5,9.6,121.0,103.77,87.2
2018,4,3,8,45,2.5,140.5,0.4,9.95,142.0,119.37,100.29
2018,4,3,9,0,5.0,160.0,0.3,10.3,163.0,135.23,108.23
2018,4,3,9,15,2.5,155.5,0.3,10.7,157.0,133.18,105.97
2018,4,3,9,30,0.0,151.0,0.3,11.1,151.0,130.3,103.29
2018,4,3,9,45,3.0,172.5,0.3,11.5,174.5,148.94,117.88
2018,4,3,10,0,6.0,194.0,0.3,11.9,198.0,168.06,132.61
2018,4,3,10,15,16.5,244.0,0.4,12.4,256.5,212.8,167.37
2018,4,3,10,30,27.0,294.0,0.5,12.9,315.0,251.37,196.71
2018,4,3,10,45,105.5,339.0,0.65,13.4,424.0,318.68,247.43
2018,4,3,11,0,184.0,384.0,0.8,13.9,533.0,401.05,309.13
2018,4,3,11,15,304.5,366.5,0.9,14.45,619.5,463.04,355.41
2018,4,3,11,30,425.0,349.0,1.0,15.0,706.0,538.45,411.63
2018,4,3,11,45,538.0,304.5,1.15,15.55,761.5,599.52,457.75
2018,4,3,12,0,651.0,260.0,1.3,16.1,817.0,666.8,508.17
2018,4,3,12,15,629.5,270.5,1.4,16.7,810.5,693.97,527.27
2018,4,3,12,30,608.0,281.0,1.5,17.3,804.0,718.03,544.17
2018,4,3,12,45,506.5,324.5,1.65,17.9,758.0,706.79,534.96
2018,4,3,13,0,405.0,368.0,1.8,18.5,712.0,682.02,516.17
2018,4,3,13,15,571.0,285.5,1.9,18.9,761.5,769.26,581.93
2018,4,3,13,30,737.0,203.0,2.0,19.3,811.0,855.54,644.96
2018,4,3,13,45,641.5,238.0,2.1,19.65,757.0,827.45,624.05
2018,4,3,14,0,546.0,273.0,2.2,20.0,703.0,790.35,597.57
2018,4,3,14,15,496.5,280.5,2.2,20.1,660.5,766.6,581.21
2018,4,3,14,30,447.0,288.0,2.2,20.2,618.0,739.68,562.39
2018,4,3,14,45,432.5,276.0,2.25,20.3,582.5,722.22,551.58
2018,4,3,15,0,418.0,264.0,2.3,20.4,547.0,702.37,538.96
2018,4,3,15,15,423.0,236.0,2.05,20.2,507.0,681.04,524.93
2018,4,3,15,30,428.0,208.0,1.8,20.0,467.0,656.73,508.73
2018,4,3,15,45,315.5,211.0,1.6,19.85,393.5,539.67,422.36
2018,4,3,16,0,203.0,214.0,1.4,19.7,320.0,425.58,336.09
2018,4,3,16,15,155.0,189.0,1.2,19.5,265.5,354.35,282.15
2018,4,3,16,30,107.0,164.0,1.0,19.3,211.0,283.59,226.98
2018,4,3,16,45,211.5,136.5,0.75,19.1,213.5,355.68,286.78
2018,4,3,17,0,316.0,109.0,0.5,18.9,216.0,422.11,338.91
2018,4,3,17,15,226.0,91.5,0.55,18.6,161.0,304.64,247.16
2018,4,3,17,30,136.0,74.0,0.6,18.3,106.0,209.89,170.53
2018,4,3,17,45,99.5,55.0,0.65,17.95,75.5,143.01,115.12
2018,4,3,18,0,63.0,36.0,0.7,17.6,45.0,91.51,70.7
2018,4,3,18,15,36.0,23.0,0.7,17.6,27.5,57.47,36.81
2018,4,3,18,30,9.0,10.0,0.7,17.6,10.0,14.48,0.0
2018,4,3,18,45,4.5,5.0,0.75,16.95,5.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.7,17.15,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.95,17.1,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,3.25,17.05,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,3.45,16.95,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.55,16.9,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.4,16.85,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,3.35,16.7,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,4,4,5,45,1.5,1.0,3.25,16.7,1.0,0.0,0.0
2018,4,4,6,0,3.0,2.0,3.2,16.7,2.0,0.0,0.0
2018,4,4,6,15,1.5,8.0,3.15,16.85,8.0,7.28,0.0
2018,4,4,6,30,0.0,14.0,3.1,17.0,14.0,12.31,4.08
2018,4,4,6,45,0.5,28.5,3.05,17.1,28.5,25.12,16.05
2018,4,4,7,0,1.0,43.0,3.0,17.2,43.0,37.96,27.71
2018,4,4,7,15,17.0,68.0,3.0,17.35,73.0,57.36,45.03
2018,4,4,7,30,33.0,93.0,3.0,17.5,103.0,76.42,61.83
2018,4,4,7,45,53.0,99.0,2.95,17.65,118.5,81.99,66.58
2018,4,4,8,0,73.0,105.0,2.9,17.8,134.0,82.8,67.08
2018,4,4,8,15,231.5,140.5,3.0,17.7,250.0,100.71,82.4
2018,4,4,8,30,390.0,176.0,3.1,17.6,366.0,115.64,94.96
2018,4,4,8,45,274.5,210.5,3.2,17.5,351.0,142.04,117.2
