Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,4,9,0,159.0,245.0,3.3,17.4,336.0,178.09,137.54
2018,4,4,9,15,172.5,268.5,3.45,17.15,374.5,208.65,158.12
2018,4,4,9,30,186.0,292.0,3.6,16.9,413.0,241.25,182.5
2018,4,4,9,45,223.0,311.0,3.75,16.7,464.5,278.0,210.45
2018,4,4,10,0,260.0,330.0,3.9,16.5,516.0,310.84,236.32
2018,4,4,10,15,218.5,348.0,3.95,16.45,509.0,338.76,260.77
2018,4,4,10,30,177.0,366.0,4.0,16.4,502.0,353.99,274.58
2018,4,4,10,45,153.0,379.0,4.0,16.35,499.5,368.97,287.29
2018,4,4,11,0,129.0,392.0,4.0,16.3,497.0,381.57,297.68
2018,4,4,11,15,235.5,387.0,4.0,16.2,583.5,443.78,346.34
2018,4,4,11,30,342.0,382.0,4.0,16.1,670.0,520.28,405.84
2018,4,4,11,45,311.0,386.5,4.0,15.95,651.0,527.84,412.18
2018,4,4,12,0,280.0,391.0,4.0,15.8,632.0,532.16,416.03
2018,4,4,12,15,218.5,408.0,4.0,15.75,596.0,520.14,406.53
2018,4,4,12,30,157.0,425.0,4.0,15.7,560.0,504.41,393.87
2018,4,4,12,45,224.5,414.5,4.0,15.6,606.5,559.77,437.64
2018,4,4,13,0,292.0,404.0,4.0,15.5,653.0,625.97,488.77
2018,4,4,13,15,322.5,385.5,4.0,15.45,656.0,650.03,507.85
2018,4,4,13,30,353.0,367.0,4.0,15.4,659.0,673.66,526.88
2018,4,4,13,45,306.5,370.0,3.95,15.35,619.0,650.33,509.14
2018,4,4,14,0,260.0,373.0,3.9,15.3,579.0,624.19,489.42
2018,4,4,14,15,217.5,362.5,3.9,15.35,530.5,570.71,449.61
2018,4,4,14,30,175.0,352.0,3.9,15.4,482.0,528.57,417.73
2018,4,4,14,45,222.0,329.0,3.9,15.4,485.5,554.25,439.94
2018,4,4,15,0,269.0,306.0,3.9,15.4,489.0,595.59,473.41
2018,4,4,15,15,269.5,284.5,3.85,15.25,458.0,577.35,461.09
2018,4,4,15,30,270.0,263.0,3.8,15.1,427.0,557.36,447.71
2018,4,4,15,45,358.5,216.0,3.75,14.95,415.5,585.82,474.23
2018,4,4,16,0,447.0,169.0,3.7,14.8,404.0,628.54,510.94
2018,4,4,16,15,498.5,145.0,3.55,14.35,383.0,641.78,524.32
2018,4,4,16,30,550.0,121.0,3.4,13.9,362.0,658.05,539.12
2018,4,4,16,45,597.0,100.0,3.3,13.5,330.5,662.29,544.32
2018,4,4,17,0,644.0,79.0,3.2,13.1,299.0,660.89,544.86
2018,4,4,17,15,622.0,71.5,3.0,12.35,254.0,616.66,511.59
2018,4,4,17,30,600.0,64.0,2.8,11.6,209.0,571.51,475.88
2018,4,4,17,45,508.0,55.0,2.6,10.9,156.5,473.19,395.0
2018,4,4,18,0,416.0,46.0,2.4,10.2,104.0,379.33,312.65
2018,4,4,18,15,272.0,32.5,2.4,10.2,64.0,254.11,188.46
2018,4,4,18,30,128.0,19.0,2.4,10.2,24.0,94.16,0.0
2018,4,4,18,45,64.0,9.5,2.45,9.3,12.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.45,6.25,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,2.35,5.7,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,2.25,5.15,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.7,3.75,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.05,1.75,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,0.95,0.7,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,4,5,5,45,17.0,3.0,0.8,0.15,3.0,0.0,0.0
2018,4,5,6,0,34.0,6.0,0.8,0.4,6.0,5.46,0.0
2018,4,5,6,15,162.5,21.5,1.0,1.1,35.5,17.12,0.0
2018,4,5,6,30,291.0,37.0,1.2,1.8,65.0,31.27,21.03
2018,4,5,6,45,400.5,48.5,1.4,2.5,113.0,39.49,30.36
2018,4,5,7,0,510.0,60.0,1.6,3.2,161.0,47.48,38.24
2018,4,5,7,15,577.0,68.0,1.6,3.7,215.5,52.01,42.66
2018,4,5,7,30,644.0,76.0,1.6,4.2,270.0,56.45,46.76
2018,4,5,7,45,685.0,83.0,1.6,4.7,324.5,59.81,49.7
2018,4,5,8,0,726.0,90.0,1.6,5.2,379.0,63.01,52.39
2018,4,5,8,15,705.0,103.0,1.5,5.75,415.5,69.91,58.36
2018,4,5,8,30,684.0,116.0,1.4,6.3,452.0,76.28,63.76
2018,4,5,8,45,667.0,133.5,1.3,6.8,488.5,85.36,71.53
2018,4,5,9,0,650.0,151.0,1.2,7.3,525.0,119.18,81.16
2018,4,5,9,15,727.5,142.0,1.15,7.85,591.5,161.38,100.61
2018,4,5,9,30,805.0,133.0,1.1,8.4,658.0,219.69,142.02
2018,4,5,9,45,846.0,128.5,1.05,8.9,709.5,273.65,186.41
2018,4,5,10,0,887.0,124.0,1.0,9.4,761.0,331.79,236.29
2018,4,5,10,15,896.5,126.5,1.0,9.9,795.5,388.85,286.53
2018,4,5,10,30,906.0,129.0,1.0,10.4,830.0,450.48,339.11
2018,4,5,10,45,912.5,131.0,1.05,10.85,856.5,504.95,385.14
2018,4,5,11,0,919.0,133.0,1.1,11.3,883.0,558.71,429.21
2018,4,5,11,15,923.5,134.0,1.1,11.7,901.5,609.68,469.54
2018,4,5,11,30,928.0,135.0,1.1,12.1,920.0,659.31,507.53
2018,4,5,11,45,930.0,136.0,1.15,12.5,930.5,705.81,542.62
2018,4,5,12,0,932.0,137.0,1.2,12.9,941.0,750.36,575.42
2018,4,5,12,15,932.0,136.5,1.25,13.2,942.0,790.06,604.36
2018,4,5,12,30,932.0,136.0,1.3,13.5,943.0,827.24,630.23
2018,4,5,12,45,931.0,134.5,1.35,13.8,936.0,860.06,652.19
2018,4,5,13,0,930.0,133.0,1.4,14.1,929.0,889.93,672.15
2018,4,5,13,15,814.0,185.0,1.4,14.3,873.0,878.93,664.26
2018,4,5,13,30,698.0,237.0,1.4,14.5,817.0,859.82,650.37
2018,4,5,13,45,739.5,210.5,1.45,14.7,810.5,891.32,673.83
2018,4,5,14,0,781.0,184.0,1.5,14.9,804.0,920.01,693.68
2018,4,5,14,15,827.0,158.0,1.5,14.95,793.0,944.64,710.62
2018,4,5,14,30,873.0,132.0,1.5,15.0,782.0,971.92,729.44
2018,4,5,14,45,870.0,125.5,1.55,15.1,746.5,970.98,730.3
2018,4,5,15,0,867.0,119.0,1.6,15.2,711.0,966.37,729.24
2018,4,5,15,15,850.0,116.5,1.55,15.1,667.0,949.65,719.38
2018,4,5,15,30,833.0,114.0,1.5,15.0,623.0,929.59,707.52
2018,4,5,15,45,809.5,111.0,1.5,14.95,573.5,899.8,689.68
2018,4,5,16,0,786.0,108.0,1.5,14.9,524.0,872.92,673.82
2018,4,5,16,15,751.0,104.5,1.4,14.55,470.0,827.55,644.32
2018,4,5,16,30,716.0,101.0,1.3,14.2,416.0,780.45,613.27
2018,4,5,16,45,670.0,96.0,1.15,13.9,361.0,720.77,571.74
2018,4,5,17,0,624.0,91.0,1.0,13.6,306.0,660.61,528.8
2018,4,5,17,15,559.5,83.5,1.05,12.65,251.5,582.73,474.01
2018,4,5,17,30,495.0,76.0,1.1,11.7,197.0,506.21,417.03
2018,4,5,17,45,400.5,65.0,1.1,10.7,147.0,406.45,336.57
2018,4,5,18,0,306.0,54.0,1.1,9.7,97.0,316.55,259.63
2018,4,5,18,15,194.0,36.5,1.1,9.7,59.5,214.04,160.02
2018,4,5,18,30,82.0,19.0,1.1,9.7,22.0,66.68,0.0
2018,4,5,18,45,41.0,9.5,1.2,8.9,11.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,1.05,5.3,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,0.95,4.25,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,0.95,3.95,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.0,3.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.25,3.2,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,4,6,5,45,11.5,3.0,1.5,3.75,3.0,0.0,0.0
2018,4,6,6,0,23.0,6.0,1.6,4.0,6.0,5.46,0.0
2018,4,6,6,15,118.5,23.0,1.7,4.65,33.5,18.25,0.0
2018,4,6,6,30,214.0,40.0,1.8,5.3,61.0,31.28,21.11
2018,4,6,6,45,309.0,54.5,1.95,5.95,106.0,41.92,32.18
2018,4,6,7,0,404.0,69.0,2.1,6.6,151.0,52.23,42.07
2018,4,6,7,15,470.0,80.0,2.25,7.55,202.5,59.5,48.83
2018,4,6,7,30,536.0,91.0,2.4,8.5,254.0,68.14,56.56
2018,4,6,7,45,580.0,100.0,2.5,9.4,307.0,72.48,60.19
2018,4,6,8,0,624.0,109.0,2.6,10.3,360.0,76.61,63.52
2018,4,6,8,15,655.5,116.5,2.75,11.15,412.0,79.28,65.46
2018,4,6,8,30,687.0,124.0,2.9,12.0,464.0,81.78,67.22
2018,4,6,8,45,705.0,131.5,3.1,12.85,511.0,83.97,68.68
2018,4,6,9,0,723.0,139.0,3.3,13.7,558.0,117.06,74.37
2018,4,6,9,15,738.0,144.5,3.35,14.35,601.0,167.48,102.64
2018,4,6,9,30,753.0,150.0,3.4,15.0,644.0,219.71,141.85
2018,4,6,9,45,652.5,195.5,3.5,15.65,642.0,277.7,194.6
2018,4,6,10,0,552.0,241.0,3.6,16.3,640.0,325.33,239.0
2018,4,6,10,15,480.0,282.5,3.65,16.7,640.5,367.47,276.96
2018,4,6,10,30,408.0,324.0,3.7,17.1,641.0,408.01,311.9
2018,4,6,10,45,486.0,305.0,3.7,17.5,694.5,451.05,346.15
2018,4,6,11,0,564.0,286.0,3.7,17.9,748.0,506.39,389.78
2018,4,6,11,15,611.0,270.5,3.75,18.15,781.0,552.91,426.86
2018,4,6,11,30,658.0,255.0,3.8,18.4,814.0,603.35,466.42
2018,4,6,11,45,705.0,234.0,3.8,18.65,839.5,651.74,503.9
2018,4,6,12,0,752.0,213.0,3.8,18.9,865.0,701.79,542.06
2018,4,6,12,15,759.0,210.0,3.8,19.0,869.0,740.41,571.06
2018,4,6,12,30,766.0,207.0,3.8,19.1,873.0,777.37,598.49
2018,4,6,12,45,672.5,251.5,3.75,19.15,833.0,777.29,596.97
2018,4,6,13,0,579.0,296.0,3.7,19.2,793.0,768.66,589.26
2018,4,6,13,15,483.5,329.5,3.65,19.1,740.0,743.13,569.79
2018,4,6,13,30,388.0,363.0,3.6,19.0,687.0,702.44,539.38
2018,4,6,13,45,361.0,362.0,3.6,18.95,657.0,692.66,532.91
2018,4,6,14,0,334.0,361.0,3.6,18.9,627.0,680.46,524.47
2018,4,6,14,15,271.0,356.0,3.55,18.8,566.5,628.84,486.51
2018,4,6,14,30,208.0,351.0,3.5,18.7,506.0,559.01,434.95
2018,4,6,14,45,244.0,325.5,3.5,18.65,499.0,588.33,459.14
2018,4,6,15,0,280.0,300.0,3.5,18.6,492.0,600.48,470.47
2018,4,6,15,15,181.5,271.5,3.4,18.4,393.0,463.85,367.05
2018,4,6,15,30,83.0,243.0,3.3,18.2,294.0,326.3,259.7
2018,4,6,15,45,261.5,207.0,3.2,18.0,349.5,487.03,391.45
2018,4,6,16,0,440.0,171.0,3.1,17.8,405.0,626.57,502.16
2018,4,6,16,15,490.5,152.5,2.9,17.5,389.5,645.96,518.49
2018,4,6,16,30,541.0,134.0,2.7,17.2,374.0,661.12,531.81
2018,4,6,16,45,500.0,122.0,2.45,16.85,321.5,602.0,488.16
2018,4,6,17,0,459.0,110.0,2.2,16.5,269.0,543.03,443.62
2018,4,6,17,15,361.0,100.5,1.95,15.95,212.5,442.75,364.65
2018,4,6,17,30,263.0,91.0,1.7,15.4,156.0,332.28,275.21
2018,4,6,17,45,205.5,73.0,1.45,14.8,116.0,262.22,216.31
2018,4,6,18,0,148.0,55.0,1.2,14.2,76.0,195.97,158.5
2018,4,6,18,15,83.0,34.5,1.2,14.2,45.5,123.78,90.76
2018,4,6,18,30,18.0,14.0,1.2,14.2,15.0,23.61,0.0
2018,4,6,18,45,9.0,7.0,1.25,13.8,7.5,6.37,0.0
2018,4,6,19,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,1.65,13.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,4,7,5,45,0.5,1.0,0.55,10.2,1.0,0.0,0.0
2018,4,7,6,0,1.0,2.0,0.5,10.2,2.0,1.82,0.0
2018,4,7,6,15,0.5,6.0,0.6,10.3,6.0,5.26,0.0
2018,4,7,6,30,0.0,10.0,0.7,10.4,10.0,8.78,1.84
2018,4,7,6,45,0.0,14.0,0.8,10.5,14.0,12.3,5.35
2018,4,7,7,0,0.0,18.0,0.9,10.6,18.0,15.82,8.7
2018,4,7,7,15,0.0,17.0,1.05,10.55,17.0,14.94,7.99
2018,4,7,7,30,0.0,16.0,1.2,10.5,16.0,14.07,7.2
2018,4,7,7,45,0.0,24.5,1.35,10.5,24.5,21.57,14.01
2018,4,7,8,0,0.0,33.0,1.5,10.5,33.0,29.09,20.77
2018,4,7,8,15,0.0,51.0,1.7,10.45,51.0,45.03,35.04
2018,4,7,8,30,0.0,69.0,1.9,10.4,69.0,61.02,49.18
2018,4,7,8,45,0.0,61.5,2.05,10.3,61.5,54.38,43.1
2018,4,7,9,0,0.0,54.0,2.2,10.2,54.0,47.75,35.28
2018,4,7,9,15,0.0,51.0,2.25,10.15,51.0,45.11,32.93
2018,4,7,9,30,0.0,48.0,2.3,10.1,48.0,42.48,30.6
2018,4,7,9,45,0.0,51.5,2.35,10.0,51.5,45.61,33.18
2018,4,7,10,0,0.0,55.0,2.4,9.9,55.0,48.74,35.76
2018,4,7,10,15,0.0,59.5,2.45,9.85,59.5,52.77,39.08
2018,4,7,10,30,0.0,64.0,2.5,9.8,64.0,56.8,42.41
2018,4,7,10,45,0.0,73.0,2.55,9.7,73.0,64.84,49.1
2018,4,7,11,0,0.0,82.0,2.6,9.6,82.0,72.89,55.79
2018,4,7,11,15,0.0,80.0,2.65,9.5,80.0,71.13,54.27
2018,4,7,11,30,0.0,78.0,2.7,9.4,78.0,69.37,52.78
2018,4,7,11,45,0.0,78.0,2.75,9.3,78.0,69.38,52.79
2018,4,7,12,0,0.0,78.0,2.8,9.2,78.0,69.39,52.8
2018,4,7,12,15,0.0,86.5,2.8,9.1,86.5,76.96,59.13
2018,4,7,12,30,0.0,95.0,2.8,9.0,95.0,84.54,65.46
2018,4,7,12,45,0.5,105.5,2.85,8.9,106.0,94.33,73.66
2018,4,7,13,0,1.0,116.0,2.9,8.8,117.0,104.19,81.93
2018,4,7,13,15,0.5,120.0,2.9,8.6,120.5,107.46,84.72
2018,4,7,13,30,0.0,124.0,2.9,8.4,124.0,110.71,87.54
2018,4,7,13,45,0.0,104.5,2.95,8.25,104.5,93.11,73.0
2018,4,7,14,0,0.0,85.0,3.0,8.1,85.0,75.53,58.4
2018,4,7,14,15,0.0,81.0,2.95,7.95,81.0,71.93,55.5
2018,4,7,14,30,0.0,77.0,2.9,7.8,77.0,68.33,52.6
2018,4,7,14,45,0.0,69.5,2.85,7.6,69.5,61.63,47.06
2018,4,7,15,0,0.0,62.0,2.8,7.4,62.0,54.93,41.5
2018,4,7,15,15,0.0,66.5,2.85,7.2,66.5,58.9,45.05
2018,4,7,15,30,0.0,71.0,2.9,7.0,71.0,62.87,48.62
2018,4,7,15,45,0.0,65.0,2.9,6.8,65.0,57.51,44.19
2018,4,7,16,0,0.0,59.0,2.9,6.6,59.0,52.16,39.76
2018,4,7,16,15,0.0,47.0,2.95,6.35,47.0,41.5,30.67
2018,4,7,16,30,0.0,35.0,3.0,6.1,35.0,30.86,21.51
2018,4,7,16,45,0.0,30.5,3.05,5.85,30.5,26.87,18.1
2018,4,7,17,0,0.0,26.0,3.1,5.6,26.0,22.89,14.65
2018,4,7,17,15,0.0,19.5,3.05,5.35,19.5,17.15,9.6
2018,4,7,17,30,0.0,13.0,3.0,5.1,13.0,11.42,4.49
2018,4,7,17,45,0.0,10.0,2.95,4.8,10.0,8.78,2.1
2018,4,7,18,0,0.0,7.0,2.9,4.5,7.0,6.14,0.0
2018,4,7,18,15,0.0,5.0,2.9,4.5,5.0,4.38,0.0
2018,4,7,18,30,0.0,3.0,2.9,4.5,3.0,2.63,0.0
2018,4,7,18,45,0.0,1.5,2.95,4.05,1.5,1.36,0.0
2018,4,7,19,0,0.0,0.0,3.0,3.6,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.0,3.45,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.0,3.3,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.0,2.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.0,2.6,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.95,2.4,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.85,2.1,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.75,1.85,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.6,1.65,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.5,1.6,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.45,1.55,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.35,1.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.3,1.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.25,1.35,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.15,1.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.05,1.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,2.0,1.05,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.95,0.9,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.9,0.8,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.9,0.65,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.85,0.35,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.8,0.2,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.7,-0.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.35,-1.15,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.25,-1.7,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,4,8,5,45,26.0,4.5,1.5,-1.7,5.0,0.0,0.0
2018,4,8,6,0,52.0,9.0,1.6,-1.6,10.0,8.19,0.0
2018,4,8,6,15,178.0,26.0,1.75,-1.0,43.0,20.62,0.98
2018,4,8,6,30,304.0,43.0,1.9,-0.4,76.0,33.67,24.34
2018,4,8,6,45,402.0,55.5,2.1,0.2,125.0,45.24,36.14
2018,4,8,7,0,500.0,68.0,2.3,0.8,174.0,53.85,44.61
2018,4,8,7,15,564.5,77.0,2.45,1.4,229.0,58.92,49.5
2018,4,8,7,30,629.0,86.0,2.6,2.0,284.0,63.84,54.0
2018,4,8,7,45,671.0,94.0,2.7,2.65,340.0,67.64,57.27
2018,4,8,8,0,713.0,102.0,2.8,3.3,396.0,71.24,60.27
2018,4,8,8,15,746.0,108.0,2.7,3.8,451.0,73.1,61.65
2018,4,8,8,30,779.0,114.0,2.6,4.3,506.0,74.85,62.9
2018,4,8,8,45,803.0,118.0,2.45,4.8,557.5,75.05,62.73
2018,4,8,9,0,827.0,122.0,2.3,5.3,609.0,125.67,78.15
2018,4,8,9,15,846.0,124.5,2.15,5.8,655.5,179.6,110.39
2018,4,8,9,30,865.0,127.0,2.0,6.3,702.0,235.71,154.43
2018,4,8,9,45,879.0,128.5,1.85,6.75,742.0,291.87,203.32
2018,4,8,10,0,893.0,130.0,1.7,7.2,782.0,349.13,254.51
2018,4,8,10,15,902.5,132.0,1.6,7.6,816.0,406.13,305.36
2018,4,8,10,30,912.0,134.0,1.5,8.0,850.0,463.26,355.04
2018,4,8,10,45,918.5,136.0,1.4,8.4,876.5,522.05,404.23
2018,4,8,11,0,925.0,138.0,1.3,8.8,903.0,576.02,447.93
2018,4,8,11,15,928.5,140.0,1.3,9.15,921.5,627.42,488.87
2018,4,8,11,30,932.0,142.0,1.3,9.5,940.0,677.39,527.43
2018,4,8,11,45,930.5,143.0,1.3,9.85,947.5,721.74,560.78
2018,4,8,12,0,929.0,144.0,1.3,10.2,955.0,763.83,591.61
2018,4,8,12,15,878.5,169.5,1.3,10.4,937.5,794.08,612.68
2018,4,8,12,30,828.0,195.0,1.3,10.6,920.0,815.84,627.42
2018,4,8,12,45,856.5,180.0,1.35,10.8,925.0,858.05,657.83
2018,4,8,13,0,885.0,165.0,1.4,11.0,930.0,898.72,685.5
2018,4,8,13,15,846.0,179.0,1.4,11.1,900.5,908.08,691.47
2018,4,8,13,30,807.0,193.0,1.4,11.2,871.0,918.34,698.56
2018,4,8,13,45,674.0,241.5,1.35,11.3,797.5,870.05,664.24
2018,4,8,14,0,541.0,290.0,1.3,11.4,724.0,811.48,621.54
2018,4,8,14,15,539.5,275.5,1.3,11.4,695.0,808.74,621.72
2018,4,8,14,30,538.0,261.0,1.3,11.4,666.0,803.2,619.37
2018,4,8,14,45,508.5,256.5,1.3,11.35,624.5,779.26,603.62
2018,4,8,15,0,479.0,252.0,1.3,11.3,583.0,752.78,586.2
2018,4,8,15,15,408.5,255.0,1.2,11.15,525.0,693.63,543.44
2018,4,8,15,30,338.0,258.0,1.1,11.0,467.0,617.37,488.18
2018,4,8,15,45,363.0,230.5,1.05,10.9,439.5,610.3,486.09
2018,4,8,16,0,388.0,203.0,1.0,10.8,412.0,600.38,481.2
2018,4,8,16,15,287.0,190.5,0.9,10.5,336.5,492.94,399.62
2018,4,8,16,30,186.0,178.0,0.8,10.2,261.0,370.99,304.88
2018,4,8,16,45,116.0,152.0,0.7,9.9,201.5,279.0,231.32
2018,4,8,17,0,46.0,126.0,0.6,9.6,142.0,174.54,144.52
2018,4,8,17,15,24.5,103.5,0.6,9.15,112.0,132.26,109.14
2018,4,8,17,30,3.0,81.0,0.6,8.7,82.0,81.89,65.58
2018,4,8,17,45,1.5,60.0,0.6,8.25,60.5,59.32,45.93
2018,4,8,18,0,0.0,39.0,0.6,7.8,39.0,35.97,25.27
2018,4,8,18,15,0.0,25.5,0.6,7.8,25.5,22.81,12.85
2018,4,8,18,30,0.0,12.0,0.6,7.8,12.0,10.56,0.0
2018,4,8,18,45,0.0,6.0,0.65,7.35,6.0,5.46,0.0
2018,4,8,19,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,0.65,6.8,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,0.6,6.55,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,0.6,4.95,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,0.6,4.45,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,0.6,4.2,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,0.6,4.1,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,0.75,2.45,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,0.7,2.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,0.7,1.85,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,0.6,2.55,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,4,9,5,45,0.0,1.5,0.45,3.1,1.5,0.0,0.0
2018,4,9,6,0,0.0,3.0,0.4,3.4,3.0,2.73,0.0
2018,4,9,6,15,0.0,13.0,0.4,3.8,13.0,11.44,0.0
2018,4,9,6,30,0.0,23.0,0.4,4.2,23.0,20.26,12.33
2018,4,9,6,45,1.0,38.5,0.4,4.65,38.5,33.95,25.43
2018,4,9,7,0,2.0,54.0,0.4,5.1,54.0,47.12,37.86
2018,4,9,7,15,14.0,62.0,0.55,5.75,66.0,53.31,43.61
2018,4,9,7,30,26.0,70.0,0.7,6.4,78.0,60.12,49.73
2018,4,9,7,45,123.5,118.5,0.9,7.05,168.5,92.03,78.35
2018,4,9,8,0,221.0,167.0,1.1,7.7,259.0,117.79,100.85
2018,4,9,8,15,224.0,183.5,1.25,8.25,287.0,127.14,108.52
2018,4,9,8,30,227.0,200.0,1.4,8.8,315.0,136.02,115.71
2018,4,9,8,45,158.0,225.0,1.5,9.35,309.0,159.19,135.21
2018,4,9,9,0,89.0,250.0,1.6,9.9,303.0,192.59,153.21
2018,4,9,9,15,135.0,269.0,1.6,10.3,356.0,210.46,163.81
2018,4,9,9,30,181.0,288.0,1.6,10.7,409.0,243.93,187.93
2018,4,9,9,45,428.0,244.0,1.65,11.1,552.0,269.64,199.37
2018,4,9,10,0,675.0,200.0,1.7,11.5,695.0,336.62,247.6
2018,4,9,10,15,621.5,217.5,1.65,11.85,689.0,373.31,281.74
2018,4,9,10,30,568.0,235.0,1.6,12.2,683.0,404.05,309.89
2018,4,9,10,45,346.0,304.5,1.55,12.5,580.0,398.58,309.78
2018,4,9,11,0,124.0,374.0,1.5,12.8,477.0,369.28,288.35
2018,4,9,11,15,415.0,295.0,1.45,13.1,650.0,472.94,368.89
2018,4,9,11,30,706.0,216.0,1.4,13.4,823.0,607.19,470.27
2018,4,9,11,45,766.0,198.0,1.35,13.65,863.5,667.99,514.57
2018,4,9,12,0,826.0,180.0,1.3,13.9,904.0,730.81,559.93
2018,4,9,12,15,654.0,262.0,1.25,14.1,836.0,717.98,547.68
2018,4,9,12,30,482.0,344.0,1.2,14.3,768.0,691.12,525.53
2018,4,9,12,45,389.0,367.0,1.15,14.45,707.5,657.07,500.22
2018,4,9,13,0,296.0,390.0,1.1,14.6,647.0,621.42,473.2
2018,4,9,13,15,300.5,356.0,1.1,14.7,613.0,608.38,465.43
2018,4,9,13,30,305.0,322.0,1.1,14.8,579.0,592.84,455.66
2018,4,9,13,45,282.0,336.0,1.05,14.9,569.0,598.87,459.36
2018,4,9,14,0,259.0,350.0,1.0,15.0,559.0,603.54,461.85
2018,4,9,14,15,165.5,336.0,1.0,14.95,467.5,497.49,384.13
2018,4,9,14,30,72.0,322.0,1.0,14.9,376.0,386.25,300.61
2018,4,9,14,45,69.0,296.0,1.0,14.8,346.0,360.07,282.45
2018,4,9,15,0,66.0,270.0,1.0,14.7,316.0,332.99,262.78
2018,4,9,15,15,99.0,270.0,0.95,14.55,334.0,368.21,291.76
2018,4,9,15,30,132.0,270.0,0.9,14.4,352.0,421.02,333.25
2018,4,9,15,45,133.0,240.0,0.9,14.25,317.0,390.68,311.31
2018,4,9,16,0,134.0,210.0,0.9,14.1,282.0,358.94,288.65
2018,4,9,16,15,138.5,188.5,0.8,13.9,256.5,339.54,274.94
2018,4,9,16,30,143.0,167.0,0.7,13.7,231.0,319.03,260.06
2018,4,9,16,45,354.5,137.0,0.65,13.45,269.5,498.85,405.42
2018,4,9,17,0,566.0,107.0,0.6,13.2,308.0,635.6,509.17
2018,4,9,17,15,358.5,96.5,0.55,12.7,216.5,437.06,356.92
2018,4,9,17,30,151.0,86.0,0.5,12.2,125.0,238.93,197.61
2018,4,9,17,45,76.0,63.5,0.45,11.7,83.0,137.72,112.97
2018,4,9,18,0,1.0,41.0,0.4,11.2,41.0,39.05,27.47
2018,4,9,18,15,2.0,26.5,0.4,11.2,26.5,25.26,14.8
2018,4,9,18,30,3.0,12.0,0.4,11.2,12.0,12.39,0.0
2018,4,9,18,45,1.5,6.0,0.4,10.55,6.0,6.31,0.0
2018,4,9,19,0,0.0,0.0,0.4,9.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,0.4,9.3,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,0.35,8.95,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,0.25,8.25,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,0.2,7.9,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,0.2,7.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.2,7.7,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.25,7.65,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.3,7.6,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.3,7.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.3,7.35,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.4,7.1,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,1.6,5.25,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,10,5,45,2.0,2.0,1.75,4.45,2.0,0.0,0.0
2018,4,10,6,0,4.0,4.0,1.8,4.5,4.0,3.64,0.0
2018,4,10,6,15,8.0,12.0,1.9,4.9,12.5,10.76,0.7
2018,4,10,6,30,12.0,20.0,2.0,5.3,21.0,17.97,10.27
2018,4,10,6,45,74.5,43.5,2.1,5.7,59.0,36.48,27.57
2018,4,10,7,0,137.0,67.0,2.2,6.1,97.0,52.02,42.12
2018,4,10,7,15,111.0,90.0,2.25,6.7,118.5,71.32,59.82
2018,4,10,7,30,85.0,113.0,2.3,7.3,140.0,87.41,74.28
2018,4,10,7,45,158.5,136.0,2.4,7.9,198.5,103.57,88.48
2018,4,10,8,0,232.0,159.0,2.5,8.5,257.0,112.82,96.24
2018,4,10,8,15,237.0,185.5,2.45,9.05,296.5,128.37,109.46
2018,4,10,8,30,242.0,212.0,2.4,9.6,336.0,143.13,121.75
2018,4,10,8,45,327.0,219.5,2.4,10.1,404.5,147.0,124.45
2018,4,10,9,0,412.0,227.0,2.4,10.6,473.0,170.29,124.19
2018,4,10,9,15,526.0,209.5,2.3,11.05,547.5,201.26,139.15
2018,4,10,9,30,640.0,192.0,2.2,11.5,622.0,242.95,167.34
2018,4,10,9,45,760.0,159.0,2.15,11.95,698.5,287.21,201.19
2018,4,10,10,0,880.0,126.0,2.1,12.4,775.0,349.49,251.98
2018,4,10,10,15,864.0,139.0,2.05,12.75,799.5,405.36,301.83
2018,4,10,10,30,848.0,152.0,2.0,13.1,824.0,458.89,348.39
2018,4,10,10,45,881.0,142.5,1.95,13.45,859.5,514.14,394.34
2018,4,10,11,0,914.0,133.0,1.9,13.8,895.0,573.45,441.99
2018,4,10,11,15,918.0,134.5,1.85,14.1,913.5,623.97,481.8
2018,4,10,11,30,922.0,136.0,1.8,14.4,932.0,673.11,519.33
2018,4,10,11,45,925.5,137.0,1.75,14.7,943.5,719.95,554.01
2018,4,10,12,0,929.0,138.0,1.7,15.0,955.0,764.98,586.37
2018,4,10,12,15,929.0,138.0,1.65,15.2,956.0,804.61,614.33
2018,4,10,12,30,929.0,138.0,1.6,15.4,957.0,841.76,638.55
2018,4,10,12,45,926.0,139.0,1.6,15.6,950.0,874.76,660.19
2018,4,10,13,0,923.0,140.0,1.6,15.8,943.0,904.82,679.78
2018,4,10,13,15,918.5,139.0,1.55,15.9,927.0,928.67,694.81
2018,4,10,13,30,914.0,138.0,1.5,16.0,911.0,949.2,707.67
2018,4,10,13,45,905.5,137.5,1.45,16.1,886.5,963.24,716.33
2018,4,10,14,0,897.0,137.0,1.4,16.2,862.0,983.15,728.96
2018,4,10,14,15,886.0,136.0,1.3,16.2,830.0,987.71,731.01
2018,4,10,14,30,875.0,135.0,1.2,16.2,798.0,988.58,730.94
2018,4,10,14,45,862.0,132.5,1.1,16.25,759.5,982.29,726.24
2018,4,10,15,0,849.0,130.0,1.0,16.3,721.0,972.42,719.42
2018,4,10,15,15,832.5,127.0,0.9,16.2,677.0,955.21,708.39
2018,4,10,15,30,816.0,124.0,0.8,16.1,633.0,934.7,695.38
2018,4,10,15,45,793.5,121.0,0.7,16.0,584.5,911.57,680.75
2018,4,10,16,0,771.0,118.0,0.6,15.9,536.0,880.15,660.68
2018,4,10,16,15,741.0,113.5,0.55,15.7,483.5,837.68,634.4
2018,4,10,16,30,711.0,109.0,0.5,15.5,431.0,793.31,606.55
2018,4,10,16,45,669.5,102.5,0.45,15.25,376.0,735.06,568.52
2018,4,10,17,0,628.0,96.0,0.4,15.0,321.0,676.17,529.01
2018,4,10,17,15,570.5,88.0,0.5,14.25,266.5,602.39,479.87
2018,4,10,17,30,513.0,80.0,0.6,13.5,212.0,529.62,428.34
2018,4,10,17,45,427.5,68.5,0.7,12.75,161.0,433.71,354.3
2018,4,10,18,0,342.0,57.0,0.8,12.0,110.0,346.94,282.6
2018,4,10,18,15,227.5,40.5,0.8,12.0,70.0,240.95,187.49
2018,4,10,18,30,113.0,24.0,0.8,12.0,30.0,125.28,0.0
2018,4,10,18,45,56.5,12.0,0.9,10.6,15.0,43.09,0.0
2018,4,10,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,0.85,4.85,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,1.0,3.95,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,0.9,3.85,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,0.95,3.9,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,4,11,5,45,0.5,4.0,1.05,4.1,4.0,0.0,0.0
2018,4,11,6,0,1.0,8.0,1.1,4.2,8.0,7.28,0.0
2018,4,11,6,15,16.0,25.5,1.1,4.65,27.5,21.68,8.94
2018,4,11,6,30,31.0,43.0,1.1,5.1,47.0,35.92,26.32
2018,4,11,6,45,62.0,64.0,1.1,5.5,76.5,51.07,40.89
2018,4,11,7,0,93.0,85.0,1.1,5.9,106.0,66.7,55.56
2018,4,11,7,15,59.0,94.5,1.05,6.5,109.0,76.96,64.98
2018,4,11,7,30,25.0,104.0,1.0,7.1,112.0,84.83,71.93
2018,4,11,7,45,12.5,98.0,0.95,7.7,102.0,84.34,71.16
2018,4,11,8,0,0.0,92.0,0.9,8.3,92.0,80.31,67.16
2018,4,11,8,15,83.0,144.0,0.85,8.8,187.0,109.27,92.49
2018,4,11,8,30,166.0,196.0,0.8,9.3,282.0,142.33,120.76
2018,4,11,8,45,158.5,219.0,0.75,9.8,307.5,156.11,131.84
2018,4,11,9,0,151.0,242.0,0.7,10.3,333.0,183.75,142.7
2018,4,11,9,15,155.0,267.0,0.75,10.6,366.0,213.69,164.41
2018,4,11,9,30,159.0,292.0,0.8,10.9,399.0,244.64,188.27
2018,4,11,9,45,312.5,285.5,0.85,11.25,511.5,282.24,212.47
2018,4,11,10,0,466.0,279.0,0.9,11.6,624.0,338.72,253.69
2018,4,11,10,15,514.5,275.5,1.0,11.9,672.0,384.86,291.17
2018,4,11,10,30,563.0,272.0,1.1,12.2,720.0,435.66,332.3
2018,4,11,10,45,687.0,232.0,1.2,12.5,795.5,495.62,379.75
2018,4,11,11,0,811.0,192.0,1.3,12.8,871.0,570.14,437.92
2018,4,11,11,15,820.5,191.0,1.35,13.1,890.0,618.5,475.73
2018,4,11,11,30,830.0,190.0,1.4,13.4,909.0,666.27,512.33
2018,4,11,11,45,838.0,187.0,1.45,13.65,920.0,710.54,545.69
2018,4,11,12,0,846.0,184.0,1.5,13.9,931.0,753.53,577.43
2018,4,11,12,15,855.0,179.0,1.5,14.15,934.5,793.94,606.32
2018,4,11,12,30,864.0,174.0,1.5,14.4,938.0,832.55,633.42
2018,4,11,12,45,775.0,210.5,1.5,14.65,892.0,832.61,631.78
2018,4,11,13,0,686.0,247.0,1.5,14.9,846.0,823.01,623.71
2018,4,11,13,15,716.0,227.5,1.45,15.1,843.5,855.84,646.84
2018,4,11,13,30,746.0,208.0,1.4,15.3,841.0,886.63,667.27
2018,4,11,13,45,778.5,189.5,1.35,15.5,834.5,918.22,687.4
2018,4,11,14,0,811.0,171.0,1.3,15.7,828.0,941.41,701.86
2018,4,11,14,15,783.5,173.5,1.25,15.8,789.5,939.78,700.39
2018,4,11,14,30,756.0,176.0,1.2,15.9,751.0,928.83,693.25
2018,4,11,14,45,784.0,157.0,1.15,16.0,728.0,943.15,703.01
2018,4,11,15,0,812.0,138.0,1.1,16.1,705.0,948.03,706.35
2018,4,11,15,15,818.5,127.0,1.1,16.05,669.0,943.81,705.29
2018,4,11,15,30,825.0,116.0,1.1,16.0,633.0,935.9,702.08
2018,4,11,15,45,805.5,112.0,1.1,16.0,585.0,908.16,685.73
2018,4,11,16,0,786.0,108.0,1.1,16.0,537.0,877.56,667.62
2018,4,11,16,15,760.0,102.5,1.05,15.75,484.5,842.56,646.17
2018,4,11,16,30,734.0,97.0,1.0,15.5,432.0,800.05,619.23
2018,4,11,16,45,697.5,91.5,1.0,15.3,378.0,746.82,584.76
2018,4,11,17,0,661.0,86.0,1.0,15.1,324.0,692.78,548.62
2018,4,11,17,15,607.5,78.5,0.95,14.15,270.0,622.11,499.52
2018,4,11,17,30,554.0,71.0,0.9,13.2,216.0,552.48,448.76
2018,4,11,17,45,474.0,61.5,0.9,12.3,165.0,462.48,379.19
2018,4,11,18,0,394.0,52.0,0.9,11.4,114.0,376.25,307.59
2018,4,11,18,15,271.0,38.5,0.9,11.4,73.5,265.88,208.98
2018,4,11,18,30,148.0,25.0,0.9,11.4,33.0,149.45,23.18
2018,4,11,18,45,74.0,12.5,1.0,10.3,16.5,53.62,0.0
2018,4,11,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,1.15,7.05,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,1.15,6.85,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,1.05,6.45,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,1.0,5.35,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.0,5.15,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,12,5,45,0.5,3.5,1.2,6.25,3.5,0.0,0.0
2018,4,12,6,0,1.0,7.0,1.3,6.6,7.0,6.37,0.0
2018,4,12,6,15,0.5,21.5,1.45,6.95,21.5,18.87,8.01
2018,4,12,6,30,0.0,36.0,1.6,7.3,36.0,31.25,22.07
2018,4,12,6,45,15.5,59.0,1.7,7.7,62.5,49.07,38.78
2018,4,12,7,0,31.0,82.0,1.8,8.1,89.0,66.7,55.12
2018,4,12,7,15,58.0,102.0,1.9,8.7,119.5,82.07,69.06
2018,4,12,7,30,85.0,122.0,2.0,9.3,150.0,93.37,79.02
2018,4,12,7,45,143.0,148.0,2.1,9.9,205.0,111.07,94.41
2018,4,12,8,0,201.0,174.0,2.2,10.5,260.0,128.21,109.0
2018,4,12,8,15,409.0,159.0,2.35,11.45,362.5,105.24,88.08
2018,4,12,8,30,617.0,144.0,2.5,12.4,465.0,93.73,77.42
2018,4,12,8,45,682.5,139.5,2.7,13.35,526.0,91.28,74.77
2018,4,12,9,0,748.0,135.0,2.9,14.3,587.0,135.15,81.05
2018,4,12,9,15,766.5,138.5,3.0,15.1,631.0,186.14,114.28
2018,4,12,9,30,785.0,142.0,3.1,15.9,675.0,239.25,156.32
2018,4,12,9,45,799.0,144.5,3.25,16.65,714.0,298.84,206.87
2018,4,12,10,0,813.0,147.0,3.4,17.4,753.0,352.47,253.6
2018,4,12,10,15,823.0,150.0,3.5,17.9,785.5,406.05,300.32
2018,4,12,10,30,833.0,153.0,3.6,18.4,818.0,459.94,346.38
2018,4,12,10,45,839.5,155.5,3.65,18.9,843.5,511.93,389.77
2018,4,12,11,0,846.0,158.0,3.7,19.4,869.0,563.43,431.52
2018,4,12,11,15,850.0,159.5,3.75,19.7,886.5,612.02,470.28
2018,4,12,11,30,854.0,161.0,3.8,20.0,904.0,659.43,507.17
2018,4,12,11,45,855.0,162.0,3.85,20.3,912.5,703.1,540.44
2018,4,12,12,0,856.0,163.0,3.9,20.6,921.0,744.94,571.66
2018,4,12,12,15,866.0,156.5,3.9,20.75,924.5,784.64,601.13
2018,4,12,12,30,876.0,150.0,3.9,20.9,928.0,817.04,624.21
2018,4,12,12,45,887.5,142.0,3.95,21.1,925.0,851.98,648.34
2018,4,12,13,0,899.0,134.0,4.0,21.3,922.0,884.57,670.74
2018,4,12,13,15,895.0,134.0,3.95,21.35,907.0,908.83,687.27
2018,4,12,13,30,891.0,134.0,3.9,21.4,892.0,929.92,701.7
2018,4,12,13,45,885.0,132.0,3.9,21.5,868.5,943.99,711.57
2018,4,12,14,0,879.0,130.0,3.9,21.6,845.0,954.62,719.27
2018,4,12,14,15,869.0,129.5,3.85,21.55,814.5,969.24,729.97
2018,4,12,14,30,859.0,129.0,3.8,21.5,784.0,971.16,732.16
2018,4,12,14,45,844.5,127.5,3.75,21.45,746.0,964.19,728.56
2018,4,12,15,0,830.0,126.0,3.7,21.4,708.0,953.74,722.8
2018,4,12,15,15,812.5,123.5,3.65,21.25,664.5,935.96,712.44
2018,4,12,15,30,795.0,121.0,3.6,21.1,621.0,915.0,700.01
2018,4,12,15,45,771.5,118.0,3.5,20.95,573.0,884.84,680.9
2018,4,12,16,0,748.0,115.0,3.4,20.8,525.0,858.3,664.34
2018,4,12,16,15,718.0,110.0,3.2,20.4,473.0,815.38,636.01
2018,4,12,16,30,688.0,105.0,3.0,20.0,421.0,770.71,606.11
2018,4,12,16,45,647.0,99.5,2.85,19.65,367.5,714.5,567.31
2018,4,12,17,0,606.0,94.0,2.7,19.3,314.0,657.75,527.11
2018,4,12,17,15,550.5,86.0,2.55,18.6,261.0,586.15,474.89
2018,4,12,17,30,495.0,78.0,2.4,17.9,208.0,515.68,421.35
2018,4,12,17,45,415.0,67.0,2.25,17.2,159.0,423.26,347.1
2018,4,12,18,0,335.0,56.0,2.1,16.5,110.0,340.98,277.39
2018,4,12,18,15,228.0,40.0,2.1,16.5,70.5,239.97,187.42
2018,4,12,18,30,121.0,24.0,2.1,16.5,31.0,132.18,34.58
2018,4,12,18,45,60.5,12.0,2.1,15.7,15.5,45.53,0.0
2018,4,12,19,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.55,9.1,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,4,13,5,45,34.0,7.5,1.7,9.5,8.5,0.0,0.0
2018,4,13,6,0,68.0,15.0,1.8,9.8,17.0,13.64,0.0
2018,4,13,6,15,185.0,31.5,1.95,10.55,52.5,24.75,13.03
2018,4,13,6,30,302.0,48.0,2.1,11.3,88.0,37.21,26.95
2018,4,13,6,45,396.0,59.5,2.3,12.0,137.0,45.4,34.88
2018,4,13,7,0,490.0,71.0,2.5,12.7,186.0,55.08,43.81
2018,4,13,7,15,552.0,78.5,2.6,13.5,239.0,58.82,47.14
2018,4,13,7,30,614.0,86.0,2.7,14.3,292.0,62.48,50.22
2018,4,13,7,45,657.0,92.0,2.8,15.1,346.5,64.73,51.93
2018,4,13,8,0,700.0,98.0,2.9,15.9,401.0,66.9,53.5
2018,4,13,8,15,730.0,103.0,3.0,16.6,453.5,68.15,54.23
2018,4,13,8,30,760.0,108.0,3.1,17.3,506.0,69.3,54.89
2018,4,13,8,45,781.0,111.5,3.15,17.95,554.5,84.95,58.68
2018,4,13,9,0,802.0,115.0,3.2,18.6,603.0,136.04,77.67
2018,4,13,9,15,817.0,119.5,3.2,19.15,647.5,189.64,113.02
2018,4,13,9,30,832.0,124.0,3.2,19.7,692.0,244.92,156.84
2018,4,13,9,45,842.5,127.0,3.25,20.2,730.0,299.44,203.43
2018,4,13,10,0,853.0,130.0,3.3,20.7,768.0,354.68,251.44
2018,4,13,10,15,844.0,140.5,3.35,21.1,794.5,409.28,298.99
2018,4,13,10,30,835.0,151.0,3.4,21.5,821.0,462.26,344.06
2018,4,13,10,45,848.0,149.0,3.4,21.9,847.5,513.7,386.46
2018,4,13,11,0,861.0,147.0,3.4,22.3,874.0,565.17,427.7
2018,4,13,11,15,765.0,202.5,3.4,22.55,858.0,600.48,455.35
2018,4,13,11,30,669.0,258.0,3.4,22.8,842.0,629.06,476.56
2018,4,13,11,45,627.5,282.0,3.4,23.05,834.5,658.27,497.95
2018,4,13,12,0,586.0,306.0,3.4,23.3,827.0,684.51,516.47
2018,4,13,12,15,566.5,318.0,3.4,23.5,822.0,711.3,535.44
2018,4,13,12,30,547.0,330.0,3.4,23.7,817.0,735.48,552.22
2018,4,13,12,45,531.0,332.0,3.4,23.85,802.0,750.86,563.01
2018,4,13,13,0,515.0,334.0,3.4,24.0,787.0,763.53,571.84
2018,4,13,13,15,554.5,310.0,3.4,24.1,790.0,796.83,596.43
2018,4,13,13,30,594.0,286.0,3.4,24.2,793.0,828.91,619.98
2018,4,13,13,45,688.5,229.0,3.4,24.25,802.0,880.55,658.47
2018,4,13,14,0,783.0,172.0,3.4,24.3,811.0,920.67,686.22
2018,4,13,14,15,664.5,217.0,3.4,24.25,745.5,877.85,657.92
2018,4,13,14,30,546.0,262.0,3.4,24.2,680.0,818.75,616.07
2018,4,13,14,45,575.0,235.5,3.35,24.15,657.0,826.24,623.92
2018,4,13,15,0,604.0,209.0,3.3,24.1,634.0,836.97,633.5
2018,4,13,15,15,649.0,181.0,3.2,23.9,612.5,852.86,646.23
2018,4,13,15,30,694.0,153.0,3.1,23.7,591.0,864.18,655.49
2018,4,13,15,45,682.5,144.5,3.0,23.55,548.0,840.33,640.47
2018,4,13,16,0,671.0,136.0,2.9,23.4,505.0,813.78,623.83
2018,4,13,16,15,628.5,132.5,2.75,23.0,452.0,762.33,589.73
2018,4,13,16,30,586.0,129.0,2.6,22.6,399.0,709.6,554.27
2018,4,13,16,45,566.5,117.5,2.45,22.25,352.5,667.06,525.41
2018,4,13,17,0,547.0,106.0,2.3,21.9,306.0,623.11,494.67
2018,4,13,17,15,497.0,95.5,2.15,21.25,255.0,549.66,441.17
2018,4,13,17,30,447.0,85.0,2.0,20.6,204.0,484.19,391.37
2018,4,13,17,45,376.0,72.0,1.8,19.95,156.5,402.06,325.57
2018,4,13,18,0,305.0,59.0,1.6,19.3,109.0,324.63,260.73
2018,4,13,18,15,207.0,42.0,1.6,19.3,70.5,229.21,177.31
2018,4,13,18,30,109.0,25.0,1.6,19.3,32.0,127.5,44.45
2018,4,13,18,45,54.5,12.5,1.55,18.45,16.0,42.63,0.0
2018,4,13,19,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.5,16.65,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,4,14,5,45,8.5,6.5,1.65,13.4,7.0,0.0,0.0
2018,4,14,6,0,17.0,13.0,1.7,13.7,14.0,11.82,0.0
2018,4,14,6,15,108.0,33.5,1.9,14.2,47.5,26.76,15.07
2018,4,14,6,30,199.0,54.0,2.1,14.7,81.0,42.38,31.12
2018,4,14,6,45,263.5,69.0,2.25,15.2,122.0,52.11,40.35
2018,4,14,7,0,328.0,84.0,2.4,15.7,163.0,62.25,49.61
2018,4,14,7,15,399.5,95.5,2.55,16.3,215.0,69.47,55.99
2018,4,14,7,30,471.0,107.0,2.7,16.9,267.0,76.42,61.92
2018,4,14,7,45,517.0,117.0,2.8,17.5,320.0,81.9,66.4
2018,4,14,8,0,563.0,127.0,2.9,18.1,373.0,87.69,71.03
2018,4,14,8,15,532.0,148.5,2.95,18.7,404.0,98.93,80.27
2018,4,14,8,30,501.0,170.0,3.0,19.3,435.0,109.98,89.2
2018,4,14,8,45,495.5,189.5,3.05,19.85,472.0,127.58,93.55
2018,4,14,9,0,490.0,209.0,3.1,20.4,509.0,172.57,116.67
2018,4,14,9,15,470.5,233.5,3.15,20.9,538.5,218.86,149.9
2018,4,14,9,30,451.0,258.0,3.2,21.4,568.0,263.53,185.7
2018,4,14,9,45,443.0,277.5,3.25,21.9,596.0,305.93,220.61
2018,4,14,10,0,435.0,297.0,3.3,22.4,624.0,347.77,255.18
2018,4,14,10,15,456.5,304.0,3.4,22.8,660.0,390.68,289.75
2018,4,14,10,30,478.0,311.0,3.5,23.2,696.0,435.75,325.6
2018,4,14,10,45,505.5,309.0,3.55,23.55,727.0,478.87,359.54
2018,4,14,11,0,533.0,307.0,3.6,23.9,758.0,524.08,394.53
2018,4,14,11,15,610.5,270.0,3.65,24.05,797.0,570.04,430.47
2018,4,14,11,30,688.0,233.0,3.7,24.2,836.0,622.44,470.89
2018,4,14,11,45,499.0,293.5,3.75,24.4,733.0,586.75,444.17
2018,4,14,12,0,310.0,354.0,3.8,24.6,630.0,532.43,402.79
2018,4,14,12,15,266.0,357.0,3.75,24.65,594.0,521.83,395.05
