Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,12,30,222.0,360.0,3.7,24.7,558.0,507.3,383.99
2018,4,14,12,45,288.0,345.5,3.7,24.75,600.5,561.87,425.5
2018,4,14,13,0,354.0,331.0,3.7,24.8,643.0,627.32,474.0
2018,4,14,13,15,454.0,309.5,3.65,24.8,702.5,710.96,535.48
2018,4,14,13,30,554.0,288.0,3.6,24.8,762.0,796.94,597.44
2018,4,14,13,45,446.0,328.0,3.55,24.8,703.5,756.02,566.33
2018,4,14,14,0,338.0,368.0,3.5,24.8,645.0,698.82,524.41
2018,4,14,14,15,389.0,319.5,3.4,24.75,627.0,706.9,533.16
2018,4,14,14,30,440.0,271.0,3.3,24.7,609.0,728.95,551.07
2018,4,14,14,45,422.0,267.0,3.25,24.6,578.5,715.38,542.16
2018,4,14,15,0,404.0,263.0,3.2,24.5,548.0,699.71,532.02
2018,4,14,15,15,395.0,246.5,3.05,24.35,511.5,677.13,517.21
2018,4,14,15,30,386.0,230.0,2.9,24.2,475.0,652.43,500.89
2018,4,14,15,45,492.0,188.5,2.75,24.05,476.0,705.13,542.87
2018,4,14,16,0,598.0,147.0,2.6,23.9,477.0,759.99,584.0
2018,4,14,16,15,621.5,128.5,2.4,23.55,443.0,752.51,579.72
2018,4,14,16,30,645.0,110.0,2.2,23.2,409.0,741.05,573.07
2018,4,14,16,45,606.0,102.5,2.0,22.85,356.5,684.9,534.22
2018,4,14,17,0,567.0,95.0,1.8,22.5,304.0,628.3,494.45
2018,4,14,17,15,525.0,83.0,1.65,21.85,252.5,563.88,448.41
2018,4,14,17,30,483.0,71.0,1.5,21.2,201.0,500.17,401.0
2018,4,14,17,45,432.5,59.5,1.35,20.55,156.5,432.0,347.52
2018,4,14,18,0,382.0,48.0,1.2,19.9,112.0,366.27,292.74
2018,4,14,18,15,273.5,36.5,1.2,19.9,74.0,263.49,204.23
2018,4,14,18,30,165.0,25.0,1.2,19.9,36.0,163.11,70.37
2018,4,14,18,45,82.5,12.5,1.15,19.1,18.0,58.8,0.0
2018,4,14,19,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.1,18.15,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.15,17.6,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.7,16.85,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,4,15,5,45,3.5,4.5,1.7,16.95,4.5,0.0,0.0
2018,4,15,6,0,7.0,9.0,1.7,17.1,9.0,8.19,0.0
2018,4,15,6,15,9.5,18.0,1.8,17.4,19.0,16.17,7.08
2018,4,15,6,30,12.0,27.0,1.9,17.7,29.0,24.16,15.19
2018,4,15,6,45,6.0,37.0,1.95,18.0,38.0,32.65,22.98
2018,4,15,7,0,0.0,47.0,2.0,18.3,47.0,41.48,30.94
2018,4,15,7,15,46.0,86.0,2.15,18.65,102.0,71.58,57.33
2018,4,15,7,30,92.0,125.0,2.3,19.0,157.0,95.6,78.01
2018,4,15,7,45,70.5,133.5,2.4,19.3,160.5,106.77,87.31
2018,4,15,8,0,49.0,142.0,2.5,19.6,164.0,113.55,92.7
2018,4,15,8,15,27.5,141.5,2.6,20.05,154.0,113.99,92.58
2018,4,15,8,30,6.0,141.0,2.7,20.5,144.0,119.9,97.1
2018,4,15,8,45,52.0,197.0,2.8,20.9,228.5,153.8,118.76
2018,4,15,9,0,98.0,253.0,2.9,21.3,313.0,199.83,151.68
2018,4,15,9,15,123.0,288.5,2.9,21.7,369.5,226.19,169.79
2018,4,15,9,30,148.0,324.0,2.9,22.1,426.0,266.32,199.33
2018,4,15,9,45,114.5,334.5,2.95,22.45,416.0,279.44,210.66
2018,4,15,10,0,81.0,345.0,3.0,22.8,406.0,297.25,225.27
2018,4,15,10,15,126.5,365.5,3.05,22.95,465.5,330.05,249.41
2018,4,15,10,30,172.0,386.0,3.1,23.1,525.0,376.76,284.32
2018,4,15,10,45,163.0,393.5,3.15,23.3,528.5,393.56,297.29
2018,4,15,11,0,154.0,401.0,3.2,23.5,532.0,409.31,309.31
2018,4,15,11,15,116.5,407.0,3.3,23.55,507.0,406.7,307.56
2018,4,15,11,30,79.0,413.0,3.4,23.6,482.0,402.25,304.1
2018,4,15,11,45,85.0,422.0,3.5,23.65,497.0,422.35,319.2
2018,4,15,12,0,91.0,431.0,3.6,23.7,512.0,443.06,334.64
2018,4,15,12,15,83.0,416.0,3.65,23.75,490.0,432.83,327.17
2018,4,15,12,30,75.0,401.0,3.7,23.8,468.0,421.07,318.65
2018,4,15,12,45,48.5,356.5,3.8,23.85,399.5,365.65,277.39
2018,4,15,13,0,22.0,312.0,3.9,23.9,331.0,299.52,227.51
2018,4,15,13,15,22.0,296.0,3.9,23.85,315.0,295.12,224.62
2018,4,15,13,30,22.0,280.0,3.9,23.8,299.0,282.89,215.66
2018,4,15,13,45,14.0,225.0,3.9,23.75,237.0,216.49,165.03
2018,4,15,14,0,6.0,170.0,3.9,23.7,175.0,158.71,120.33
2018,4,15,14,15,9.0,199.5,3.9,23.6,206.5,189.58,144.79
2018,4,15,14,30,12.0,229.0,3.9,23.5,238.0,221.44,169.84
2018,4,15,14,45,6.0,167.5,3.9,23.4,172.0,157.6,120.22
2018,4,15,15,0,0.0,106.0,3.9,23.3,106.0,94.47,70.37
2018,4,15,15,15,0.0,98.5,3.85,23.1,98.5,87.54,65.12
2018,4,15,15,30,0.0,91.0,3.8,22.9,91.0,80.69,59.84
2018,4,15,15,45,0.0,63.5,3.8,22.7,63.5,56.19,40.24
2018,4,15,16,0,0.0,36.0,3.8,22.5,36.0,31.79,20.48
2018,4,15,16,15,0.0,29.0,3.8,22.2,29.0,25.58,15.49
2018,4,15,16,30,0.0,22.0,3.8,21.9,22.0,19.39,10.45
2018,4,15,16,45,0.0,18.5,3.8,21.6,18.5,16.29,7.94
2018,4,15,17,0,0.0,15.0,3.8,21.3,15.0,13.19,5.4
2018,4,15,17,15,0.0,12.5,3.9,21.05,12.5,10.99,3.57
2018,4,15,17,30,0.0,10.0,4.0,20.8,10.0,8.78,1.72
2018,4,15,17,45,0.0,8.5,4.05,20.5,8.5,7.46,0.59
2018,4,15,18,0,0.0,7.0,4.1,20.2,7.0,6.14,0.0
2018,4,15,18,15,0.0,5.5,4.1,20.2,5.5,4.82,0.0
2018,4,15,18,30,0.0,4.0,4.1,20.2,4.0,3.5,0.0
2018,4,15,18,45,0.0,2.0,4.25,20.0,2.0,1.82,0.0
2018,4,15,19,0,0.0,0.0,4.4,19.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,4.3,19.8,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,4.2,19.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,4.1,19.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,4.0,19.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,3.65,19.15,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.05,18.45,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,2.6,9.45,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,4,16,5,45,0.0,3.0,2.3,7.8,3.0,2.73,0.0
2018,4,16,6,0,0.0,6.0,2.3,7.7,6.0,5.26,0.0
2018,4,16,6,15,0.0,14.0,2.45,7.95,14.0,12.3,4.58
2018,4,16,6,30,0.0,22.0,2.6,8.2,22.0,19.36,11.66
2018,4,16,6,45,0.0,36.5,2.75,8.5,36.5,32.18,23.58
2018,4,16,7,0,0.0,51.0,2.9,8.8,51.0,45.03,35.45
2018,4,16,7,15,8.0,79.5,3.05,9.2,82.5,68.54,56.78
2018,4,16,7,30,16.0,108.0,3.2,9.6,114.0,91.18,76.98
2018,4,16,7,45,231.5,126.0,3.3,10.0,228.5,91.94,77.32
2018,4,16,8,0,447.0,144.0,3.4,10.4,343.0,97.23,81.65
2018,4,16,8,15,340.5,186.0,3.45,10.75,348.0,129.04,109.27
2018,4,16,8,30,234.0,228.0,3.5,11.1,353.0,161.39,136.86
2018,4,16,8,45,384.5,214.5,3.5,11.45,442.5,154.49,118.04
2018,4,16,9,0,535.0,201.0,3.5,11.8,532.0,175.67,120.43
2018,4,16,9,15,661.0,173.0,3.5,12.1,611.5,207.72,137.48
2018,4,16,9,30,787.0,145.0,3.5,12.4,691.0,261.42,177.2
2018,4,16,9,45,500.5,201.5,3.5,12.7,555.5,271.7,199.94
2018,4,16,10,0,214.0,258.0,3.5,13.0,420.0,261.92,202.98
2018,4,16,10,15,130.0,266.0,3.5,13.2,365.5,261.13,205.14
2018,4,16,10,30,46.0,274.0,3.5,13.4,311.0,247.58,195.65
2018,4,16,10,45,152.5,299.0,3.5,13.65,428.0,318.47,251.36
2018,4,16,11,0,259.0,324.0,3.5,13.9,545.0,400.93,315.96
2018,4,16,11,15,420.5,302.0,3.5,14.05,669.0,492.44,387.86
2018,4,16,11,30,582.0,280.0,3.5,14.2,793.0,599.63,470.82
2018,4,16,11,45,434.5,329.0,3.5,14.35,714.0,576.72,452.3
2018,4,16,12,0,287.0,378.0,3.5,14.5,635.0,538.87,422.1
2018,4,16,12,15,209.5,392.5,3.55,14.55,580.5,510.09,399.7
2018,4,16,12,30,132.0,407.0,3.6,14.6,526.0,476.39,372.91
2018,4,16,12,45,154.0,416.5,3.6,14.7,554.0,513.89,401.95
2018,4,16,13,0,176.0,426.0,3.6,14.8,582.0,552.69,431.48
2018,4,16,13,15,247.0,397.0,3.65,14.75,612.0,607.79,475.0
2018,4,16,13,30,318.0,368.0,3.7,14.7,642.0,656.21,513.44
2018,4,16,13,45,213.0,335.5,3.7,14.65,517.0,540.71,425.95
2018,4,16,14,0,108.0,303.0,3.7,14.6,392.0,405.65,321.6
2018,4,16,14,15,68.0,282.0,3.75,14.45,337.5,337.31,268.52
2018,4,16,14,30,28.0,261.0,3.8,14.3,283.0,280.93,223.46
2018,4,16,14,45,40.5,258.0,3.8,14.15,288.0,292.65,234.0
2018,4,16,15,0,53.0,255.0,3.8,14.0,293.0,304.51,244.55
2018,4,16,15,15,33.0,205.0,3.8,13.75,228.0,234.13,188.4
2018,4,16,15,30,13.0,155.0,3.8,13.5,163.0,153.91,123.1
2018,4,16,15,45,29.0,162.0,3.75,13.25,178.5,187.63,152.13
2018,4,16,16,0,45.0,169.0,3.7,13.0,194.0,212.13,173.46
2018,4,16,16,15,23.0,126.0,3.65,12.65,138.5,145.53,118.22
2018,4,16,16,30,1.0,83.0,3.6,12.3,83.0,74.38,57.95
2018,4,16,16,45,0.5,67.5,3.55,11.9,67.5,60.1,46.08
2018,4,16,17,0,0.0,52.0,3.5,11.5,52.0,45.9,34.07
2018,4,16,17,15,0.0,44.5,3.4,11.0,44.5,39.25,28.47
2018,4,16,17,30,0.0,37.0,3.3,10.5,37.0,32.6,22.76
2018,4,16,17,45,0.0,30.5,3.2,9.95,30.5,26.86,17.71
2018,4,16,18,0,0.0,24.0,3.1,9.4,24.0,21.12,12.55
2018,4,16,18,15,6.0,16.5,3.1,9.4,17.0,18.78,10.25
2018,4,16,18,30,12.0,9.0,3.1,9.4,10.0,17.96,5.29
2018,4,16,18,45,12.0,5.5,2.95,8.45,6.0,11.94,0.0
2018,4,16,19,0,12.0,2.0,2.8,7.5,2.0,0.0,0.0
2018,4,16,19,15,6.0,1.0,2.8,7.1,1.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.75,6.35,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.75,5.65,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.8,4.95,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.75,4.3,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,2.55,3.15,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,2.3,2.65,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.85,1.8,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.6,1.45,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.25,0.7,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.15,0.3,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.1,0.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.1,0.1,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.05,-0.2,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,4,17,5,45,0.0,4.5,1.65,0.5,4.5,4.09,0.0
2018,4,17,6,0,0.0,9.0,1.8,0.8,9.0,7.91,0.0
2018,4,17,6,15,0.0,22.0,2.0,1.35,22.0,19.38,11.11
2018,4,17,6,30,0.0,35.0,2.2,1.9,35.0,30.88,22.62
2018,4,17,6,45,2.0,48.5,2.4,2.45,49.0,42.5,33.77
2018,4,17,7,0,4.0,62.0,2.6,3.0,63.0,54.04,44.65
2018,4,17,7,15,10.5,82.5,2.65,3.5,86.0,70.94,60.24
2018,4,17,7,30,17.0,103.0,2.7,4.0,109.0,87.61,75.32
2018,4,17,7,45,37.5,135.0,2.8,4.5,151.0,107.77,93.28
2018,4,17,8,0,58.0,167.0,2.9,5.0,193.0,129.82,112.62
2018,4,17,8,15,69.0,182.0,2.9,5.5,216.5,140.75,121.72
2018,4,17,8,30,80.0,197.0,2.9,6.0,240.0,151.41,130.49
2018,4,17,8,45,265.5,204.5,2.95,6.55,366.5,146.11,114.42
2018,4,17,9,0,451.0,212.0,3.0,7.1,493.0,177.36,126.81
2018,4,17,9,15,620.0,181.5,3.0,7.6,597.0,210.38,143.67
2018,4,17,9,30,789.0,151.0,3.0,8.1,701.0,262.04,180.48
2018,4,17,9,45,837.0,142.0,3.0,8.6,754.0,322.17,232.3
2018,4,17,10,0,885.0,133.0,3.0,9.1,807.0,379.83,283.04
2018,4,17,10,15,909.5,128.5,3.05,9.65,846.0,441.65,337.31
2018,4,17,10,30,934.0,124.0,3.1,10.2,885.0,499.32,387.28
2018,4,17,10,45,940.5,123.5,3.15,10.7,909.5,552.55,432.76
2018,4,17,11,0,947.0,123.0,3.2,11.2,934.0,604.91,476.18
2018,4,17,11,15,952.5,122.5,3.3,11.65,951.5,655.61,517.31
2018,4,17,11,30,958.0,122.0,3.4,12.1,969.0,704.94,556.29
2018,4,17,11,45,962.5,120.5,3.5,12.6,979.0,751.18,591.93
2018,4,17,12,0,967.0,119.0,3.6,13.1,989.0,795.5,625.37
2018,4,17,12,15,966.0,120.0,3.7,13.5,990.0,835.79,653.86
2018,4,17,12,30,965.0,121.0,3.8,13.9,991.0,873.45,680.04
2018,4,17,12,45,961.5,121.0,3.9,14.3,982.0,905.38,702.05
2018,4,17,13,0,958.0,121.0,4.0,14.7,973.0,934.2,721.88
2018,4,17,13,15,952.0,121.0,4.0,15.0,955.5,957.6,737.63
2018,4,17,13,30,946.0,121.0,4.0,15.3,938.0,977.55,751.07
2018,4,17,13,45,939.5,120.5,4.05,15.6,914.0,993.05,761.83
2018,4,17,14,0,933.0,120.0,4.1,15.9,890.0,1004.98,770.28
2018,4,17,14,15,924.0,119.0,4.1,16.05,858.5,1010.44,774.57
2018,4,17,14,30,915.0,118.0,4.1,16.2,827.0,1012.27,776.58
2018,4,17,14,45,901.5,116.0,4.05,16.35,787.0,1005.11,772.26
2018,4,17,15,0,888.0,114.0,4.0,16.5,747.0,994.41,765.72
2018,4,17,15,15,871.5,112.0,3.9,16.55,702.5,987.6,762.03
2018,4,17,15,30,855.0,110.0,3.8,16.6,658.0,967.38,749.12
2018,4,17,15,45,832.5,107.0,3.7,16.65,608.0,937.17,729.37
2018,4,17,16,0,810.0,104.0,3.6,16.7,558.0,904.16,707.67
2018,4,17,16,15,782.0,100.0,3.4,16.5,504.5,862.39,679.62
2018,4,17,16,30,754.0,96.0,3.2,16.3,451.0,824.34,653.99
2018,4,17,16,45,715.5,91.0,3.0,16.15,396.0,768.99,615.1
2018,4,17,17,0,677.0,86.0,2.8,16.0,341.0,712.94,574.93
2018,4,17,17,15,624.0,79.5,2.6,15.4,286.0,642.85,523.79
2018,4,17,17,30,571.0,73.0,2.4,14.8,231.0,573.78,471.44
2018,4,17,17,45,492.5,64.0,2.15,14.2,179.0,484.13,400.16
2018,4,17,18,0,414.0,55.0,1.9,13.6,127.0,398.24,327.78
2018,4,17,18,15,298.5,42.5,1.9,13.6,85.0,290.09,233.22
2018,4,17,18,30,183.0,30.0,1.9,13.6,43.0,186.48,112.12
2018,4,17,18,45,95.0,16.0,1.65,12.5,22.5,69.59,0.0
2018,4,17,19,0,7.0,2.0,1.4,11.4,2.0,0.0,0.0
2018,4,17,19,15,3.5,1.0,1.35,11.1,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.7,8.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.4,7.8,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.4,7.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.4,6.8,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.4,6.9,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,4,18,5,45,49.0,11.5,0.4,7.55,14.0,10.46,0.0
2018,4,18,6,0,98.0,23.0,0.4,7.9,28.0,18.56,0.0
2018,4,18,6,15,191.0,39.5,0.45,8.55,64.0,30.79,20.65
2018,4,18,6,30,284.0,56.0,0.5,9.2,100.0,42.97,32.79
2018,4,18,6,45,371.0,68.5,0.55,9.85,149.0,51.69,41.11
2018,4,18,7,0,458.0,81.0,0.6,10.5,198.0,60.13,48.87
2018,4,18,7,15,477.0,91.5,0.65,11.25,238.5,66.49,54.47
2018,4,18,7,30,496.0,102.0,0.7,12.0,279.0,72.51,59.59
2018,4,18,7,45,446.0,129.5,0.7,12.75,307.5,89.31,74.05
2018,4,18,8,0,396.0,157.0,0.7,13.5,336.0,105.13,87.32
2018,4,18,8,15,528.0,146.0,0.8,14.25,415.0,96.47,79.23
2018,4,18,8,30,660.0,135.0,0.9,15.0,494.0,85.6,69.37
2018,4,18,8,45,705.0,135.0,1.05,15.7,549.5,106.21,68.03
2018,4,18,9,0,750.0,135.0,1.2,16.4,605.0,153.79,90.86
2018,4,18,9,15,774.5,134.5,1.3,17.1,649.5,210.4,131.34
2018,4,18,9,30,799.0,134.0,1.4,17.8,694.0,261.53,172.48
2018,4,18,9,45,795.0,143.5,1.55,18.5,726.0,315.19,218.74
2018,4,18,10,0,791.0,153.0,1.7,19.2,758.0,368.11,264.46
2018,4,18,10,15,824.5,143.5,1.8,19.85,797.0,419.46,307.58
2018,4,18,10,30,858.0,134.0,1.9,20.5,836.0,473.4,351.9
2018,4,18,10,45,862.5,136.5,2.05,21.15,860.0,527.95,395.81
2018,4,18,11,0,867.0,139.0,2.2,21.8,884.0,577.78,435.05
2018,4,18,11,15,870.0,140.0,2.3,22.25,900.0,624.55,471.15
2018,4,18,11,30,873.0,141.0,2.4,22.7,916.0,669.94,505.3
2018,4,18,11,45,873.5,143.0,2.5,23.15,925.0,712.91,536.88
2018,4,18,12,0,874.0,145.0,2.6,23.6,934.0,753.99,566.44
2018,4,18,12,15,876.0,143.5,2.65,23.9,935.0,791.19,592.45
2018,4,18,12,30,878.0,142.0,2.7,24.2,936.0,826.16,615.65
2018,4,18,12,45,879.0,140.0,2.8,24.5,929.5,857.47,636.61
2018,4,18,13,0,880.0,138.0,2.9,24.8,923.0,886.11,655.79
2018,4,18,13,15,825.5,165.5,3.0,24.95,892.0,900.17,665.64
2018,4,18,13,30,771.0,193.0,3.1,25.1,861.0,907.62,671.31
2018,4,18,13,45,805.5,168.5,3.15,25.25,850.5,929.71,686.59
2018,4,18,14,0,840.0,144.0,3.2,25.4,840.0,954.43,703.58
2018,4,18,14,15,830.0,143.5,3.25,25.35,810.5,959.1,707.92
2018,4,18,14,30,820.0,143.0,3.3,25.3,781.0,960.34,710.32
2018,4,18,14,45,820.0,135.0,3.3,25.25,747.5,959.64,711.27
2018,4,18,15,0,820.0,127.0,3.3,25.2,714.0,955.45,710.06
2018,4,18,15,15,804.5,124.5,3.25,25.0,672.0,939.11,700.96
2018,4,18,15,30,789.0,122.0,3.2,24.8,630.0,919.64,689.91
2018,4,18,15,45,769.0,118.5,3.2,24.55,583.0,891.8,673.67
2018,4,18,16,0,749.0,115.0,3.2,24.3,536.0,867.32,659.72
2018,4,18,16,15,722.5,110.0,3.15,23.85,485.5,827.05,634.78
2018,4,18,16,30,696.0,105.0,3.1,23.4,435.0,784.95,608.21
2018,4,18,16,45,660.0,99.5,3.05,22.9,382.5,732.39,573.59
2018,4,18,17,0,624.0,94.0,3.0,22.4,330.0,679.08,537.45
2018,4,18,17,15,570.5,86.5,3.0,21.8,276.5,608.65,487.49
2018,4,18,17,30,517.0,79.0,3.0,21.2,223.0,539.3,436.2
2018,4,18,17,45,440.0,69.0,3.0,20.55,173.0,451.08,367.08
2018,4,18,18,0,363.0,59.0,3.0,19.9,123.0,366.47,297.09
2018,4,18,18,15,259.0,44.5,3.0,19.9,82.5,266.92,210.94
2018,4,18,18,30,155.0,30.0,3.0,19.9,42.0,170.15,105.16
2018,4,18,18,45,80.5,16.0,3.15,19.2,22.0,61.29,0.0
2018,4,18,19,0,6.0,2.0,3.3,18.5,2.0,0.0,0.0
2018,4,18,19,15,3.0,1.0,3.3,18.35,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.15,17.2,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,19,5,45,11.0,7.0,2.45,14.95,7.5,6.37,0.0
2018,4,19,6,0,22.0,14.0,2.6,15.1,15.0,12.21,0.0
2018,4,19,6,15,26.5,28.5,2.7,15.25,31.5,24.86,15.21
2018,4,19,6,30,31.0,43.0,2.8,15.4,48.0,36.98,26.71
2018,4,19,6,45,42.5,63.5,2.95,15.5,73.0,53.3,41.56
2018,4,19,7,0,54.0,84.0,3.1,15.6,98.0,69.25,55.9
2018,4,19,7,15,40.5,84.5,3.15,15.8,96.5,70.85,57.33
2018,4,19,7,30,27.0,85.0,3.2,16.0,95.0,71.95,58.16
2018,4,19,7,45,177.5,109.0,3.25,16.15,189.0,80.08,65.09
2018,4,19,8,0,328.0,133.0,3.3,16.3,283.0,88.34,72.01
2018,4,19,8,15,487.0,137.0,3.4,16.55,388.5,90.1,73.2
2018,4,19,8,30,646.0,141.0,3.5,16.8,494.0,89.4,72.27
2018,4,19,8,45,685.5,144.0,3.55,17.05,549.0,114.38,73.55
2018,4,19,9,0,725.0,147.0,3.6,17.3,604.0,162.5,98.47
2018,4,19,9,15,785.5,137.0,3.7,17.5,663.5,216.92,136.68
2018,4,19,9,30,846.0,127.0,3.8,17.7,723.0,269.25,178.44
2018,4,19,9,45,857.5,129.5,3.9,17.85,761.5,324.29,226.79
2018,4,19,10,0,869.0,132.0,4.0,18.0,800.0,380.12,276.23
2018,4,19,10,15,879.0,133.5,4.05,18.0,832.5,435.2,324.73
2018,4,19,10,30,889.0,135.0,4.1,18.0,865.0,494.23,375.21
2018,4,19,10,45,896.5,136.0,4.2,18.0,890.5,546.78,419.79
2018,4,19,11,0,904.0,137.0,4.3,18.0,916.0,598.69,462.88
2018,4,19,11,15,909.5,137.5,4.3,17.9,934.0,648.2,503.04
2018,4,19,11,30,915.0,138.0,4.3,17.8,952.0,696.47,541.34
2018,4,19,11,45,918.5,137.5,4.3,17.7,961.5,741.13,576.2
2018,4,19,12,0,922.0,137.0,4.3,17.6,971.0,783.96,609.06
2018,4,19,12,15,923.0,136.5,4.3,17.45,972.0,822.88,637.67
2018,4,19,12,30,924.0,136.0,4.3,17.3,973.0,859.4,663.8
2018,4,19,12,45,923.5,135.0,4.3,17.15,966.0,891.68,686.89
2018,4,19,13,0,923.0,134.0,4.3,17.0,959.0,921.12,708.0
2018,4,19,13,15,921.5,132.5,4.25,16.8,944.5,946.23,726.08
2018,4,19,13,30,920.0,131.0,4.2,16.6,930.0,968.15,741.98
2018,4,19,13,45,916.0,129.0,4.15,16.4,907.0,984.0,753.78
2018,4,19,14,0,912.0,127.0,4.1,16.2,884.0,996.38,763.35
2018,4,19,14,15,904.0,125.5,4.05,16.0,853.5,1001.99,768.42
2018,4,19,14,30,896.0,124.0,4.0,15.8,823.0,1004.04,771.26
2018,4,19,14,45,887.5,121.5,3.95,15.6,786.5,1001.03,770.8
2018,4,19,15,0,879.0,119.0,3.9,15.4,750.0,1004.91,775.33
2018,4,19,15,15,864.0,116.5,3.85,15.1,706.0,988.78,766.36
2018,4,19,15,30,849.0,114.0,3.8,14.8,662.0,969.34,755.32
2018,4,19,15,45,830.5,111.0,3.7,14.5,614.5,942.84,739.03
2018,4,19,16,0,812.0,108.0,3.6,14.2,567.0,913.46,720.69
2018,4,19,16,15,784.0,104.5,3.55,13.8,514.0,872.07,694.1
2018,4,19,16,30,756.0,101.0,3.5,13.4,461.0,834.94,670.29
2018,4,19,16,45,719.5,97.0,3.45,12.95,407.0,782.37,634.56
2018,4,19,17,0,683.0,93.0,3.4,12.5,353.0,728.9,597.21
2018,4,19,17,15,629.5,86.5,3.25,11.95,297.5,657.85,544.71
2018,4,19,17,30,576.0,80.0,3.1,11.4,242.0,587.63,490.83
2018,4,19,17,45,496.0,70.5,3.0,10.8,189.0,495.4,416.86
2018,4,19,18,0,416.0,61.0,2.9,10.2,136.0,407.36,341.74
2018,4,19,18,15,304.5,47.0,2.9,10.2,92.0,301.29,247.39
2018,4,19,18,30,193.0,33.0,2.9,10.2,48.0,200.34,135.01
2018,4,19,18,45,101.0,17.5,2.7,9.15,25.0,74.72,0.0
2018,4,19,19,0,9.0,2.0,2.5,8.1,2.0,0.0,0.0
2018,4,19,19,15,4.5,1.0,2.5,7.75,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.5,7.1,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.4,6.55,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.25,6.05,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.15,5.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.1,5.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,0.95,3.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.7,2.15,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.05,1.9,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,4,20,5,45,85.0,13.5,1.35,2.9,18.5,12.28,0.0
2018,4,20,6,0,170.0,27.0,1.5,3.4,37.0,21.39,3.0
2018,4,20,6,15,305.5,40.0,1.65,4.15,81.0,33.26,23.6
2018,4,20,6,30,441.0,53.0,1.8,4.9,125.0,42.92,33.4
2018,4,20,6,45,528.0,61.5,2.0,5.7,179.0,48.07,38.51
2018,4,20,7,0,615.0,70.0,2.2,6.5,233.0,53.14,43.26
2018,4,20,7,15,673.0,76.0,2.3,7.1,290.5,55.91,45.72
2018,4,20,7,30,731.0,82.0,2.4,7.7,348.0,58.63,48.01
2018,4,20,7,45,773.5,86.0,2.55,8.3,407.0,65.75,54.18
2018,4,20,8,0,816.0,90.0,2.7,8.9,466.0,66.99,54.97
2018,4,20,8,15,843.0,93.5,2.65,9.3,521.0,67.7,55.31
2018,4,20,8,30,870.0,97.0,2.6,9.7,576.0,68.38,55.63
2018,4,20,8,45,890.5,99.5,2.55,10.15,627.5,103.45,59.89
2018,4,20,9,0,911.0,102.0,2.5,10.6,679.0,160.15,90.76
2018,4,20,9,15,924.0,105.0,2.4,11.0,725.0,226.8,141.72
2018,4,20,9,30,937.0,108.0,2.3,11.4,771.0,285.82,191.93
2018,4,20,9,45,946.5,111.0,2.25,11.85,811.0,344.87,244.36
2018,4,20,10,0,956.0,114.0,2.2,12.3,851.0,404.3,297.08
2018,4,20,10,15,961.5,115.0,2.1,12.75,882.0,460.87,346.53
2018,4,20,10,30,967.0,116.0,2.0,13.2,913.0,516.88,393.96
2018,4,20,10,45,971.5,116.5,1.9,13.6,937.0,571.26,438.5
2018,4,20,11,0,976.0,117.0,1.8,14.0,961.0,624.55,480.49
2018,4,20,11,15,979.5,117.5,1.75,14.35,978.5,675.96,519.9
2018,4,20,11,30,983.0,118.0,1.7,14.7,996.0,725.78,556.81
2018,4,20,11,45,985.5,118.0,1.6,15.05,1005.5,772.71,590.03
2018,4,20,12,0,988.0,118.0,1.5,15.4,1015.0,817.56,620.42
2018,4,20,12,15,987.0,119.0,1.45,15.7,1015.5,858.38,646.26
2018,4,20,12,30,986.0,120.0,1.4,16.0,1016.0,896.52,669.96
2018,4,20,12,45,980.0,120.5,1.35,16.25,1005.0,927.25,688.62
2018,4,20,13,0,974.0,121.0,1.3,16.5,994.0,954.69,705.03
2018,4,20,13,15,969.5,120.0,1.3,16.65,977.0,978.61,720.18
2018,4,20,13,30,965.0,119.0,1.3,16.8,960.0,999.06,733.18
2018,4,20,13,45,959.0,118.5,1.25,16.95,936.0,1015.1,742.58
2018,4,20,14,0,953.0,118.0,1.2,17.1,912.0,1027.52,749.78
2018,4,20,14,15,946.5,116.0,1.2,17.15,880.5,1034.27,754.76
2018,4,20,14,30,940.0,114.0,1.2,17.2,849.0,1037.33,757.65
2018,4,20,14,45,930.0,111.0,1.15,17.25,810.0,1032.24,754.62
2018,4,20,15,0,920.0,108.0,1.1,17.3,771.0,1023.5,749.54
2018,4,20,15,15,905.5,105.5,1.1,17.25,725.5,1007.45,741.25
2018,4,20,15,30,891.0,103.0,1.1,17.2,680.0,998.08,737.46
2018,4,20,15,45,874.0,99.0,1.05,17.15,630.5,971.26,721.44
2018,4,20,16,0,857.0,95.0,1.0,17.1,581.0,941.41,703.67
2018,4,20,16,15,833.5,91.5,0.95,16.9,528.0,903.4,680.79
2018,4,20,16,30,810.0,88.0,0.9,16.7,475.0,863.08,656.15
2018,4,20,16,45,777.5,83.0,0.8,16.55,419.5,811.01,622.05
2018,4,20,17,0,745.0,78.0,0.7,16.4,364.0,757.67,586.41
2018,4,20,17,15,698.5,73.0,0.7,15.65,308.5,698.24,547.96
2018,4,20,17,30,652.0,68.0,0.7,14.9,253.0,633.82,503.8
2018,4,20,17,45,581.5,60.0,0.7,14.15,199.0,548.48,441.16
2018,4,20,18,0,511.0,52.0,0.7,13.4,145.0,466.41,377.07
2018,4,20,18,15,391.5,42.0,0.7,13.4,99.5,352.96,281.71
2018,4,20,18,30,272.0,32.0,0.7,13.4,54.0,243.93,166.72
2018,4,20,18,45,144.0,17.5,0.8,12.35,28.5,99.95,0.0
2018,4,20,19,0,16.0,3.0,0.9,11.3,3.0,0.0,0.0
2018,4,20,19,15,8.0,1.5,0.9,11.0,1.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.1,6.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.15,4.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,4,21,5,45,101.0,13.0,1.45,3.8,19.5,11.82,0.0
2018,4,21,6,0,202.0,26.0,1.6,4.3,39.0,20.57,5.18
2018,4,21,6,15,328.0,38.0,1.6,5.0,82.5,31.15,21.83
2018,4,21,6,30,454.0,50.0,1.6,5.7,126.0,39.97,30.69
2018,4,21,6,45,532.0,58.0,1.6,6.45,178.0,44.83,35.49
2018,4,21,7,0,610.0,66.0,1.6,7.2,230.0,49.6,39.93
2018,4,21,7,15,660.0,73.0,1.65,8.15,285.5,53.28,43.15
2018,4,21,7,30,710.0,80.0,1.7,9.1,341.0,56.81,46.09
2018,4,21,7,45,745.0,84.5,1.75,10.1,396.0,58.24,47.05
2018,4,21,8,0,780.0,89.0,1.8,11.1,451.0,65.73,53.37
2018,4,21,8,15,805.5,93.0,1.75,11.85,504.0,66.81,53.95
2018,4,21,8,30,831.0,97.0,1.7,12.6,557.0,67.81,54.48
2018,4,21,8,45,850.0,100.5,1.7,13.35,607.0,105.51,60.34
2018,4,21,9,0,869.0,104.0,1.7,14.1,657.0,160.48,90.95
2018,4,21,9,15,882.5,106.0,1.6,14.55,701.0,224.05,139.15
2018,4,21,9,30,896.0,108.0,1.5,15.0,745.0,280.11,186.09
2018,4,21,9,45,905.0,110.5,1.4,15.45,783.0,336.32,234.98
2018,4,21,10,0,914.0,113.0,1.3,15.9,821.0,392.86,283.89
2018,4,21,10,15,921.0,116.0,1.2,16.2,853.5,449.12,331.58
2018,4,21,10,30,928.0,119.0,1.1,16.5,886.0,505.1,377.38
2018,4,21,10,45,932.5,120.0,1.05,16.85,910.0,557.82,419.33
2018,4,21,11,0,937.0,121.0,1.0,17.2,934.0,609.53,458.93
2018,4,21,11,15,938.5,122.5,0.9,17.45,950.0,658.66,494.89
2018,4,21,11,30,940.0,124.0,0.8,17.7,966.0,706.14,528.19
2018,4,21,11,45,941.0,125.0,0.75,18.0,974.5,751.04,559.0
2018,4,21,12,0,942.0,126.0,0.7,18.3,983.0,793.87,587.42
2018,4,21,12,15,943.0,124.5,0.65,18.45,983.0,832.32,610.93
2018,4,21,12,30,944.0,123.0,0.6,18.6,983.0,868.26,632.47
2018,4,21,12,45,944.5,120.5,0.55,18.8,975.5,900.2,651.07
2018,4,21,13,0,945.0,118.0,0.5,19.0,968.0,929.23,667.66
2018,4,21,13,15,940.0,118.5,0.45,19.1,952.0,953.24,681.28
2018,4,21,13,30,935.0,119.0,0.4,19.2,936.0,973.92,692.86
2018,4,21,13,45,926.5,119.5,0.3,19.3,911.0,987.98,699.32
2018,4,21,14,0,918.0,120.0,0.2,19.4,886.0,998.49,703.91
2018,4,21,14,15,908.5,119.0,0.2,19.35,854.5,1002.96,707.53
2018,4,21,14,30,899.0,118.0,0.2,19.3,823.0,1003.85,709.24
2018,4,21,14,45,886.0,117.0,0.2,19.3,785.0,997.86,706.83
2018,4,21,15,0,873.0,116.0,0.2,19.3,747.0,998.74,708.91
2018,4,21,15,15,857.0,114.0,0.25,19.15,703.0,982.06,701.67
2018,4,21,15,30,841.0,112.0,0.3,19.0,659.0,962.13,692.8
2018,4,21,15,45,818.5,110.0,0.35,18.9,610.0,932.94,677.98
2018,4,21,16,0,796.0,108.0,0.4,18.8,561.0,901.01,661.38
2018,4,21,16,15,768.0,104.0,0.45,18.6,508.5,859.18,638.28
2018,4,21,16,30,740.0,100.0,0.5,18.4,456.0,821.45,617.45
2018,4,21,16,45,702.0,96.0,0.5,18.2,402.0,767.82,584.21
2018,4,21,17,0,664.0,92.0,0.5,18.0,348.0,713.46,549.59
2018,4,21,17,15,570.5,85.5,0.55,17.3,282.0,609.99,479.91
2018,4,21,17,30,477.0,79.0,0.6,16.6,216.0,510.16,409.3
2018,4,21,17,45,308.5,59.0,0.7,15.85,140.5,334.64,274.15
2018,4,21,18,0,140.0,39.0,0.8,15.1,65.0,175.51,143.43
2018,4,21,18,15,127.5,30.0,0.8,15.1,48.0,152.21,121.66
2018,4,21,18,30,115.0,21.0,0.8,15.1,31.0,129.56,89.42
2018,4,21,18,45,67.5,12.5,0.85,13.8,17.5,50.85,0.0
2018,4,21,19,0,20.0,4.0,0.9,12.5,4.0,0.0,0.0
2018,4,21,19,15,10.0,2.0,0.9,12.1,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,0.95,6.05,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,0.85,5.7,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,4,22,5,15,3.0,1.0,0.7,6.1,1.0,0.0,0.0
2018,4,22,5,30,6.0,2.0,0.7,6.6,2.0,0.0,0.0
2018,4,22,5,45,65.5,12.5,0.75,7.05,17.0,11.37,0.0
2018,4,22,6,0,125.0,23.0,0.8,7.5,32.0,18.03,5.35
2018,4,22,6,15,132.0,30.0,0.75,8.15,46.5,23.0,14.57
2018,4,22,6,30,139.0,37.0,0.7,8.8,61.0,27.75,19.42
2018,4,22,6,45,246.5,60.5,0.7,9.4,120.5,44.85,35.16
2018,4,22,7,0,354.0,84.0,0.7,10.0,180.0,61.4,50.17
2018,4,22,7,15,432.0,93.5,0.75,10.95,236.5,67.2,55.16
2018,4,22,7,30,510.0,103.0,0.8,11.9,293.0,72.81,59.83
2018,4,22,7,45,516.5,119.5,0.9,12.9,337.0,82.4,67.86
2018,4,22,8,0,523.0,136.0,1.0,13.9,381.0,91.43,75.23
2018,4,22,8,15,412.0,182.5,1.1,14.7,389.0,118.22,97.85
2018,4,22,8,30,301.0,229.0,1.2,15.5,397.0,152.15,126.03
2018,4,22,8,45,333.0,242.5,1.3,16.25,443.5,179.02,131.98
2018,4,22,9,0,365.0,256.0,1.4,17.0,490.0,215.17,153.81
2018,4,22,9,15,397.0,266.5,1.4,17.35,536.5,253.22,180.91
2018,4,22,9,30,429.0,277.0,1.4,17.7,583.0,286.23,206.29
2018,4,22,9,45,366.5,314.5,1.45,18.05,585.5,332.03,245.48
2018,4,22,10,0,304.0,352.0,1.5,18.4,588.0,363.06,272.22
2018,4,22,10,15,315.0,363.0,1.5,18.5,616.0,398.19,299.98
2018,4,22,10,30,326.0,374.0,1.5,18.6,644.0,434.5,328.23
2018,4,22,10,45,357.0,376.5,1.5,18.65,680.5,475.47,359.52
2018,4,22,11,0,388.0,379.0,1.5,18.7,717.0,519.12,392.41
2018,4,22,11,15,331.5,407.5,1.45,18.65,700.0,534.01,403.33
2018,4,22,11,30,275.0,436.0,1.4,18.6,683.0,544.12,410.3
2018,4,22,11,45,217.0,446.5,1.4,18.6,642.5,534.9,403.34
2018,4,22,12,0,159.0,457.0,1.4,18.6,602.0,518.25,390.8
2018,4,22,12,15,147.5,458.0,1.4,18.6,592.5,524.13,395.18
2018,4,22,12,30,136.0,459.0,1.4,18.6,583.0,528.76,398.44
2018,4,22,12,45,124.0,452.5,1.4,18.6,565.0,524.92,395.7
2018,4,22,13,0,112.0,446.0,1.4,18.6,547.0,511.2,386.03
2018,4,22,13,15,222.0,419.5,1.45,18.55,615.5,601.53,454.31
2018,4,22,13,30,332.0,393.0,1.5,18.5,684.0,698.27,524.89
2018,4,22,13,45,318.5,391.0,1.5,18.5,664.0,697.72,523.94
2018,4,22,14,0,305.0,389.0,1.5,18.5,644.0,695.38,522.72
2018,4,22,14,15,237.0,385.5,1.5,18.35,579.5,622.48,471.43
2018,4,22,14,30,169.0,382.0,1.5,18.2,515.0,561.43,427.75
2018,4,22,14,45,167.5,363.0,1.55,18.1,489.5,546.32,418.81
2018,4,22,15,0,166.0,344.0,1.6,18.0,464.0,530.05,408.6
2018,4,22,15,15,152.0,322.0,1.5,17.75,427.0,497.12,385.31
2018,4,22,15,30,138.0,300.0,1.4,17.5,390.0,463.19,361.16
2018,4,22,15,45,173.5,274.5,1.3,17.3,379.0,471.49,369.91
2018,4,22,16,0,209.0,249.0,1.2,17.1,368.0,477.72,376.82
2018,4,22,16,15,118.5,213.5,1.1,16.65,280.0,352.55,280.83
2018,4,22,16,30,28.0,178.0,1.0,16.2,192.0,212.68,169.82
2018,4,22,16,45,21.5,156.5,0.85,15.8,166.5,171.15,137.38
2018,4,22,17,0,15.0,135.0,0.7,15.4,141.0,144.41,115.95
2018,4,22,17,15,10.0,110.5,0.75,14.95,114.0,115.37,92.32
2018,4,22,17,30,5.0,86.0,0.8,14.5,87.0,86.18,67.97
2018,4,22,17,45,2.5,66.0,0.8,14.1,66.5,64.12,49.23
2018,4,22,18,0,0.0,46.0,0.8,13.7,46.0,41.74,29.9
2018,4,22,18,15,0.0,31.5,0.8,13.7,31.5,27.78,17.59
2018,4,22,18,30,0.0,17.0,0.8,13.7,17.0,14.96,5.54
2018,4,22,18,45,1.5,9.5,0.9,13.35,9.5,9.52,0.0
2018,4,22,19,0,3.0,2.0,1.0,13.0,2.0,0.0,0.0
2018,4,22,19,15,1.5,1.0,1.0,13.0,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,0.95,10.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,4,23,5,15,1.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,4,23,5,30,2.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,23,5,45,2.0,3.5,1.8,9.1,3.5,3.18,0.0
2018,4,23,6,0,2.0,7.0,1.9,9.4,7.0,6.14,0.0
2018,4,23,6,15,1.0,11.5,2.0,9.75,11.5,10.1,3.2
2018,4,23,6,30,0.0,16.0,2.1,10.1,16.0,14.06,6.99
2018,4,23,6,45,0.0,23.5,2.2,10.5,23.5,20.67,13.12
2018,4,23,7,0,0.0,31.0,2.3,10.9,31.0,27.3,19.18
2018,4,23,7,15,2.0,45.5,2.4,11.3,46.5,40.14,30.76
2018,4,23,7,30,4.0,60.0,2.5,11.7,62.0,53.03,42.21
2018,4,23,7,45,8.0,97.0,2.65,12.1,101.0,84.31,69.83
2018,4,23,8,0,12.0,134.0,2.8,12.5,140.0,113.49,95.08
2018,4,23,8,15,7.5,142.0,2.85,12.9,146.0,120.38,100.56
2018,4,23,8,30,3.0,150.0,2.9,13.3,152.0,127.16,105.92
2018,4,23,8,45,1.5,117.0,2.95,13.7,118.0,102.23,80.08
2018,4,23,9,0,0.0,84.0,3.0,14.1,84.0,74.46,56.77
2018,4,23,9,15,0.0,81.5,3.1,14.65,81.5,72.27,54.7
2018,4,23,9,30,0.0,79.0,3.2,15.2,79.0,70.08,52.63
2018,4,23,9,45,12.5,154.5,3.25,15.7,164.5,138.13,107.55
2018,4,23,10,0,25.0,230.0,3.3,16.2,250.0,198.74,155.39
2018,4,23,10,15,45.0,296.0,3.25,16.35,333.0,260.46,203.46
2018,4,23,10,30,65.0,362.0,3.2,16.5,416.0,324.89,252.99
2018,4,23,10,45,37.5,283.5,3.15,16.65,315.0,257.64,200.79
2018,4,23,11,0,10.0,205.0,3.1,16.8,214.0,184.98,143.68
2018,4,23,11,15,6.5,168.0,3.0,16.7,174.0,152.03,117.61
2018,4,23,11,30,3.0,131.0,2.9,16.6,134.0,118.05,90.42
2018,4,23,11,45,1.5,110.5,2.8,16.5,112.0,99.22,75.29
2018,4,23,12,0,0.0,90.0,2.7,16.4,90.0,80.11,59.83
2018,4,23,12,15,9.0,166.5,2.6,16.35,174.5,154.97,120.24
2018,4,23,12,30,18.0,243.0,2.5,16.3,259.0,234.54,183.09
2018,4,23,12,45,18.0,264.0,2.45,16.25,280.0,251.35,196.01
2018,4,23,13,0,18.0,285.0,2.4,16.2,301.0,271.95,212.02
2018,4,23,13,15,13.5,247.0,2.45,16.1,259.0,234.6,183.06
2018,4,23,13,30,9.0,209.0,2.5,16.0,217.0,196.54,153.38
2018,4,23,13,45,5.0,152.5,2.55,15.9,157.0,141.5,109.76
2018,4,23,14,0,1.0,96.0,2.6,15.8,97.0,86.45,65.4
2018,4,23,14,15,1.0,98.5,2.7,15.7,99.5,88.68,67.4
2018,4,23,14,30,1.0,101.0,2.8,15.6,102.0,90.92,69.37
2018,4,23,14,45,10.0,144.0,2.9,15.55,151.5,139.4,109.38
2018,4,23,15,0,19.0,187.0,3.0,15.5,201.0,199.98,158.77
2018,4,23,15,15,57.5,226.0,3.05,15.4,264.5,280.41,224.77
2018,4,23,15,30,96.0,265.0,3.1,15.3,328.0,364.07,292.29
2018,4,23,15,45,55.0,194.5,3.15,15.25,230.0,247.91,199.79
2018,4,23,16,0,14.0,124.0,3.2,15.2,132.0,125.49,99.57
2018,4,23,16,15,7.0,84.0,3.15,15.0,88.0,80.86,62.75
2018,4,23,16,30,0.0,44.0,3.1,14.8,44.0,38.84,27.34
2018,4,23,16,45,0.0,35.0,3.05,14.65,35.0,30.86,20.7
2018,4,23,17,0,0.0,26.0,3.0,14.5,26.0,22.9,13.99
2018,4,23,17,15,0.0,22.0,2.95,14.3,22.0,19.36,11.01
2018,4,23,17,30,0.0,18.0,2.9,14.1,18.0,15.83,7.99
2018,4,23,17,45,0.0,14.5,2.9,13.95,14.5,12.74,5.31
2018,4,23,18,0,0.0,11.0,2.9,13.8,11.0,9.66,2.59
2018,4,23,18,15,0.0,8.0,2.9,13.8,8.0,7.02,0.22
2018,4,23,18,30,0.0,5.0,2.9,13.8,5.0,4.38,0.0
2018,4,23,18,45,0.0,3.0,2.95,13.55,3.0,2.73,0.0
2018,4,23,19,0,0.0,1.0,3.0,13.3,1.0,0.0,0.0
2018,4,23,19,15,0.0,0.5,2.95,13.25,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,3.15,12.85,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,24,5,15,0.0,0.5,3.15,12.75,0.5,0.0,0.0
2018,4,24,5,30,0.0,1.0,3.2,12.8,1.0,0.0,0.0
2018,4,24,5,45,0.0,7.0,3.25,12.9,7.0,6.37,0.0
2018,4,24,6,0,0.0,13.0,3.3,13.0,13.0,11.43,2.43
2018,4,24,6,15,0.0,22.0,3.35,13.1,22.0,19.36,11.16
2018,4,24,6,30,0.0,31.0,3.4,13.2,31.0,27.31,18.63
2018,4,24,6,45,0.0,31.5,3.4,13.3,31.5,27.74,19.25
2018,4,24,7,0,0.0,32.0,3.4,13.4,32.0,28.18,19.73
2018,4,24,7,15,0.0,31.5,3.45,13.55,31.5,27.74,19.33
2018,4,24,7,30,0.0,31.0,3.5,13.7,31.0,27.31,18.88
2018,4,24,7,45,0.0,49.5,3.6,13.8,49.5,43.69,33.4
2018,4,24,8,0,0.0,68.0,3.7,13.9,68.0,60.13,47.79
2018,4,24,8,15,0.0,64.5,3.65,14.05,64.5,57.04,44.85
2018,4,24,8,30,0.0,61.0,3.6,14.2,61.0,53.95,41.96
2018,4,24,8,45,0.0,60.5,3.6,14.3,60.5,53.53,39.45
2018,4,24,9,0,0.0,60.0,3.6,14.4,60.0,53.12,38.96
2018,4,24,9,15,0.0,85.5,3.6,14.55,85.5,75.83,57.68
2018,4,24,9,30,0.0,111.0,3.6,14.7,111.0,97.92,75.68
2018,4,24,9,45,0.5,112.5,3.6,14.8,113.0,99.45,76.7
2018,4,24,10,0,1.0,114.0,3.6,14.9,115.0,101.03,77.8
2018,4,24,10,15,3.5,146.5,3.55,15.05,149.5,129.95,101.1
2018,4,24,10,30,6.0,179.0,3.5,15.2,184.0,159.13,124.38
2018,4,24,10,45,5.5,173.0,3.5,15.35,177.5,154.51,120.45
2018,4,24,11,0,5.0,167.0,3.5,15.5,171.0,149.73,116.46
2018,4,24,11,15,3.0,134.5,3.5,15.7,137.0,120.83,93.06
2018,4,24,11,30,1.0,102.0,3.5,15.9,103.0,91.27,69.06
2018,4,24,11,45,0.5,96.5,3.55,16.05,97.0,86.17,64.87
2018,4,24,12,0,0.0,91.0,3.6,16.2,91.0,81.0,60.61
2018,4,24,12,15,0.0,86.5,3.55,16.35,86.5,77.03,57.36
2018,4,24,12,30,0.0,82.0,3.5,16.5,82.0,73.04,54.09
2018,4,24,12,45,0.0,95.5,3.45,16.65,95.5,85.11,63.85
