Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,13,0,0.0,109.0,3.4,16.8,109.0,97.23,73.62
2018,4,24,13,15,0.0,110.5,3.35,16.85,110.5,98.61,74.76
2018,4,24,13,30,0.0,112.0,3.3,16.9,112.0,99.99,75.91
2018,4,24,13,45,0.5,116.5,3.2,17.0,117.0,104.55,79.65
2018,4,24,14,0,1.0,121.0,3.1,17.1,122.0,109.14,83.44
2018,4,24,14,15,0.5,110.0,3.05,17.15,110.5,98.67,75.05
2018,4,24,14,30,0.0,99.0,3.0,17.2,99.0,88.14,66.61
2018,4,24,14,45,0.0,101.5,2.9,17.25,101.5,90.38,68.55
2018,4,24,15,0,0.0,104.0,2.8,17.3,104.0,92.64,70.53
2018,4,24,15,15,0.0,99.0,2.75,17.3,99.0,88.02,66.92
2018,4,24,15,30,0.0,94.0,2.7,17.3,94.0,83.38,63.32
2018,4,24,15,45,0.0,87.0,2.6,17.3,87.0,77.11,58.35
2018,4,24,16,0,0.0,80.0,2.5,17.3,80.0,70.85,53.38
2018,4,24,16,15,0.0,61.0,2.45,17.2,61.0,53.94,39.54
2018,4,24,16,30,0.0,42.0,2.4,17.1,42.0,37.07,25.59
2018,4,24,16,45,17.0,53.0,2.35,16.95,59.5,64.01,49.15
2018,4,24,17,0,34.0,64.0,2.3,16.8,77.0,89.58,71.47
2018,4,24,17,15,40.0,85.0,2.2,16.55,98.5,118.32,95.85
2018,4,24,17,30,46.0,106.0,2.1,16.3,120.0,154.07,125.71
2018,4,24,17,45,24.5,84.0,2.05,16.05,91.5,112.56,90.18
2018,4,24,18,0,3.0,62.0,2.0,15.8,63.0,64.14,48.51
2018,4,24,18,15,1.5,44.0,2.0,15.8,44.5,45.03,31.77
2018,4,24,18,30,0.0,26.0,2.0,15.8,26.0,24.6,13.15
2018,4,24,18,45,0.5,14.5,1.85,15.3,14.5,13.48,0.0
2018,4,24,19,0,1.0,3.0,1.7,14.8,3.0,2.73,0.0
2018,4,24,19,15,0.5,1.5,1.65,14.7,1.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.6,12.35,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.65,12.3,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.65,12.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.6,12.15,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,4,25,5,15,2.0,0.5,0.65,12.2,0.5,0.0,0.0
2018,4,25,5,30,4.0,1.0,0.7,12.3,1.0,0.0,0.0
2018,4,25,5,45,4.0,3.0,0.8,12.45,3.0,2.73,0.0
2018,4,25,6,0,4.0,5.0,0.9,12.6,5.0,4.47,0.0
2018,4,25,6,15,2.0,6.5,1.0,12.8,6.5,5.82,0.0
2018,4,25,6,30,0.0,8.0,1.1,13.0,8.0,7.02,0.62
2018,4,25,6,45,0.0,12.0,1.2,13.15,12.0,10.54,3.85
2018,4,25,7,0,0.0,16.0,1.3,13.3,16.0,14.06,7.07
2018,4,25,7,15,0.0,19.5,1.4,13.5,19.5,17.15,9.84
2018,4,25,7,30,0.0,23.0,1.5,13.7,23.0,20.25,12.57
2018,4,25,7,45,0.0,40.5,1.65,13.9,40.5,35.72,26.32
2018,4,25,8,0,0.0,58.0,1.8,14.1,58.0,51.25,39.92
2018,4,25,8,15,2.0,80.0,1.85,14.3,81.0,70.84,56.91
2018,4,25,8,30,4.0,102.0,1.9,14.5,104.0,89.67,73.01
2018,4,25,8,45,2.0,71.0,2.0,14.65,72.0,62.99,47.19
2018,4,25,9,0,0.0,40.0,2.1,14.8,40.0,35.38,24.07
2018,4,25,9,15,4.5,92.0,2.1,15.0,95.5,82.43,62.82
2018,4,25,9,30,9.0,144.0,2.1,15.2,151.0,127.64,99.34
2018,4,25,9,45,15.5,208.5,2.05,15.45,220.5,183.15,143.39
2018,4,25,10,0,22.0,273.0,2.0,15.7,290.0,238.75,186.68
2018,4,25,10,15,27.0,292.0,1.95,16.05,314.0,250.83,195.42
2018,4,25,10,30,32.0,311.0,1.9,16.4,338.0,272.16,211.49
2018,4,25,10,45,102.0,365.5,1.85,16.75,454.5,349.25,269.99
2018,4,25,11,0,172.0,420.0,1.8,17.1,571.0,440.29,337.73
2018,4,25,11,15,154.0,411.5,1.7,17.45,548.5,437.84,335.03
2018,4,25,11,30,136.0,403.0,1.6,17.8,526.0,432.93,330.88
2018,4,25,11,45,81.5,378.0,1.55,18.2,452.0,386.29,295.29
2018,4,25,12,0,27.0,353.0,1.5,18.6,378.0,332.3,253.77
2018,4,25,12,15,45.5,385.0,1.5,18.9,427.0,379.59,289.36
2018,4,25,12,30,64.0,417.0,1.5,19.2,476.0,429.29,325.7
2018,4,25,12,45,61.0,396.5,1.45,19.5,452.5,414.73,314.46
2018,4,25,13,0,58.0,376.0,1.4,19.8,429.0,399.0,302.79
2018,4,25,13,15,131.5,310.0,1.45,19.95,427.0,416.75,319.03
2018,4,25,13,30,205.0,244.0,1.5,20.1,425.0,435.81,336.21
2018,4,25,13,45,152.5,260.5,1.5,20.2,393.0,412.09,317.14
2018,4,25,14,0,100.0,277.0,1.5,20.3,361.0,373.46,287.17
2018,4,25,14,15,60.5,264.0,1.55,20.25,314.5,312.73,241.19
2018,4,25,14,30,21.0,251.0,1.6,20.2,268.0,251.42,193.77
2018,4,25,14,45,29.5,255.5,1.65,20.15,278.0,279.44,216.28
2018,4,25,15,0,38.0,260.0,1.7,20.1,288.0,295.35,229.21
2018,4,25,15,15,138.0,256.5,1.75,19.95,349.0,409.28,319.98
2018,4,25,15,30,238.0,253.0,1.8,19.8,410.0,523.71,408.32
2018,4,25,15,45,218.0,226.5,1.85,19.7,362.0,475.75,373.34
2018,4,25,16,0,198.0,200.0,1.9,19.6,314.0,426.56,337.88
2018,4,25,16,15,206.5,166.5,1.8,19.45,276.0,394.25,315.31
2018,4,25,16,30,215.0,133.0,1.7,19.3,238.0,359.69,290.58
2018,4,25,16,45,425.5,109.5,1.65,19.2,287.5,533.99,429.79
2018,4,25,17,0,636.0,86.0,1.6,19.1,337.0,685.27,542.01
2018,4,25,17,15,611.0,77.5,1.45,18.5,290.0,636.35,506.02
2018,4,25,17,30,586.0,69.0,1.3,17.9,243.0,586.94,470.25
2018,4,25,17,45,523.5,61.0,1.1,17.35,193.0,509.58,411.02
2018,4,25,18,0,461.0,53.0,0.9,16.8,143.0,435.19,351.24
2018,4,25,18,15,369.0,42.5,0.9,16.8,100.5,341.38,272.64
2018,4,25,18,30,277.0,32.0,0.9,16.8,58.0,254.71,189.15
2018,4,25,18,45,156.0,18.5,0.95,15.6,31.5,135.86,0.0
2018,4,25,19,0,35.0,5.0,1.0,14.4,5.0,4.55,0.0
2018,4,25,19,15,17.5,2.5,1.0,14.2,2.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,26,5,15,1.5,1.0,0.95,10.2,1.0,0.0,0.0
2018,4,26,5,30,3.0,2.0,1.0,10.5,2.0,0.0,0.0
2018,4,26,5,45,1.5,11.5,1.1,10.8,11.5,10.46,0.0
2018,4,26,6,0,0.0,21.0,1.2,11.1,21.0,18.51,8.73
2018,4,26,6,15,0.0,36.5,1.25,11.4,36.5,31.79,22.29
2018,4,26,6,30,0.0,52.0,1.3,11.7,52.0,44.9,34.53
2018,4,26,6,45,11.0,75.5,1.4,12.05,78.5,63.93,51.85
2018,4,26,7,0,22.0,99.0,1.5,12.4,105.0,80.13,66.35
2018,4,26,7,15,64.0,126.5,1.6,12.8,150.0,100.13,83.9
2018,4,26,7,30,106.0,154.0,1.7,13.2,195.0,114.57,96.22
2018,4,26,7,45,117.0,178.0,1.8,13.6,229.5,130.02,109.19
2018,4,26,8,0,128.0,202.0,1.9,14.0,264.0,144.91,121.47
2018,4,26,8,15,122.5,225.0,1.9,14.5,289.5,158.52,132.41
2018,4,26,8,30,117.0,248.0,1.9,15.0,315.0,171.91,143.02
2018,4,26,8,45,202.5,258.0,1.85,15.5,385.5,196.35,148.91
2018,4,26,9,0,288.0,268.0,1.8,16.0,456.0,219.12,160.43
2018,4,26,9,15,351.5,278.0,1.7,16.5,522.5,258.66,188.07
2018,4,26,9,30,415.0,288.0,1.6,17.0,589.0,296.76,216.21
2018,4,26,9,45,463.5,283.0,1.5,17.55,635.5,336.17,247.01
2018,4,26,10,0,512.0,278.0,1.4,18.1,682.0,380.56,281.94
2018,4,26,10,15,538.0,278.0,1.25,18.45,717.0,424.3,316.51
2018,4,26,10,30,564.0,278.0,1.1,18.8,752.0,470.3,351.88
2018,4,26,10,45,470.5,329.5,1.0,19.15,732.5,497.04,372.37
2018,4,26,11,0,377.0,381.0,0.9,19.5,713.0,519.38,388.02
2018,4,26,11,15,591.0,281.5,0.85,19.6,813.0,589.4,440.39
2018,4,26,11,30,805.0,182.0,0.8,19.7,913.0,679.94,506.02
2018,4,26,11,45,751.5,214.5,0.7,19.85,901.5,710.72,525.03
2018,4,26,12,0,698.0,247.0,0.6,20.0,890.0,736.55,540.42
2018,4,26,12,15,490.5,347.0,0.65,20.0,799.0,698.56,512.16
2018,4,26,12,30,283.0,447.0,0.7,20.0,708.0,642.34,471.03
2018,4,26,12,45,298.5,435.5,0.7,20.05,709.0,663.06,486.51
2018,4,26,13,0,314.0,424.0,0.7,20.1,710.0,683.18,500.68
2018,4,26,13,15,315.5,420.5,0.75,20.05,703.5,697.71,511.48
2018,4,26,13,30,317.0,417.0,0.8,20.0,697.0,710.96,521.53
2018,4,26,13,45,309.0,408.0,0.9,20.0,675.0,708.47,521.51
2018,4,26,14,0,301.0,399.0,1.0,20.0,653.0,704.1,520.38
2018,4,26,14,15,215.5,390.5,1.0,19.9,569.0,608.51,454.12
2018,4,26,14,30,130.0,382.0,1.0,19.8,485.0,524.35,394.47
2018,4,26,14,45,100.0,354.0,1.0,19.75,431.0,454.1,345.11
2018,4,26,15,0,70.0,326.0,1.0,19.7,377.0,398.92,305.3
2018,4,26,15,15,39.0,259.0,0.95,19.5,287.0,298.35,230.54
2018,4,26,15,30,8.0,192.0,0.9,19.3,197.0,185.52,143.65
2018,4,26,15,45,4.5,169.5,0.85,19.1,172.5,160.75,124.89
2018,4,26,16,0,1.0,147.0,0.8,18.9,148.0,135.91,105.47
2018,4,26,16,15,1.0,114.0,0.7,18.7,114.5,103.94,80.13
2018,4,26,16,30,1.0,81.0,0.6,18.5,81.0,72.6,54.87
2018,4,26,16,45,0.5,69.5,0.55,18.3,69.5,61.89,46.29
2018,4,26,17,0,0.0,58.0,0.5,18.1,58.0,51.22,37.58
2018,4,26,17,15,1.5,41.0,0.5,17.8,41.5,37.39,26.17
2018,4,26,17,30,3.0,24.0,0.5,17.5,25.0,23.51,14.52
2018,4,26,17,45,8.5,24.5,0.45,17.2,26.5,28.45,18.93
2018,4,26,18,0,14.0,25.0,0.4,16.9,28.0,32.54,22.38
2018,4,26,18,15,8.0,17.5,0.4,16.9,19.0,21.13,12.2
2018,4,26,18,30,2.0,10.0,0.4,16.9,10.0,10.05,2.25
2018,4,26,18,45,1.0,5.5,0.45,16.3,5.5,5.42,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.7,1.0,0.91,0.0
2018,4,26,19,15,0.0,0.5,0.45,15.5,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.55,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.35,14.3,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.3,14.05,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.35,13.85,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,4,27,5,15,9.5,2.0,1.3,12.1,2.0,0.0,0.0
2018,4,27,5,30,19.0,4.0,1.4,12.3,4.0,0.0,0.0
2018,4,27,5,45,87.0,16.5,1.5,12.5,23.5,15.01,0.0
2018,4,27,6,0,155.0,29.0,1.6,12.7,43.0,22.62,12.27
2018,4,27,6,15,149.0,40.5,1.65,12.95,61.0,32.51,22.81
2018,4,27,6,30,143.0,52.0,1.7,13.2,79.0,41.17,31.04
2018,4,27,6,45,76.0,73.0,1.75,13.4,88.0,58.87,47.1
2018,4,27,7,0,9.0,94.0,1.8,13.6,97.0,79.15,65.2
2018,4,27,7,15,7.0,103.0,1.8,14.0,105.5,87.22,72.15
2018,4,27,7,30,5.0,112.0,1.8,14.4,114.0,95.15,78.81
2018,4,27,7,45,10.0,130.5,1.8,14.8,135.0,110.08,91.42
2018,4,27,8,0,15.0,149.0,1.8,15.2,156.0,124.87,103.69
2018,4,27,8,15,43.5,175.0,1.8,15.7,199.0,137.05,113.52
2018,4,27,8,30,72.0,201.0,1.8,16.2,242.0,155.29,128.34
2018,4,27,8,45,175.0,236.5,1.8,16.7,348.0,182.77,138.1
2018,4,27,9,0,278.0,272.0,1.8,17.2,454.0,221.52,161.97
2018,4,27,9,15,508.0,216.5,1.8,17.65,576.0,238.7,165.28
2018,4,27,9,30,738.0,161.0,1.8,18.1,698.0,284.65,195.15
2018,4,27,9,45,744.5,166.5,1.8,18.55,732.0,335.12,238.57
2018,4,27,10,0,751.0,172.0,1.8,19.0,766.0,386.03,281.95
2018,4,27,10,15,641.5,228.5,1.85,19.25,749.5,428.8,319.85
2018,4,27,10,30,532.0,285.0,1.9,19.5,733.0,462.58,348.6
2018,4,27,10,45,553.0,275.0,1.9,19.75,752.5,498.96,377.54
2018,4,27,11,0,574.0,265.0,1.9,20.0,772.0,533.88,404.9
2018,4,27,11,15,450.5,341.5,1.95,20.1,744.0,555.99,420.86
2018,4,27,11,30,327.0,418.0,2.0,20.2,716.0,567.54,428.02
2018,4,27,11,45,341.5,398.0,2.0,20.35,711.5,583.34,440.18
2018,4,27,12,0,356.0,378.0,2.0,20.5,707.0,598.65,451.9
2018,4,27,12,15,281.0,405.0,2.05,20.55,664.5,585.64,441.62
2018,4,27,12,30,206.0,432.0,2.1,20.6,622.0,563.04,424.33
2018,4,27,12,45,254.0,426.0,2.1,20.65,658.5,617.66,464.6
2018,4,27,13,0,302.0,420.0,2.1,20.7,695.0,669.66,502.16
2018,4,27,13,15,189.0,391.5,2.1,20.65,562.5,547.4,413.84
2018,4,27,13,30,76.0,363.0,2.1,20.6,430.0,413.94,315.15
2018,4,27,13,45,42.5,282.5,2.1,20.55,320.0,308.03,236.49
2018,4,27,14,0,9.0,202.0,2.1,20.5,210.0,191.43,146.72
2018,4,27,14,15,38.5,243.0,2.1,20.4,274.0,270.48,209.54
2018,4,27,14,30,68.0,284.0,2.1,20.3,338.0,343.78,266.46
2018,4,27,14,45,52.5,225.0,2.1,20.25,265.5,270.22,210.35
2018,4,27,15,0,37.0,166.0,2.1,20.2,193.0,196.15,153.09
2018,4,27,15,15,36.0,200.5,2.0,20.05,225.5,232.23,181.77
2018,4,27,15,30,35.0,235.0,1.9,19.9,258.0,270.97,212.05
2018,4,27,15,45,236.0,211.5,1.85,19.8,350.5,475.66,375.55
2018,4,27,16,0,437.0,188.0,1.8,19.7,443.0,659.15,514.67
2018,4,27,16,15,584.0,144.0,1.7,19.5,452.0,747.96,580.01
2018,4,27,16,30,731.0,100.0,1.6,19.3,461.0,819.09,630.46
2018,4,27,16,45,701.5,94.0,1.5,19.15,409.0,770.26,596.91
2018,4,27,17,0,672.0,88.0,1.4,19.0,357.0,720.38,563.23
2018,4,27,17,15,627.0,82.0,1.25,18.35,304.0,656.94,519.26
2018,4,27,17,30,582.0,76.0,1.1,17.7,251.0,594.1,474.16
2018,4,27,17,45,517.0,67.5,0.95,17.1,200.5,513.96,413.79
2018,4,27,18,0,452.0,59.0,0.8,16.5,150.0,436.75,352.37
2018,4,27,18,15,352.5,48.0,0.8,16.5,106.0,336.76,269.46
2018,4,27,18,30,253.0,37.0,0.8,16.5,62.0,247.64,187.22
2018,4,27,18,45,144.5,22.5,0.85,15.2,35.0,137.58,0.0
2018,4,27,19,0,36.0,8.0,0.9,13.9,8.0,27.08,0.0
2018,4,27,19,15,18.0,4.0,0.95,13.7,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,4,28,5,15,6.5,2.5,0.85,9.0,2.5,0.0,0.0
2018,4,28,5,30,13.0,5.0,0.9,9.6,5.0,4.55,0.0
2018,4,28,5,45,94.0,21.5,0.95,10.15,29.5,19.56,0.0
2018,4,28,6,0,175.0,38.0,1.0,10.7,54.0,29.76,18.59
2018,4,28,6,15,275.5,52.5,1.05,11.4,97.0,40.47,30.04
2018,4,28,6,30,376.0,67.0,1.1,12.1,140.0,50.85,39.84
2018,4,28,6,45,446.5,78.0,1.2,12.75,190.5,58.18,46.62
2018,4,28,7,0,517.0,89.0,1.3,13.4,241.0,67.09,54.54
2018,4,28,7,15,566.5,97.0,1.25,14.25,294.0,70.67,57.47
2018,4,28,7,30,616.0,105.0,1.2,15.1,347.0,74.1,60.14
2018,4,28,7,45,652.5,111.5,1.1,15.9,400.5,76.11,61.48
2018,4,28,8,0,689.0,118.0,1.0,16.7,454.0,77.98,62.68
2018,4,28,8,15,716.0,123.5,1.15,17.55,505.5,78.92,63.05
2018,4,28,8,30,743.0,129.0,1.3,18.4,557.0,86.79,69.34
2018,4,28,8,45,762.5,133.0,1.45,19.3,604.0,135.46,78.53
2018,4,28,9,0,782.0,137.0,1.6,20.2,651.0,186.64,111.24
2018,4,28,9,15,798.0,140.0,1.7,20.5,694.5,245.86,157.32
2018,4,28,9,30,814.0,143.0,1.8,20.8,738.0,299.04,201.74
2018,4,28,9,45,827.0,144.5,1.9,21.15,775.5,351.74,246.91
2018,4,28,10,0,840.0,146.0,2.0,21.5,813.0,405.41,292.61
2018,4,28,10,15,847.0,149.0,2.1,21.7,843.5,458.54,337.36
2018,4,28,10,30,854.0,152.0,2.2,21.9,874.0,511.59,380.94
2018,4,28,10,45,860.0,154.5,2.3,22.1,898.5,563.44,422.49
2018,4,28,11,0,866.0,157.0,2.4,22.3,923.0,614.7,462.49
2018,4,28,11,15,870.0,158.0,2.45,22.4,939.5,662.72,499.17
2018,4,28,11,30,874.0,159.0,2.5,22.5,956.0,709.52,534.12
2018,4,28,11,45,875.5,158.5,2.6,22.65,963.0,751.88,565.42
2018,4,28,12,0,877.0,158.0,2.7,22.8,970.0,787.79,591.86
2018,4,28,12,15,884.5,152.5,2.7,22.9,972.0,825.59,617.65
2018,4,28,12,30,892.0,147.0,2.7,23.0,974.0,861.4,641.43
2018,4,28,12,45,900.5,140.0,2.75,23.05,969.0,894.48,663.77
2018,4,28,13,0,909.0,133.0,2.8,23.1,964.0,925.06,684.44
2018,4,28,13,15,904.0,132.5,2.8,23.1,947.0,946.97,699.11
2018,4,28,13,30,899.0,132.0,2.8,23.1,930.0,965.65,711.79
2018,4,28,13,45,891.5,131.5,2.8,23.1,906.0,978.69,720.89
2018,4,28,14,0,884.0,131.0,2.8,23.1,882.0,988.33,727.92
2018,4,28,14,15,875.5,129.5,2.8,23.05,851.5,992.57,731.73
2018,4,28,14,30,867.0,128.0,2.8,23.0,821.0,993.39,733.49
2018,4,28,14,45,829.0,134.0,2.75,22.95,772.0,981.04,726.32
2018,4,28,15,0,791.0,140.0,2.7,22.9,723.0,954.7,710.08
2018,4,28,15,15,800.5,130.0,2.6,22.75,691.0,954.03,711.0
2018,4,28,15,30,810.0,120.0,2.5,22.6,659.0,949.82,709.45
2018,4,28,15,45,773.0,122.0,2.45,22.45,606.5,911.13,685.35
2018,4,28,16,0,736.0,124.0,2.4,22.3,554.0,876.8,664.34
2018,4,28,16,15,708.0,119.0,2.2,21.95,503.0,834.8,637.05
2018,4,28,16,30,680.0,114.0,2.0,21.6,452.0,791.07,608.27
2018,4,28,16,45,659.0,106.5,1.85,21.25,404.0,749.11,580.7
2018,4,28,17,0,638.0,99.0,1.7,20.9,356.0,705.71,551.49
2018,4,28,17,15,586.5,92.5,1.6,20.2,302.5,636.95,503.99
2018,4,28,17,30,535.0,86.0,1.5,19.5,249.0,569.07,455.44
2018,4,28,17,45,461.5,77.5,1.4,18.8,198.5,479.71,387.92
2018,4,28,18,0,388.0,69.0,1.3,18.1,148.0,401.22,324.86
2018,4,28,18,15,294.0,55.0,1.3,18.1,104.5,306.35,245.43
2018,4,28,18,30,200.0,41.0,1.3,18.1,61.0,220.06,166.94
2018,4,28,18,45,112.5,24.5,1.2,17.2,34.5,122.7,0.0
2018,4,28,19,0,25.0,8.0,1.1,16.3,8.0,21.05,0.0
2018,4,28,19,15,12.5,4.0,1.2,16.25,4.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,4,29,5,15,19.0,3.0,1.35,5.65,3.0,0.0,0.0
2018,4,29,5,30,38.0,6.0,1.5,6.0,6.0,5.46,0.0
2018,4,29,5,45,170.0,21.0,1.65,6.3,35.5,16.7,0.0
2018,4,29,6,0,302.0,36.0,1.8,6.6,65.0,30.29,19.75
2018,4,29,6,15,412.0,46.0,2.05,7.1,112.0,37.25,27.75
2018,4,29,6,30,522.0,56.0,2.3,7.6,159.0,44.07,34.44
2018,4,29,6,45,592.5,63.5,2.5,8.05,213.5,48.41,38.63
2018,4,29,7,0,663.0,71.0,2.7,8.5,268.0,52.65,42.51
2018,4,29,7,15,709.0,76.0,2.8,8.95,324.0,54.68,44.23
2018,4,29,7,30,755.0,81.0,2.9,9.4,380.0,62.31,50.92
2018,4,29,7,45,787.5,85.5,3.0,9.8,436.0,63.99,52.16
2018,4,29,8,0,820.0,90.0,3.1,10.2,492.0,65.6,53.31
2018,4,29,8,15,843.5,93.0,3.1,10.65,545.0,65.94,53.32
2018,4,29,8,30,867.0,96.0,3.1,11.1,598.0,77.11,51.33
2018,4,29,8,45,884.5,99.0,3.05,11.5,648.0,131.16,72.42
2018,4,29,9,0,902.0,102.0,3.0,11.9,698.0,196.25,117.72
2018,4,29,9,15,916.0,104.0,3.0,12.3,743.0,252.67,163.69
2018,4,29,9,30,930.0,106.0,3.0,12.7,788.0,310.34,214.21
2018,4,29,9,45,941.5,106.5,2.95,13.1,827.0,367.22,265.17
2018,4,29,10,0,953.0,107.0,2.9,13.5,866.0,424.62,316.1
2018,4,29,10,15,960.5,108.5,2.85,13.85,898.0,481.42,365.54
2018,4,29,10,30,968.0,110.0,2.8,14.2,930.0,537.88,413.22
2018,4,29,10,45,971.5,110.0,2.75,14.55,952.5,590.57,456.58
2018,4,29,11,0,975.0,110.0,2.7,14.9,975.0,642.06,497.57
2018,4,29,11,15,978.5,110.0,2.65,15.15,991.5,692.14,536.37
2018,4,29,11,30,982.0,110.0,2.6,15.4,1008.0,740.61,572.84
2018,4,29,11,45,985.0,110.0,2.6,15.7,1017.5,786.95,606.95
2018,4,29,12,0,988.0,110.0,2.6,16.0,1027.0,831.26,637.37
2018,4,29,12,15,987.0,110.0,2.55,16.2,1026.5,870.26,663.11
2018,4,29,12,30,986.0,110.0,2.5,16.4,1026.0,906.58,686.78
2018,4,29,12,45,981.0,110.5,2.45,16.6,1015.5,937.14,706.36
2018,4,29,13,0,976.0,111.0,2.4,16.8,1005.0,964.49,723.71
2018,4,29,13,15,973.0,110.5,2.35,16.95,989.0,989.36,739.5
2018,4,29,13,30,970.0,110.0,2.3,17.1,973.0,1010.88,753.06
2018,4,29,13,45,965.5,108.5,2.3,17.2,949.0,1026.52,763.55
2018,4,29,14,0,961.0,107.0,2.3,17.3,925.0,1038.58,771.86
2018,4,29,14,15,952.0,106.0,2.3,17.3,892.5,1043.19,775.78
2018,4,29,14,30,943.0,105.0,2.3,17.3,860.0,1044.13,777.53
2018,4,29,14,45,933.0,103.0,2.25,17.3,821.5,1039.37,775.14
2018,4,29,15,0,923.0,101.0,2.2,17.3,783.0,1031.03,770.62
2018,4,29,15,15,910.5,98.5,2.2,17.2,739.0,1016.19,762.9
2018,4,29,15,30,898.0,96.0,2.2,17.1,695.0,998.04,753.13
2018,4,29,15,45,881.0,93.5,2.15,17.0,646.5,972.4,737.85
2018,4,29,16,0,864.0,91.0,2.1,16.9,598.0,953.73,727.37
2018,4,29,16,15,842.0,87.5,2.0,16.6,545.5,916.51,704.12
2018,4,29,16,30,820.0,84.0,1.9,16.3,493.0,877.0,679.21
2018,4,29,16,45,790.0,80.0,1.8,16.05,438.5,827.72,646.91
2018,4,29,17,0,760.0,76.0,1.7,15.8,384.0,777.13,613.02
2018,4,29,17,15,718.0,71.0,1.5,15.0,328.5,714.31,569.48
2018,4,29,17,30,676.0,66.0,1.3,14.2,273.0,657.59,528.88
2018,4,29,17,45,612.5,59.5,1.15,13.4,219.5,578.01,469.34
2018,4,29,18,0,549.0,53.0,1.0,12.6,166.0,501.28,409.0
2018,4,29,18,15,447.5,44.5,1.0,12.6,119.0,399.34,324.34
2018,4,29,18,30,346.0,36.0,1.0,12.6,72.0,304.17,236.91
2018,4,29,18,45,205.5,22.5,1.05,11.05,41.0,173.96,21.08
2018,4,29,19,0,65.0,9.0,1.1,9.5,10.0,44.09,0.0
2018,4,29,19,15,32.5,4.5,1.1,9.3,5.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,0.8,4.45,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,0.75,3.7,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,0.7,3.45,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,4,30,5,15,23.5,4.0,0.8,3.5,4.0,0.0,0.0
2018,4,30,5,30,47.0,8.0,0.9,4.2,8.0,7.28,0.0
2018,4,30,5,45,174.0,22.0,0.95,4.95,37.0,17.48,0.0
2018,4,30,6,0,301.0,36.0,1.0,5.7,66.0,30.08,19.99
2018,4,30,6,15,409.5,46.0,1.05,6.4,113.0,37.06,27.76
2018,4,30,6,30,518.0,56.0,1.1,7.1,160.0,43.88,34.42
2018,4,30,6,45,588.0,63.0,1.15,7.85,214.0,47.82,38.17
2018,4,30,7,0,658.0,70.0,1.2,8.6,268.0,51.68,41.64
2018,4,30,7,15,706.0,75.0,1.15,9.55,324.5,53.76,43.32
2018,4,30,7,30,754.0,80.0,1.1,10.5,381.0,61.35,49.83
2018,4,30,7,45,787.5,83.5,1.1,11.45,436.5,62.29,50.3
2018,4,30,8,0,821.0,87.0,1.1,12.4,492.0,63.22,50.74
2018,4,30,8,15,844.5,90.5,1.1,13.0,545.5,64.01,51.13
2018,4,30,8,30,868.0,94.0,1.1,13.6,599.0,78.61,49.98
2018,4,30,8,45,886.0,96.0,1.15,14.2,648.5,141.31,79.04
2018,4,30,9,0,904.0,98.0,1.2,14.8,698.0,196.61,115.93
2018,4,30,9,15,916.0,100.0,1.15,15.2,741.5,252.65,160.91
2018,4,30,9,30,928.0,102.0,1.1,15.6,785.0,309.72,209.72
2018,4,30,9,45,936.0,103.5,1.05,16.05,822.0,366.03,258.62
2018,4,30,10,0,944.0,105.0,1.0,16.5,859.0,422.51,306.87
2018,4,30,10,15,951.0,107.0,1.0,16.85,891.0,478.9,354.01
2018,4,30,10,30,958.0,109.0,1.0,17.2,923.0,534.92,399.33
2018,4,30,10,45,963.0,110.0,1.0,17.6,947.5,588.56,441.28
2018,4,30,11,0,968.0,111.0,1.0,18.0,972.0,641.18,481.02
2018,4,30,11,15,969.5,111.5,1.1,18.25,987.0,690.05,518.11
2018,4,30,11,30,971.0,112.0,1.2,18.5,1002.0,737.16,553.1
2018,4,30,11,45,971.0,113.0,1.25,18.8,1009.5,781.72,584.87
2018,4,30,12,0,971.0,114.0,1.3,19.1,1017.0,824.09,613.15
2018,4,30,12,15,970.5,114.0,1.4,19.3,1017.0,862.83,639.14
2018,4,30,12,30,970.0,114.0,1.5,19.5,1017.0,898.98,663.35
2018,4,30,12,45,966.5,113.5,1.55,19.7,1007.0,929.38,683.13
2018,4,30,13,0,963.0,113.0,1.6,19.9,997.0,956.67,700.92
2018,4,30,13,15,959.5,113.0,1.65,20.0,981.0,981.22,717.28
2018,4,30,13,30,956.0,113.0,1.7,20.1,965.0,1002.46,731.61
2018,4,30,13,45,948.5,112.0,1.75,20.25,939.5,1015.53,740.71
2018,4,30,14,0,941.0,111.0,1.8,20.4,914.0,1024.99,747.72
2018,4,30,14,15,933.0,110.0,1.8,20.45,882.5,1030.37,751.9
2018,4,30,14,30,925.0,109.0,1.8,20.5,851.0,1032.15,753.98
2018,4,30,14,45,915.0,107.0,1.8,20.5,813.5,1027.34,752.19
2018,4,30,15,0,905.0,105.0,1.8,20.5,776.0,1019.02,748.37
2018,4,30,15,15,891.5,102.0,1.8,20.5,731.5,1002.72,739.56
2018,4,30,15,30,878.0,99.0,1.8,20.5,687.0,983.16,728.81
2018,4,30,15,45,861.5,96.0,1.75,20.45,639.0,967.62,720.28
2018,4,30,16,0,845.0,93.0,1.7,20.4,591.0,939.14,703.21
2018,4,30,16,15,823.0,90.0,1.6,20.1,539.5,902.85,680.99
2018,4,30,16,30,801.0,87.0,1.5,19.8,488.0,864.32,657.08
2018,4,30,16,45,771.0,82.5,1.4,19.5,434.0,814.82,625.25
2018,4,30,17,0,741.0,78.0,1.3,19.2,380.0,764.06,591.93
2018,4,30,17,15,698.0,73.0,1.2,18.3,325.0,706.34,553.91
2018,4,30,17,30,655.0,68.0,1.1,17.4,270.0,644.22,511.07
2018,4,30,17,45,590.5,61.0,1.0,16.5,217.0,563.85,452.39
2018,4,30,18,0,526.0,54.0,0.9,15.6,164.0,486.45,392.86
2018,4,30,18,15,425.0,45.0,0.9,15.6,117.5,385.04,309.6
2018,4,30,18,30,324.0,36.0,0.9,15.6,71.0,290.7,225.05
2018,4,30,18,45,191.0,22.5,1.0,14.15,40.5,167.12,39.54
2018,4,30,19,0,58.0,9.0,1.1,12.7,10.0,40.29,0.0
2018,4,30,19,15,29.0,4.5,1.05,12.5,5.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,5,1,5,15,23.0,4.5,0.8,7.05,4.5,0.0,0.0
2018,5,1,5,30,46.0,9.0,0.8,7.8,9.0,8.19,0.0
2018,5,1,5,45,171.0,23.5,0.8,8.5,38.5,18.66,0.0
2018,5,1,6,0,296.0,38.0,0.8,9.2,68.0,31.83,21.4
2018,5,1,6,15,402.5,48.5,0.9,10.0,115.0,39.18,29.27
2018,5,1,6,30,509.0,59.0,1.0,10.8,162.0,46.33,36.12
2018,5,1,6,45,576.5,66.0,1.1,11.55,215.5,50.13,39.68
2018,5,1,7,0,644.0,73.0,1.2,12.3,269.0,53.86,42.97
2018,5,1,7,15,688.5,78.5,1.05,13.1,324.0,56.18,44.85
2018,5,1,7,30,733.0,84.0,0.9,13.9,379.0,58.43,46.56
2018,5,1,7,45,764.5,89.0,0.75,14.75,434.0,66.28,53.14
2018,5,1,8,0,796.0,94.0,0.6,15.6,489.0,68.13,54.35
2018,5,1,8,15,819.0,97.5,0.65,16.6,541.5,68.69,54.4
2018,5,1,8,30,842.0,101.0,0.7,17.6,594.0,85.59,53.28
2018,5,1,8,45,859.0,105.0,0.75,18.6,643.0,138.88,75.9
2018,5,1,9,0,876.0,109.0,0.8,19.6,692.0,194.35,112.85
2018,5,1,9,15,889.0,111.0,0.85,20.4,735.5,257.68,162.49
2018,5,1,9,30,902.0,113.0,0.9,21.2,779.0,313.6,208.92
2018,5,1,9,45,910.0,115.5,0.9,22.0,816.0,369.28,255.69
2018,5,1,10,0,918.0,118.0,0.9,22.8,853.0,425.17,301.77
2018,5,1,10,15,925.5,119.5,0.85,23.2,884.5,480.1,346.02
2018,5,1,10,30,933.0,121.0,0.8,23.6,916.0,534.73,388.44
2018,5,1,10,45,938.0,121.5,0.75,24.0,939.5,586.8,427.43
2018,5,1,11,0,943.0,122.0,0.7,24.4,963.0,637.89,464.19
2018,5,1,11,15,944.5,123.0,0.75,24.6,978.0,686.05,499.13
2018,5,1,11,30,946.0,124.0,0.8,24.8,993.0,732.54,532.03
2018,5,1,11,45,947.5,125.0,0.9,25.0,1001.5,777.2,563.6
2018,5,1,12,0,949.0,126.0,1.0,25.2,1010.0,819.86,592.36
2018,5,1,12,15,946.0,127.0,1.1,25.3,1008.5,856.84,616.76
2018,5,1,12,30,943.0,128.0,1.2,25.4,1007.0,891.18,639.47
2018,5,1,12,45,938.0,129.0,1.3,25.5,997.5,921.04,659.35
2018,5,1,13,0,933.0,130.0,1.4,25.6,988.0,947.86,677.39
2018,5,1,13,15,928.5,129.5,1.45,25.6,971.5,970.57,692.47
2018,5,1,13,30,924.0,129.0,1.5,25.6,955.0,990.01,705.64
2018,5,1,13,45,917.5,127.5,1.6,25.6,930.0,1003.23,715.8
2018,5,1,14,0,911.0,126.0,1.7,25.6,905.0,1012.95,723.96
2018,5,1,14,15,903.5,124.5,1.7,25.55,874.5,1018.21,728.24
2018,5,1,14,30,896.0,123.0,1.7,25.5,844.0,1019.97,730.54
2018,5,1,14,45,884.0,121.0,1.7,25.45,805.5,1013.32,727.74
2018,5,1,15,0,872.0,119.0,1.7,25.4,767.0,1013.93,729.79
2018,5,1,15,15,858.5,116.0,1.7,25.2,723.5,997.99,721.85
2018,5,1,15,30,845.0,113.0,1.7,25.0,680.0,978.81,712.1
2018,5,1,15,45,827.5,109.5,1.65,24.8,632.5,952.08,696.88
2018,5,1,16,0,810.0,106.0,1.6,24.6,585.0,922.55,679.87
2018,5,1,16,15,787.0,102.5,1.55,24.2,534.0,885.28,658.17
2018,5,1,16,30,764.0,99.0,1.5,23.8,483.0,845.84,634.78
2018,5,1,16,45,733.0,93.5,1.45,23.45,429.0,800.86,607.04
2018,5,1,17,0,702.0,88.0,1.4,23.1,375.0,749.35,574.13
2018,5,1,17,15,658.0,82.0,1.3,22.15,321.0,685.65,532.31
2018,5,1,17,30,614.0,76.0,1.2,21.2,267.0,622.47,489.16
2018,5,1,17,45,550.0,68.5,1.1,20.25,215.0,542.96,431.64
2018,5,1,18,0,486.0,61.0,1.0,19.3,163.0,466.17,372.96
2018,5,1,18,15,389.0,50.0,1.0,19.3,117.0,366.1,291.32
2018,5,1,18,30,292.0,39.0,1.0,19.3,71.0,274.97,211.12
2018,5,1,18,45,172.0,24.0,1.15,17.95,40.5,160.25,52.28
2018,5,1,19,0,52.0,9.0,1.3,16.6,10.0,37.03,0.0
2018,5,1,19,15,26.0,4.5,1.3,16.45,5.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,5,2,5,15,21.5,4.5,1.05,11.1,4.5,0.0,0.0
2018,5,2,5,30,43.0,9.0,1.1,11.7,9.0,8.19,0.0
2018,5,2,5,45,154.5,24.0,1.15,12.3,38.0,19.01,0.0
2018,5,2,6,0,266.0,39.0,1.2,12.9,67.0,30.49,20.1
2018,5,2,6,15,363.0,50.0,1.3,13.55,111.5,40.28,29.82
2018,5,2,6,30,460.0,61.0,1.4,14.2,156.0,47.76,36.88
2018,5,2,6,45,512.5,70.5,1.5,14.9,204.5,53.48,42.1
2018,5,2,7,0,565.0,80.0,1.6,15.6,253.0,58.95,46.88
2018,5,2,7,15,547.5,94.5,1.55,16.45,288.5,67.67,54.31
2018,5,2,7,30,530.0,109.0,1.5,17.3,324.0,75.76,61.01
2018,5,2,7,45,544.5,122.5,1.45,18.15,369.5,82.71,66.59
2018,5,2,8,0,559.0,136.0,1.4,19.0,415.0,89.14,71.61
2018,5,2,8,15,629.5,135.0,1.45,19.8,480.0,85.23,67.78
2018,5,2,8,30,700.0,134.0,1.5,20.6,545.0,98.71,63.92
2018,5,2,8,45,766.0,124.5,1.55,21.45,608.0,147.59,84.99
2018,5,2,9,0,832.0,115.0,1.6,22.3,671.0,195.01,114.37
2018,5,2,9,15,846.0,118.0,1.6,22.9,714.5,248.69,156.69
2018,5,2,9,30,860.0,121.0,1.6,23.5,758.0,303.81,202.6
2018,5,2,9,45,871.0,123.0,1.6,24.1,795.5,364.99,253.52
2018,5,2,10,0,882.0,125.0,1.6,24.7,833.0,419.51,298.77
2018,5,2,10,15,888.0,126.5,1.6,25.05,862.5,471.91,341.75
2018,5,2,10,30,894.0,128.0,1.6,25.4,892.0,523.91,383.11
2018,5,2,10,45,899.0,130.0,1.6,25.75,916.0,575.17,422.57
2018,5,2,11,0,904.0,132.0,1.6,26.1,940.0,625.55,460.11
2018,5,2,11,15,906.5,133.0,1.65,26.3,955.0,672.55,494.8
2018,5,2,11,30,909.0,134.0,1.7,26.5,970.0,718.06,527.59
2018,5,2,11,45,910.0,134.5,1.75,26.65,978.0,760.45,557.64
2018,5,2,12,0,911.0,135.0,1.8,26.8,986.0,800.9,585.19
2018,5,2,12,15,910.5,135.5,1.9,26.9,986.0,838.06,609.92
2018,5,2,12,30,910.0,136.0,2.0,27.0,986.0,872.86,633.05
2018,5,2,12,45,906.5,136.0,2.05,27.05,977.0,902.13,652.23
2018,5,2,13,0,903.0,136.0,2.1,27.1,968.0,928.51,669.61
2018,5,2,13,15,899.0,135.5,2.15,27.05,952.0,950.97,684.8
2018,5,2,13,30,895.0,135.0,2.2,27.0,936.0,970.29,698.12
2018,5,2,13,45,889.5,133.5,2.25,27.0,912.5,983.98,707.84
2018,5,2,14,0,884.0,132.0,2.3,27.0,889.0,994.31,715.62
2018,5,2,14,15,875.0,130.0,2.3,26.9,857.5,997.36,718.68
2018,5,2,14,30,866.0,128.0,2.3,26.8,826.0,996.95,719.77
2018,5,2,14,45,855.0,125.5,2.3,26.7,789.0,1001.46,724.2
2018,5,2,15,0,844.0,123.0,2.3,26.6,752.0,991.93,719.74
2018,5,2,15,15,830.5,120.0,2.25,26.4,709.5,976.08,711.21
2018,5,2,15,30,817.0,117.0,2.2,26.2,667.0,957.07,700.79
2018,5,2,15,45,799.0,114.0,2.15,26.0,620.5,930.72,685.63
2018,5,2,16,0,781.0,111.0,2.1,25.8,574.0,901.66,668.7
2018,5,2,16,15,752.0,108.0,2.0,25.4,522.0,865.4,646.88
2018,5,2,16,30,723.0,105.0,1.9,25.0,470.0,822.25,620.17
2018,5,2,16,45,686.5,100.0,1.8,24.6,416.0,768.45,585.65
2018,5,2,17,0,650.0,95.0,1.7,24.2,362.0,713.99,549.91
2018,5,2,17,15,616.5,87.0,1.6,23.45,312.0,657.99,512.68
2018,5,2,17,30,583.0,79.0,1.5,22.7,262.0,601.96,473.93
2018,5,2,17,45,453.0,74.5,1.4,21.95,200.5,476.11,380.56
2018,5,2,18,0,323.0,70.0,1.3,21.2,139.0,356.08,286.14
2018,5,2,18,15,271.0,54.0,1.3,21.2,101.0,288.97,230.21
2018,5,2,18,30,219.0,38.0,1.3,21.2,63.0,225.91,173.43
2018,5,2,18,45,133.5,23.5,1.25,20.0,36.5,137.11,54.28
2018,5,2,19,0,48.0,9.0,1.2,18.8,10.0,34.86,0.0
2018,5,2,19,15,24.0,4.5,1.25,18.6,5.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.3,18.25,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,3,5,15,6.5,3.5,1.4,13.15,3.5,0.0,0.0
2018,5,3,5,30,13.0,7.0,1.6,13.6,7.0,6.37,0.0
2018,5,3,5,45,118.5,23.5,1.75,14.1,35.5,18.53,0.75
2018,5,3,6,0,224.0,40.0,1.9,14.6,64.0,31.15,20.64
2018,5,3,6,15,335.5,50.5,1.95,15.15,109.5,38.77,28.32
2018,5,3,6,30,447.0,61.0,2.0,15.7,155.0,47.53,36.46
2018,5,3,6,45,512.5,69.0,2.1,16.3,205.5,52.04,40.59
2018,5,3,7,0,578.0,77.0,2.2,16.9,256.0,56.41,44.39
2018,5,3,7,15,622.0,83.0,2.3,17.6,308.5,58.93,46.4
2018,5,3,7,30,666.0,89.0,2.4,18.3,361.0,61.33,48.22
2018,5,3,7,45,653.0,104.5,2.5,19.0,401.0,69.96,55.38
2018,5,3,8,0,640.0,120.0,2.6,19.7,441.0,77.95,61.88
2018,5,3,8,15,612.5,142.5,2.6,20.35,475.5,90.14,71.87
2018,5,3,8,30,585.0,165.0,2.6,21.0,510.0,118.61,80.73
2018,5,3,8,45,619.0,168.0,2.6,21.6,559.5,159.02,99.22
2018,5,3,9,0,653.0,171.0,2.6,22.2,609.0,203.66,129.06
2018,5,3,9,15,581.5,215.0,2.55,22.7,623.5,260.89,177.31
2018,5,3,9,30,510.0,259.0,2.5,23.2,638.0,310.87,220.51
2018,5,3,9,45,507.0,276.5,2.45,23.75,669.0,355.32,256.8
2018,5,3,10,0,504.0,294.0,2.4,24.3,700.0,399.65,292.4
2018,5,3,10,15,487.5,314.5,2.4,24.7,719.0,440.32,324.83
2018,5,3,10,30,471.0,335.0,2.4,25.1,738.0,479.43,355.09
2018,5,3,10,45,480.5,346.0,2.4,25.45,767.0,523.43,388.02
2018,5,3,11,0,490.0,357.0,2.4,25.8,796.0,568.17,420.7
2018,5,3,11,15,568.5,318.0,2.4,26.05,836.0,616.84,456.72
2018,5,3,11,30,647.0,279.0,2.4,26.3,876.0,667.45,493.82
2018,5,3,11,45,760.0,212.0,2.4,26.5,919.0,725.78,536.68
2018,5,3,12,0,873.0,145.0,2.4,26.7,962.0,782.46,577.85
2018,5,3,12,15,805.5,189.0,2.45,26.8,943.0,809.7,595.5
2018,5,3,12,30,738.0,233.0,2.5,26.9,924.0,831.46,609.03
2018,5,3,12,45,752.0,222.5,2.5,27.0,921.5,864.06,631.44
2018,5,3,13,0,766.0,212.0,2.5,27.1,919.0,894.63,651.46
2018,5,3,13,15,752.0,215.5,2.55,27.1,900.0,911.32,662.9
2018,5,3,13,30,738.0,219.0,2.6,27.1,881.0,924.79,672.46
2018,5,3,13,45,759.0,200.5,2.6,27.1,866.5,945.81,686.66
2018,5,3,14,0,780.0,182.0,2.6,27.1,852.0,957.04,694.53
2018,5,3,14,15,814.0,156.0,2.6,27.0,833.5,977.21,708.69
2018,5,3,14,30,848.0,130.0,2.6,26.9,815.0,993.18,720.18
2018,5,3,14,45,838.5,127.0,2.6,26.8,779.0,987.88,718.13
2018,5,3,15,0,829.0,124.0,2.6,26.7,743.0,979.22,714.25
2018,5,3,15,15,816.0,121.0,2.6,26.55,701.5,963.87,706.3
2018,5,3,15,30,803.0,118.0,2.6,26.4,660.0,945.42,696.45
2018,5,3,15,45,753.5,124.0,2.55,26.2,604.5,899.0,667.73
2018,5,3,16,0,704.0,130.0,2.5,26.0,549.0,857.65,642.33
2018,5,3,16,15,704.5,117.5,2.4,25.65,505.5,833.54,628.39
2018,5,3,16,30,705.0,105.0,2.3,25.3,462.0,806.45,612.13
2018,5,3,16,45,686.0,97.5,2.15,24.95,414.0,765.5,585.64
2018,5,3,17,0,667.0,90.0,2.0,24.6,366.0,723.02,557.65
2018,5,3,17,15,591.5,88.0,1.85,23.95,307.5,638.94,499.49
2018,5,3,17,30,516.0,86.0,1.7,23.3,249.0,557.03,441.02
2018,5,3,17,45,395.0,79.0,1.5,22.65,190.0,432.39,346.46
2018,5,3,18,0,274.0,72.0,1.3,22.0,131.0,323.23,259.4
2018,5,3,18,15,258.5,55.5,1.3,22.0,99.0,282.6,224.74
2018,5,3,18,30,243.0,39.0,1.3,22.0,67.0,242.85,186.75
2018,5,3,18,45,147.5,25.0,1.3,20.75,39.5,149.11,68.69
2018,5,3,19,0,52.0,11.0,1.3,19.5,12.0,38.96,0.0
2018,5,3,19,15,26.0,5.5,1.3,19.3,6.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.4,18.25,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,5,4,5,15,26.5,4.5,1.5,13.05,5.0,0.0,0.0
2018,5,4,5,30,53.0,9.0,1.7,13.5,10.0,8.19,0.0
2018,5,4,5,45,167.5,24.0,1.85,14.0,40.5,18.94,2.94
2018,5,4,6,0,282.0,39.0,2.0,14.5,71.0,30.42,20.18
2018,5,4,6,15,372.5,50.0,2.1,15.1,115.5,39.94,29.4
2018,5,4,6,30,463.0,61.0,2.2,15.7,160.0,47.42,36.38
2018,5,4,6,45,523.0,69.5,2.3,16.3,210.5,52.35,40.87
2018,5,4,7,0,583.0,78.0,2.4,16.9,261.0,57.1,44.99
2018,5,4,7,15,626.0,84.5,2.5,17.6,313.5,59.96,47.3
2018,5,4,7,30,669.0,91.0,2.6,18.3,366.0,62.69,49.4
2018,5,4,7,45,699.5,96.5,2.75,19.0,418.5,64.45,50.6
2018,5,4,8,0,730.0,102.0,2.9,19.7,471.0,66.06,51.65
2018,5,4,8,15,753.5,106.0,2.9,20.35,521.0,73.84,57.97
2018,5,4,8,30,777.0,110.0,2.9,21.0,571.0,97.4,59.0
2018,5,4,8,45,794.0,114.0,2.9,21.6,617.5,147.03,82.67
2018,5,4,9,0,811.0,118.0,2.9,22.2,664.0,198.84,118.64
2018,5,4,9,15,825.0,120.5,2.9,22.75,706.0,250.92,160.43
2018,5,4,9,30,839.0,123.0,2.9,23.3,748.0,304.44,205.67
2018,5,4,9,45,839.0,130.0,2.85,23.8,781.0,358.17,251.87
2018,5,4,10,0,839.0,137.0,2.8,24.3,814.0,411.48,296.99
2018,5,4,10,15,810.5,159.5,2.75,24.65,833.5,464.17,340.77
2018,5,4,10,30,782.0,182.0,2.7,25.0,853.0,513.46,380.34
2018,5,4,10,45,745.0,211.5,2.7,25.4,864.5,557.36,414.48
2018,5,4,11,0,708.0,241.0,2.7,25.8,876.0,601.1,447.04
2018,5,4,11,15,767.0,208.0,2.7,26.05,907.0,650.13,483.82
2018,5,4,11,30,826.0,175.0,2.7,26.3,938.0,701.82,521.85
2018,5,4,11,45,857.5,156.0,2.7,26.5,954.0,743.9,552.44
2018,5,4,12,0,889.0,137.0,2.7,26.7,970.0,789.26,584.1
2018,5,4,12,15,889.0,136.5,2.75,26.8,970.0,825.04,607.9
