Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,12,30,889.0,136.0,2.8,26.9,970.0,858.51,630.13
2018,5,4,12,45,886.5,136.0,2.85,27.05,961.5,887.83,649.44
2018,5,4,13,0,884.0,136.0,2.9,27.2,953.0,914.4,666.96
2018,5,4,13,15,880.0,135.0,2.9,27.2,937.0,935.8,681.16
2018,5,4,13,30,876.0,134.0,2.9,27.2,921.0,954.09,693.43
2018,5,4,13,45,869.5,133.0,2.95,27.2,897.5,966.84,702.62
2018,5,4,14,0,863.0,132.0,3.0,27.2,874.0,976.3,709.85
2018,5,4,14,15,854.0,130.5,2.95,27.15,843.5,979.5,712.52
2018,5,4,14,30,845.0,129.0,2.9,27.1,813.0,979.37,713.21
2018,5,4,14,45,833.5,127.0,2.85,27.05,776.5,983.88,717.11
2018,5,4,15,0,822.0,125.0,2.8,27.0,740.0,974.35,711.96
2018,5,4,15,15,807.5,122.0,2.75,26.8,698.0,957.51,702.71
2018,5,4,15,30,793.0,119.0,2.7,26.6,656.0,937.62,691.57
2018,5,4,15,45,774.5,116.0,2.6,26.45,610.0,910.97,675.46
2018,5,4,16,0,756.0,113.0,2.5,26.3,564.0,881.72,657.63
2018,5,4,16,15,731.5,109.0,2.4,25.9,514.5,848.92,637.95
2018,5,4,16,30,707.0,105.0,2.3,25.5,465.0,808.99,613.17
2018,5,4,16,45,675.0,100.0,2.15,25.15,413.5,759.53,580.9
2018,5,4,17,0,643.0,95.0,2.0,24.8,362.0,709.23,547.41
2018,5,4,17,15,598.5,88.5,1.85,24.15,310.0,646.04,504.31
2018,5,4,17,30,554.0,82.0,1.7,23.5,258.0,583.5,460.21
2018,5,4,17,45,429.5,76.0,1.55,22.85,197.5,454.98,364.03
2018,5,4,18,0,305.0,70.0,1.4,22.2,137.0,343.14,275.46
2018,5,4,18,15,194.0,54.0,1.4,22.2,92.5,219.85,175.02
2018,5,4,18,30,83.0,38.0,1.4,22.2,48.0,121.73,91.9
2018,5,4,18,45,64.5,24.0,1.35,21.2,29.5,85.86,41.78
2018,5,4,19,0,46.0,10.0,1.3,20.2,11.0,34.77,0.0
2018,5,4,19,15,23.0,5.0,1.3,20.1,5.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,0.5,17.2,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,0.5,17.1,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,0.45,16.95,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,0.35,16.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,0.3,16.8,0.0,0.0,0.0
2018,5,5,5,15,2.0,4.0,0.3,17.05,4.0,0.0,0.0
2018,5,5,5,30,4.0,8.0,0.3,17.3,8.0,7.28,0.0
2018,5,5,5,45,9.5,22.5,0.25,17.6,23.5,19.3,4.59
2018,5,5,6,0,15.0,37.0,0.2,17.9,39.0,31.36,20.85
2018,5,5,6,15,34.5,57.5,0.3,18.3,64.5,47.57,35.68
2018,5,5,6,30,54.0,78.0,0.4,18.7,90.0,63.51,49.94
2018,5,5,6,45,178.0,95.0,0.45,19.05,148.5,71.71,57.23
2018,5,5,7,0,302.0,112.0,0.5,19.4,207.0,83.76,67.59
2018,5,5,7,15,317.0,129.0,0.7,20.0,245.0,94.83,76.8
2018,5,5,7,30,332.0,146.0,0.9,20.6,283.0,105.43,85.42
2018,5,5,7,45,289.0,177.5,1.1,21.15,308.5,124.05,100.66
2018,5,5,8,0,246.0,209.0,1.3,21.7,334.0,141.54,114.69
2018,5,5,8,15,251.5,231.0,1.35,22.15,370.0,152.99,123.54
2018,5,5,8,30,257.0,253.0,1.4,22.6,406.0,175.64,129.89
2018,5,5,8,45,224.5,281.0,1.5,23.05,422.5,220.22,160.43
2018,5,5,9,0,192.0,309.0,1.6,23.5,439.0,250.63,183.31
2018,5,5,9,15,204.5,323.5,1.6,23.7,469.5,279.1,204.27
2018,5,5,9,30,217.0,338.0,1.6,23.9,500.0,309.02,226.91
2018,5,5,9,45,126.0,331.0,1.6,24.05,426.0,293.23,218.35
2018,5,5,10,0,35.0,324.0,1.6,24.2,352.0,274.55,206.41
2018,5,5,10,15,27.0,310.5,1.55,24.25,332.5,266.61,200.49
2018,5,5,10,30,19.0,297.0,1.5,24.3,313.0,263.61,198.13
2018,5,5,10,45,20.0,308.0,1.45,24.4,325.5,275.72,206.9
2018,5,5,11,0,21.0,319.0,1.4,24.5,338.0,288.01,215.72
2018,5,5,11,15,18.5,301.5,1.35,24.5,318.5,274.28,205.35
2018,5,5,11,30,16.0,284.0,1.3,24.5,299.0,259.79,194.53
2018,5,5,11,45,14.0,256.5,1.25,24.5,269.5,236.28,176.98
2018,5,5,12,0,12.0,229.0,1.2,24.5,240.0,212.04,158.83
2018,5,5,12,15,13.0,243.0,1.15,24.45,255.0,226.36,169.69
2018,5,5,12,30,14.0,257.0,1.1,24.4,270.0,240.91,180.54
2018,5,5,12,45,17.5,272.0,1.05,24.35,288.0,258.71,193.86
2018,5,5,13,0,21.0,287.0,1.0,24.3,306.0,283.82,212.5
2018,5,5,13,15,29.5,326.5,0.95,24.25,353.0,332.19,248.05
2018,5,5,13,30,38.0,366.0,0.9,24.2,400.0,382.39,284.24
2018,5,5,13,45,86.5,387.0,0.9,24.1,462.0,453.99,336.84
2018,5,5,14,0,135.0,408.0,0.9,24.0,524.0,542.74,400.01
2018,5,5,14,15,161.0,400.0,0.9,23.95,534.0,567.48,417.76
2018,5,5,14,30,187.0,392.0,0.9,23.9,544.0,591.99,435.94
2018,5,5,14,45,185.5,371.5,0.9,23.85,516.5,575.12,425.22
2018,5,5,15,0,184.0,351.0,0.9,23.8,489.0,556.96,413.98
2018,5,5,15,15,160.0,331.5,0.9,23.75,446.5,516.52,386.38
2018,5,5,15,30,136.0,312.0,0.9,23.7,404.0,475.27,357.98
2018,5,5,15,45,100.5,278.5,0.85,23.65,344.0,387.46,294.97
2018,5,5,16,0,65.0,245.0,0.8,23.6,284.0,317.69,243.69
2018,5,5,16,15,36.5,203.5,0.75,23.4,225.0,245.16,189.21
2018,5,5,16,30,8.0,162.0,0.7,23.2,166.0,160.49,123.54
2018,5,5,16,45,6.0,140.5,0.65,23.0,143.5,137.79,106.32
2018,5,5,17,0,4.0,119.0,0.6,22.8,121.0,114.98,88.5
2018,5,5,17,15,2.0,99.0,0.55,22.4,100.0,93.71,71.67
2018,5,5,17,30,0.0,79.0,0.5,22.0,79.0,72.37,54.43
2018,5,5,17,45,0.0,64.0,0.45,21.6,64.0,58.0,42.71
2018,5,5,18,0,0.0,49.0,0.4,21.2,49.0,43.46,30.58
2018,5,5,18,15,0.0,36.5,0.4,21.2,36.5,32.2,20.94
2018,5,5,18,30,0.0,24.0,0.4,21.2,24.0,21.14,11.35
2018,5,5,18,45,1.5,15.0,0.5,20.65,15.0,14.11,2.72
2018,5,5,19,0,3.0,6.0,0.6,20.1,6.0,7.14,0.0
2018,5,5,19,15,1.5,3.0,0.6,19.95,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,1.0,16.85,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,0.95,16.3,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,5,6,5,15,13.5,5.0,0.6,15.7,5.5,0.0,0.0
2018,5,6,5,30,27.0,10.0,0.6,16.1,11.0,9.1,0.0
2018,5,6,5,45,78.5,26.0,0.6,16.45,34.0,20.99,6.84
2018,5,6,6,0,130.0,42.0,0.6,16.8,57.0,33.4,22.74
2018,5,6,6,15,167.5,59.5,0.65,17.3,89.5,46.56,34.97
2018,5,6,6,30,205.0,77.0,0.7,17.8,122.0,59.32,46.51
2018,5,6,6,45,134.5,77.0,0.7,18.3,109.5,59.04,46.39
2018,5,6,7,0,64.0,77.0,0.7,18.8,97.0,62.56,49.4
2018,5,6,7,15,71.0,113.5,0.75,19.4,139.5,92.7,75.21
2018,5,6,7,30,78.0,150.0,0.8,20.0,182.0,118.19,96.44
2018,5,6,7,45,103.5,180.5,0.85,20.55,229.5,131.96,107.41
2018,5,6,8,0,129.0,211.0,0.9,21.1,277.0,150.52,122.23
2018,5,6,8,15,112.0,204.0,0.95,21.45,265.5,146.75,118.49
2018,5,6,8,30,95.0,197.0,1.0,21.8,254.0,147.92,111.53
2018,5,6,8,45,59.0,194.0,1.0,22.2,230.5,160.17,120.41
2018,5,6,9,0,23.0,191.0,1.0,22.6,207.0,158.05,119.52
2018,5,6,9,15,255.5,224.5,1.05,22.8,415.5,215.28,154.34
2018,5,6,9,30,488.0,258.0,1.1,23.0,624.0,308.61,218.54
2018,5,6,9,45,623.0,218.0,1.1,23.25,708.5,352.43,250.68
2018,5,6,10,0,758.0,178.0,1.1,23.5,793.0,410.97,295.37
2018,5,6,10,15,766.0,181.5,1.25,23.7,822.5,465.83,339.67
2018,5,6,10,30,774.0,185.0,1.4,23.9,852.0,515.31,379.21
2018,5,6,10,45,779.0,188.5,1.5,24.1,875.0,563.19,416.45
2018,5,6,11,0,784.0,192.0,1.6,24.3,898.0,610.56,452.4
2018,5,6,11,15,521.5,219.0,1.65,24.45,692.0,508.92,381.43
2018,5,6,11,30,259.0,246.0,1.7,24.6,486.0,386.96,292.31
2018,5,6,11,45,175.0,266.5,1.8,24.75,429.5,360.16,272.34
2018,5,6,12,0,91.0,287.0,1.9,24.9,373.0,326.36,245.9
2018,5,6,12,15,147.5,334.5,1.95,25.0,473.5,420.62,316.16
2018,5,6,12,30,204.0,382.0,2.0,25.1,574.0,524.46,390.96
2018,5,6,12,45,129.0,329.5,2.05,25.2,450.5,419.62,314.51
2018,5,6,13,0,54.0,277.0,2.1,25.3,327.0,303.64,228.48
2018,5,6,13,15,146.5,250.5,2.1,25.35,383.5,383.65,291.29
2018,5,6,13,30,239.0,224.0,2.1,25.4,440.0,463.49,352.14
2018,5,6,13,45,539.0,185.0,2.1,25.4,655.5,723.66,542.3
2018,5,6,14,0,839.0,146.0,2.1,25.4,871.0,980.04,711.31
2018,5,6,14,15,719.5,191.0,2.05,25.4,797.5,931.21,677.45
2018,5,6,14,30,600.0,236.0,2.0,25.4,724.0,871.24,638.33
2018,5,6,14,45,530.0,250.5,2.0,25.4,667.5,819.31,604.18
2018,5,6,15,0,460.0,265.0,2.0,25.4,611.0,770.92,571.6
2018,5,6,15,15,240.0,210.0,1.95,25.25,390.0,475.9,363.21
2018,5,6,15,30,20.0,155.0,1.9,25.1,169.0,170.11,129.28
2018,5,6,15,45,10.0,114.5,1.85,25.0,121.5,112.32,84.68
2018,5,6,16,0,0.0,74.0,1.8,24.9,74.0,65.53,47.3
2018,5,6,16,15,5.0,106.5,1.7,24.6,109.0,100.2,75.61
2018,5,6,16,30,10.0,139.0,1.6,24.3,144.0,138.01,106.26
2018,5,6,16,45,85.0,139.5,1.55,23.95,175.5,233.98,185.45
2018,5,6,17,0,160.0,140.0,1.5,23.6,207.0,301.65,241.03
2018,5,6,17,15,254.5,122.0,1.4,22.95,212.0,373.92,300.02
2018,5,6,17,30,349.0,104.0,1.3,22.3,217.0,440.35,352.92
2018,5,6,17,45,252.0,92.0,1.25,21.65,166.0,323.57,261.35
2018,5,6,18,0,155.0,80.0,1.2,21.0,115.0,231.92,186.89
2018,5,6,18,15,121.5,60.5,1.2,21.0,83.5,180.01,143.17
2018,5,6,18,30,88.0,41.0,1.2,21.0,52.0,129.56,99.15
2018,5,6,18,45,74.0,26.5,1.35,19.7,33.0,97.33,56.0
2018,5,6,19,0,60.0,12.0,1.5,18.4,14.0,44.55,0.0
2018,5,6,19,15,30.0,6.0,1.65,18.2,7.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,1.95,17.8,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,0.9,12.75,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,0.8,11.75,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,5,7,5,15,19.5,6.0,1.0,11.95,6.5,0.0,0.0
2018,5,7,5,30,39.0,12.0,1.2,12.4,13.0,10.91,0.0
2018,5,7,5,45,125.5,29.5,1.4,12.85,43.0,23.67,9.78
2018,5,7,6,0,212.0,47.0,1.6,13.3,73.0,36.42,25.75
2018,5,7,6,15,283.0,61.5,1.7,13.8,113.5,46.83,35.74
2018,5,7,6,30,354.0,76.0,1.8,14.3,154.0,56.87,45.02
2018,5,7,6,45,430.5,87.0,1.9,14.85,207.5,63.99,51.45
2018,5,7,7,0,507.0,98.0,2.0,15.4,261.0,70.87,57.43
2018,5,7,7,15,552.5,106.5,2.1,16.0,313.5,76.46,62.09
2018,5,7,7,30,598.0,115.0,2.2,16.6,366.0,79.96,64.8
2018,5,7,7,45,630.0,122.0,2.35,17.2,417.0,81.99,66.17
2018,5,7,8,0,662.0,129.0,2.5,17.8,468.0,83.85,67.38
2018,5,7,8,15,601.0,156.5,2.5,18.2,488.0,99.17,80.14
2018,5,7,8,30,540.0,184.0,2.5,18.6,508.0,137.7,94.51
2018,5,7,8,45,520.5,209.5,2.55,19.0,542.0,186.0,124.43
2018,5,7,9,0,501.0,235.0,2.6,19.4,576.0,232.91,159.94
2018,5,7,9,15,612.5,207.5,2.6,19.75,650.0,268.13,184.22
2018,5,7,9,30,724.0,180.0,2.6,20.1,724.0,315.24,220.55
2018,5,7,9,45,768.0,170.0,2.6,20.45,772.0,365.38,262.65
2018,5,7,10,0,812.0,160.0,2.6,20.8,820.0,424.66,311.56
2018,5,7,10,15,814.5,165.0,2.55,21.05,848.0,475.47,353.9
2018,5,7,10,30,817.0,170.0,2.5,21.3,876.0,525.81,394.64
2018,5,7,10,45,782.0,193.0,2.5,21.6,883.0,569.82,429.41
2018,5,7,11,0,747.0,216.0,2.5,21.9,890.0,608.02,458.71
2018,5,7,11,15,601.0,303.0,2.5,22.05,851.5,626.65,471.62
2018,5,7,11,30,455.0,390.0,2.5,22.2,813.0,635.81,476.46
2018,5,7,11,45,551.5,341.0,2.45,22.4,858.0,692.68,518.44
2018,5,7,12,0,648.0,292.0,2.4,22.6,903.0,751.55,561.04
2018,5,7,12,15,753.5,228.0,2.35,22.65,938.5,811.34,604.37
2018,5,7,12,30,859.0,164.0,2.3,22.7,974.0,869.2,643.99
2018,5,7,12,45,864.0,158.5,2.25,22.8,967.5,891.95,658.07
2018,5,7,13,0,869.0,153.0,2.2,22.9,961.0,919.94,675.88
2018,5,7,13,15,863.5,153.0,2.15,22.85,944.5,940.74,689.26
2018,5,7,13,30,858.0,153.0,2.1,22.8,928.0,968.83,707.46
2018,5,7,13,45,849.0,152.5,2.05,22.8,903.5,980.2,714.6
2018,5,7,14,0,840.0,152.0,2.0,22.8,879.0,988.18,719.83
2018,5,7,14,15,801.5,164.0,2.0,22.7,838.5,976.96,713.7
2018,5,7,14,30,763.0,176.0,2.0,22.6,798.0,969.2,710.13
2018,5,7,14,45,778.0,161.0,1.95,22.5,771.0,968.42,710.61
2018,5,7,15,0,793.0,146.0,1.9,22.4,744.0,971.41,713.62
2018,5,7,15,15,777.5,143.0,1.85,22.3,702.0,953.77,703.27
2018,5,7,15,30,762.0,140.0,1.8,22.2,660.0,939.73,695.61
2018,5,7,15,45,742.0,136.0,1.75,22.1,613.5,911.11,678.34
2018,5,7,16,0,722.0,132.0,1.7,22.0,567.0,880.03,659.54
2018,5,7,16,15,697.0,127.0,1.65,21.75,517.5,840.8,635.47
2018,5,7,16,30,672.0,122.0,1.6,21.5,468.0,799.78,609.92
2018,5,7,16,45,638.5,116.0,1.5,21.3,416.5,748.41,576.08
2018,5,7,17,0,605.0,110.0,1.4,21.1,365.0,696.24,541.07
2018,5,7,17,15,560.0,102.0,1.25,20.6,313.0,631.59,496.24
2018,5,7,17,30,515.0,94.0,1.1,20.1,261.0,567.56,450.48
2018,5,7,17,45,453.0,84.0,0.95,19.55,211.5,485.23,388.84
2018,5,7,18,0,391.0,74.0,0.8,19.0,162.0,412.39,331.44
2018,5,7,18,15,309.0,61.0,0.8,19.0,119.0,325.75,260.66
2018,5,7,18,30,227.0,48.0,0.8,19.0,76.0,246.1,192.26
2018,5,7,18,45,137.0,30.5,0.8,17.85,45.0,156.21,97.54
2018,5,7,19,0,47.0,13.0,0.8,16.7,14.0,38.23,0.0
2018,5,7,19,15,23.5,6.5,0.8,16.5,7.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,0.7,14.15,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,0.65,13.45,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,0.65,12.75,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,0.65,11.75,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,0.7,11.65,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,5,8,5,15,32.0,6.5,1.0,12.1,7.5,0.0,0.0
2018,5,8,5,30,64.0,13.0,1.2,12.6,15.0,11.82,0.0
2018,5,8,5,45,140.5,28.0,1.4,13.1,42.5,21.97,9.52
2018,5,8,6,0,217.0,43.0,1.6,13.6,70.0,33.23,23.07
2018,5,8,6,15,219.5,61.0,1.65,14.1,99.5,47.83,36.62
2018,5,8,6,30,222.0,79.0,1.7,14.6,129.0,60.81,48.47
2018,5,8,6,45,343.0,87.5,1.75,15.1,187.5,63.84,51.27
2018,5,8,7,0,464.0,96.0,1.8,15.6,246.0,69.11,55.83
2018,5,8,7,15,515.0,103.5,1.9,16.2,298.0,73.58,59.5
2018,5,8,7,30,566.0,111.0,2.0,16.8,350.0,76.41,61.64
2018,5,8,7,45,597.5,120.0,2.1,17.35,401.5,80.03,64.42
2018,5,8,8,0,629.0,129.0,2.2,17.9,453.0,83.36,66.91
2018,5,8,8,15,706.5,119.5,2.3,18.35,517.5,74.28,58.75
2018,5,8,8,30,784.0,110.0,2.4,18.8,582.0,106.48,62.42
2018,5,8,8,45,797.0,114.5,2.45,19.3,627.0,156.36,89.27
2018,5,8,9,0,810.0,119.0,2.5,19.8,672.0,207.95,126.93
2018,5,8,9,15,800.0,133.0,2.5,20.15,707.0,263.16,173.08
2018,5,8,9,30,790.0,147.0,2.5,20.5,742.0,317.35,219.97
2018,5,8,9,45,824.5,139.0,2.5,20.85,786.5,368.13,263.19
2018,5,8,10,0,859.0,131.0,2.5,21.2,831.0,427.38,312.51
2018,5,8,10,15,866.5,132.5,2.45,21.5,861.0,478.85,355.43
2018,5,8,10,30,874.0,134.0,2.4,21.8,891.0,530.1,396.92
2018,5,8,10,45,878.0,136.0,2.35,22.05,913.5,579.45,435.79
2018,5,8,11,0,882.0,138.0,2.3,22.3,936.0,627.85,472.74
2018,5,8,11,15,884.5,140.0,2.25,22.55,951.5,674.22,507.1
2018,5,8,11,30,887.0,142.0,2.2,22.8,967.0,719.18,539.47
2018,5,8,11,45,888.0,142.5,2.2,23.0,974.5,760.33,568.81
2018,5,8,12,0,889.0,143.0,2.2,23.2,982.0,799.61,595.56
2018,5,8,12,15,886.5,144.5,2.15,23.35,981.5,834.96,618.25
2018,5,8,12,30,884.0,146.0,2.1,23.5,981.0,867.94,639.16
2018,5,8,12,45,878.5,148.0,2.05,23.65,972.0,896.28,656.86
2018,5,8,13,0,873.0,150.0,2.0,23.8,963.0,921.81,672.65
2018,5,8,13,15,846.5,160.0,1.95,23.85,937.5,942.77,685.71
2018,5,8,13,30,820.0,170.0,1.9,23.9,912.0,951.22,690.75
2018,5,8,13,45,802.5,174.5,1.9,23.95,885.5,959.01,696.17
2018,5,8,14,0,785.0,179.0,1.9,24.0,859.0,963.34,699.51
2018,5,8,14,15,750.0,186.0,1.85,23.95,818.0,957.18,695.93
2018,5,8,14,30,715.0,193.0,1.8,23.9,777.0,941.06,686.15
2018,5,8,14,45,734.0,176.0,1.75,23.85,752.5,949.02,692.18
2018,5,8,15,0,753.0,159.0,1.7,23.8,728.0,953.43,695.78
2018,5,8,15,15,771.5,144.0,1.7,23.65,698.5,949.63,695.18
2018,5,8,15,30,790.0,129.0,1.7,23.5,669.0,949.15,696.99
2018,5,8,15,45,772.5,124.5,1.65,23.35,622.5,921.75,680.68
2018,5,8,16,0,755.0,120.0,1.6,23.2,576.0,897.64,666.81
2018,5,8,16,15,732.0,115.0,1.5,22.95,526.5,859.65,643.23
2018,5,8,16,30,709.0,110.0,1.4,22.7,477.0,819.77,618.25
2018,5,8,16,45,679.0,104.5,1.3,22.45,425.5,771.33,587.05
2018,5,8,17,0,649.0,99.0,1.2,22.2,374.0,721.93,554.6
2018,5,8,17,15,607.5,92.0,1.1,21.5,322.0,660.32,513.5
2018,5,8,17,30,566.0,85.0,1.0,20.8,270.0,599.13,471.29
2018,5,8,17,45,508.5,76.0,0.85,20.15,220.0,523.97,416.32
2018,5,8,18,0,451.0,67.0,0.7,19.5,170.0,451.21,360.26
2018,5,8,18,15,365.5,55.5,0.7,19.5,125.0,356.92,284.54
2018,5,8,18,30,280.0,44.0,0.7,19.5,80.0,274.24,214.26
2018,5,8,18,45,173.5,29.0,0.8,18.15,48.0,176.75,115.08
2018,5,8,19,0,67.0,14.0,0.9,16.8,16.0,50.46,0.0
2018,5,8,19,15,33.5,7.0,0.9,16.55,8.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,0.55,13.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,0.45,13.4,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,0.4,13.35,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,5,9,4,45,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,5,9,5,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,5,9,5,15,37.0,7.0,0.6,12.55,8.0,0.0,0.0
2018,5,9,5,30,74.0,14.0,0.6,13.0,16.0,12.73,0.0
2018,5,9,5,45,183.0,29.0,0.6,13.5,48.5,22.79,10.79
2018,5,9,6,0,292.0,44.0,0.6,14.0,81.0,34.14,23.92
2018,5,9,6,15,377.0,55.0,0.6,14.65,126.0,42.03,31.52
2018,5,9,6,30,462.0,66.0,0.6,15.3,171.0,51.02,39.76
2018,5,9,6,45,521.5,74.0,0.6,16.0,221.5,55.38,43.65
2018,5,9,7,0,581.0,82.0,0.6,16.7,272.0,59.58,47.22
2018,5,9,7,15,623.0,88.5,0.55,17.35,324.5,62.33,49.39
2018,5,9,7,30,665.0,95.0,0.5,18.0,377.0,64.93,51.35
2018,5,9,7,45,696.5,100.0,0.5,18.7,429.0,66.22,52.12
2018,5,9,8,0,728.0,105.0,0.5,19.4,481.0,67.4,52.78
2018,5,9,8,15,750.5,109.5,0.5,19.9,531.0,68.05,53.03
2018,5,9,8,30,773.0,114.0,0.5,20.4,581.0,110.87,64.76
2018,5,9,8,45,790.5,117.0,0.5,20.9,627.0,159.49,90.6
2018,5,9,9,0,808.0,120.0,0.5,21.4,673.0,210.33,126.87
2018,5,9,9,15,823.5,122.0,0.5,21.8,715.5,262.01,168.22
2018,5,9,9,30,839.0,124.0,0.5,22.2,758.0,315.28,212.37
2018,5,9,9,45,852.5,125.0,0.45,22.55,795.5,374.85,260.97
2018,5,9,10,0,866.0,126.0,0.4,22.9,833.0,428.21,303.99
2018,5,9,10,15,873.5,127.5,0.4,23.2,863.0,479.92,345.06
2018,5,9,10,30,881.0,129.0,0.4,23.5,893.0,531.4,384.61
2018,5,9,10,45,885.5,130.5,0.35,23.8,915.5,580.85,420.88
2018,5,9,11,0,890.0,132.0,0.3,24.1,938.0,629.39,455.13
2018,5,9,11,15,892.5,133.0,0.3,24.35,953.0,675.19,487.06
2018,5,9,11,30,895.0,134.0,0.3,24.6,968.0,719.55,517.1
2018,5,9,11,45,896.0,135.0,0.3,24.8,976.0,761.24,544.68
2018,5,9,12,0,897.0,136.0,0.3,25.0,984.0,801.06,569.49
2018,5,9,12,15,899.0,134.0,0.35,25.1,984.0,837.11,592.19
2018,5,9,12,30,901.0,132.0,0.4,25.2,984.0,870.93,613.49
2018,5,9,12,45,902.0,130.0,0.4,25.35,977.0,901.48,631.63
2018,5,9,13,0,903.0,128.0,0.4,25.5,970.0,929.37,648.1
2018,5,9,13,15,898.0,128.0,0.45,25.55,954.0,950.85,662.02
2018,5,9,13,30,893.0,128.0,0.5,25.6,938.0,969.18,674.23
2018,5,9,13,45,885.0,128.0,0.55,25.65,914.0,981.46,682.94
2018,5,9,14,0,877.0,128.0,0.6,25.7,890.0,990.39,689.87
2018,5,9,14,15,868.0,127.0,0.65,25.65,859.5,994.0,694.04
2018,5,9,14,30,859.0,126.0,0.7,25.6,829.0,994.25,696.4
2018,5,9,14,45,847.5,124.5,0.75,25.55,792.5,988.21,695.1
2018,5,9,15,0,836.0,123.0,0.8,25.5,756.0,989.95,698.77
2018,5,9,15,15,822.0,120.5,0.8,25.35,714.0,973.98,690.82
2018,5,9,15,30,808.0,118.0,0.8,25.2,672.0,954.95,681.28
2018,5,9,15,45,790.0,115.0,0.85,25.1,626.0,928.53,667.97
2018,5,9,16,0,772.0,112.0,0.9,25.0,580.0,899.47,652.91
2018,5,9,16,15,749.0,108.0,0.85,24.9,530.5,862.08,630.58
2018,5,9,16,30,726.0,104.0,0.8,24.8,481.0,828.46,610.58
2018,5,9,16,45,696.0,99.0,0.75,24.65,429.5,780.24,580.65
2018,5,9,17,0,666.0,94.0,0.7,24.5,378.0,731.06,549.58
2018,5,9,17,15,625.0,88.0,0.7,23.9,326.0,670.66,511.41
2018,5,9,17,30,584.0,82.0,0.7,23.3,274.0,610.65,471.95
2018,5,9,17,45,526.5,74.0,0.65,22.7,224.0,536.12,419.39
2018,5,9,18,0,469.0,66.0,0.6,22.1,174.0,463.95,365.7
2018,5,9,18,15,385.5,55.0,0.6,22.1,128.5,373.18,293.81
2018,5,9,18,30,302.0,44.0,0.6,22.1,83.0,288.51,223.19
2018,5,9,18,45,193.5,29.5,0.7,20.65,50.5,190.82,126.9
2018,5,9,19,0,85.0,15.0,0.8,19.2,18.0,61.6,0.0
2018,5,9,19,15,42.5,7.5,0.8,18.8,9.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,0.85,16.05,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,5,10,4,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,5,10,5,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,5,10,5,15,7.0,6.5,1.2,14.15,6.5,0.0,0.0
2018,5,10,5,30,14.0,13.0,1.4,14.6,13.0,11.82,0.0
2018,5,10,5,45,59.5,29.0,1.55,15.0,36.0,24.02,12.12
2018,5,10,6,0,105.0,45.0,1.7,15.4,59.0,35.64,25.08
2018,5,10,6,15,192.0,62.5,1.75,15.9,101.5,48.85,37.3
2018,5,10,6,30,279.0,80.0,1.8,16.4,144.0,59.34,46.86
2018,5,10,6,45,397.0,86.5,1.85,16.95,203.5,63.23,50.36
2018,5,10,7,0,515.0,93.0,1.9,17.5,263.0,68.04,54.45
2018,5,10,7,15,517.5,108.0,2.0,18.3,304.0,76.11,61.18
2018,5,10,7,30,520.0,123.0,2.1,19.1,345.0,84.55,68.08
2018,5,10,7,45,593.5,122.0,2.25,19.9,406.0,81.14,64.68
2018,5,10,8,0,667.0,121.0,2.4,20.7,467.0,77.69,61.3
2018,5,10,8,15,691.5,125.5,2.55,21.4,515.5,77.82,61.02
2018,5,10,8,30,716.0,130.0,2.7,22.1,564.0,112.98,66.89
2018,5,10,8,45,734.5,134.0,2.8,22.8,609.5,159.92,92.86
2018,5,10,9,0,753.0,138.0,2.9,23.5,655.0,209.18,128.61
2018,5,10,9,15,758.5,145.5,3.0,24.0,693.5,267.07,175.63
2018,5,10,9,30,764.0,153.0,3.1,24.5,732.0,318.24,218.91
2018,5,10,9,45,764.0,163.0,3.15,25.05,765.0,369.92,262.71
2018,5,10,10,0,764.0,173.0,3.2,25.6,798.0,421.3,305.49
2018,5,10,10,15,773.0,174.5,3.2,25.9,827.0,469.59,345.13
2018,5,10,10,30,782.0,176.0,3.2,26.2,856.0,518.09,383.9
2018,5,10,10,45,788.5,177.5,3.25,26.55,878.5,565.26,420.71
2018,5,10,11,0,795.0,179.0,3.3,26.9,901.0,612.02,456.22
2018,5,10,11,15,798.0,181.0,3.3,27.05,916.0,656.37,489.34
2018,5,10,11,30,801.0,183.0,3.3,27.2,931.0,699.64,520.92
2018,5,10,11,45,802.5,184.0,3.35,27.35,938.5,739.76,549.86
2018,5,10,12,0,804.0,185.0,3.4,27.5,946.0,778.33,577.23
2018,5,10,12,15,777.5,199.5,3.35,27.5,935.5,804.68,595.18
2018,5,10,12,30,751.0,214.0,3.3,27.5,925.0,832.21,613.52
2018,5,10,12,45,743.5,217.0,3.3,27.5,916.0,858.72,631.63
2018,5,10,13,0,736.0,220.0,3.3,27.5,907.0,882.58,647.64
2018,5,10,13,15,680.5,243.5,3.2,27.35,871.0,879.59,645.07
2018,5,10,13,30,625.0,267.0,3.1,27.2,835.0,871.8,639.02
2018,5,10,13,45,575.5,285.5,3.0,27.1,798.5,860.38,630.64
2018,5,10,14,0,526.0,304.0,2.9,27.0,762.0,844.01,618.98
2018,5,10,14,15,492.0,299.0,2.75,26.75,715.5,817.79,601.59
2018,5,10,14,30,458.0,294.0,2.6,26.5,669.0,788.67,582.24
2018,5,10,14,45,252.0,294.0,2.45,26.3,499.0,574.16,430.48
2018,5,10,15,0,46.0,294.0,2.3,26.1,329.0,339.33,255.95
2018,5,10,15,15,23.5,190.0,2.15,25.75,208.0,208.72,158.71
2018,5,10,15,30,1.0,86.0,2.0,25.4,87.0,77.27,56.16
2018,5,10,15,45,1.0,81.5,1.8,25.1,82.5,73.21,53.3
2018,5,10,16,0,1.0,77.0,1.6,24.8,78.0,69.16,50.29
2018,5,10,16,15,0.5,55.0,1.55,24.4,55.5,49.1,34.35
2018,5,10,16,30,0.0,33.0,1.5,24.0,33.0,29.12,18.24
2018,5,10,16,45,4.5,55.0,1.4,23.65,57.0,52.65,37.85
2018,5,10,17,0,9.0,77.0,1.3,23.3,81.0,76.0,57.3
2018,5,10,17,15,12.5,93.5,1.25,22.9,98.0,96.24,74.18
2018,5,10,17,30,16.0,110.0,1.2,22.5,115.0,120.14,93.95
2018,5,10,17,45,8.0,79.5,1.15,22.1,82.0,81.21,61.98
2018,5,10,18,0,0.0,49.0,1.1,21.7,49.0,43.26,30.37
2018,5,10,18,15,0.0,37.0,1.1,21.7,37.0,32.63,21.32
2018,5,10,18,30,0.0,25.0,1.1,21.7,25.0,22.02,12.18
2018,5,10,18,45,2.5,16.5,1.1,21.05,16.5,16.05,5.86
2018,5,10,19,0,5.0,8.0,1.1,20.4,8.0,10.1,0.0
2018,5,10,19,15,2.5,4.0,1.05,20.15,4.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,0.9,16.45,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,5,11,4,45,0.0,0.0,0.7,14.45,0.0,0.0,0.0
2018,5,11,5,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,5,11,5,15,50.5,8.0,0.8,14.95,10.0,0.0,0.0
2018,5,11,5,30,101.0,16.0,0.9,15.5,20.0,14.55,0.0
2018,5,11,5,45,129.5,29.5,1.0,16.05,42.0,23.04,11.8
2018,5,11,6,0,158.0,43.0,1.1,16.6,64.0,34.33,23.9
2018,5,11,6,15,307.0,52.5,1.05,17.1,116.0,39.81,29.28
2018,5,11,6,30,456.0,62.0,1.0,17.6,168.0,47.25,36.08
2018,5,11,6,45,505.0,73.0,1.0,18.05,218.0,54.19,42.24
2018,5,11,7,0,554.0,84.0,1.0,18.5,268.0,60.76,47.89
2018,5,11,7,15,602.0,90.0,0.9,19.3,321.5,63.08,49.62
2018,5,11,7,30,650.0,96.0,0.8,20.1,375.0,65.3,51.2
2018,5,11,7,45,677.0,102.0,0.75,20.85,425.0,67.21,52.49
2018,5,11,8,0,704.0,108.0,0.7,21.6,475.0,68.95,53.6
2018,5,11,8,15,726.5,112.0,0.85,22.65,523.5,69.16,53.35
2018,5,11,8,30,749.0,116.0,1.0,23.7,572.0,114.84,66.2
2018,5,11,8,45,766.5,119.5,1.15,24.8,617.0,162.45,92.26
2018,5,11,9,0,784.0,123.0,1.3,25.9,662.0,212.27,127.87
2018,5,11,9,15,801.0,123.5,1.35,26.3,703.5,261.8,167.52
2018,5,11,9,30,818.0,124.0,1.4,26.7,745.0,313.06,210.09
2018,5,11,9,45,832.0,123.5,1.45,27.15,781.0,364.11,252.72
2018,5,11,10,0,846.0,123.0,1.5,27.6,817.0,421.71,299.39
2018,5,11,10,15,853.5,124.5,1.5,27.85,846.5,472.21,340.01
2018,5,11,10,30,861.0,126.0,1.5,28.1,876.0,522.49,379.3
2018,5,11,10,45,866.5,126.5,1.55,28.3,898.0,570.54,416.17
2018,5,11,11,0,872.0,127.0,1.6,28.5,920.0,617.78,451.45
2018,5,11,11,15,874.5,128.5,1.65,28.65,935.0,662.93,484.44
2018,5,11,11,30,877.0,130.0,1.7,28.8,950.0,706.68,515.69
2018,5,11,11,45,878.0,130.0,1.7,28.95,957.0,746.6,543.33
2018,5,11,12,0,879.0,130.0,1.7,29.1,964.0,784.66,568.07
2018,5,11,12,15,875.0,133.0,1.75,29.15,963.0,819.32,590.66
2018,5,11,12,30,871.0,136.0,1.8,29.2,962.0,851.58,611.66
2018,5,11,12,45,864.0,138.5,1.8,29.25,952.5,878.32,628.57
2018,5,11,13,0,857.0,141.0,1.8,29.3,943.0,902.23,643.71
2018,5,11,13,15,851.0,141.5,1.8,29.25,927.0,922.3,656.71
2018,5,11,13,30,845.0,142.0,1.8,29.2,911.0,939.36,667.91
2018,5,11,13,45,836.0,142.5,1.8,29.2,887.5,950.49,675.36
2018,5,11,14,0,827.0,143.0,1.8,29.2,864.0,969.36,687.84
2018,5,11,14,15,816.5,142.5,1.75,29.1,834.0,972.05,689.86
2018,5,11,14,30,806.0,142.0,1.7,29.0,804.0,971.47,690.13
2018,5,11,14,45,792.0,140.5,1.7,28.9,767.5,963.1,686.31
2018,5,11,15,0,778.0,139.0,1.7,28.8,731.0,951.55,680.69
2018,5,11,15,15,596.0,191.5,1.6,28.65,630.0,837.46,608.03
2018,5,11,15,30,414.0,244.0,1.5,28.5,529.0,708.77,520.57
2018,5,11,15,45,372.5,241.0,1.45,28.3,484.5,645.65,479.75
2018,5,11,16,0,331.0,238.0,1.4,28.1,440.0,601.61,450.26
2018,5,11,16,15,228.0,226.0,1.35,27.85,359.5,488.7,369.99
2018,5,11,16,30,125.0,214.0,1.3,27.6,279.0,360.59,276.02
2018,5,11,16,45,200.0,190.0,1.25,27.35,281.5,400.69,310.05
2018,5,11,17,0,275.0,166.0,1.2,27.1,284.0,452.98,351.37
2018,5,11,17,15,150.0,139.0,1.1,26.5,202.0,291.94,229.02
2018,5,11,17,30,25.0,112.0,1.0,25.9,120.0,140.34,108.5
2018,5,11,17,45,12.5,89.0,0.9,25.3,93.0,95.88,73.09
2018,5,11,18,0,0.0,66.0,0.8,24.7,66.0,62.46,45.61
2018,5,11,18,15,0.0,49.5,0.8,24.7,49.5,46.24,32.08
2018,5,11,18,30,0.0,33.0,0.8,24.7,33.0,29.42,17.93
2018,5,11,18,45,2.5,21.5,0.85,23.75,21.5,20.48,9.15
2018,5,11,19,0,5.0,10.0,0.9,22.8,10.0,11.93,0.0
2018,5,11,19,15,2.5,5.0,0.95,22.6,5.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,0.65,18.7,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,5,12,4,45,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,12,5,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,5,12,5,15,37.5,8.0,0.7,18.15,9.5,0.0,0.0
2018,5,12,5,30,75.0,16.0,0.8,18.7,19.0,14.55,0.0
2018,5,12,5,45,170.5,31.5,0.85,19.25,51.0,24.66,13.19
2018,5,12,6,0,266.0,47.0,0.9,19.8,83.0,36.29,25.27
2018,5,12,6,15,344.0,59.0,0.95,20.3,126.5,44.82,33.21
2018,5,12,6,30,422.0,71.0,1.0,20.8,170.0,53.09,40.65
2018,5,12,6,45,478.0,80.0,1.0,21.25,218.5,59.79,46.51
2018,5,12,7,0,534.0,89.0,1.0,21.7,267.0,64.55,50.5
2018,5,12,7,15,576.5,95.5,1.1,22.45,318.0,67.02,52.34
2018,5,12,7,30,619.0,102.0,1.2,23.2,369.0,69.37,54.0
2018,5,12,7,45,651.0,107.5,1.25,23.9,419.5,70.76,54.81
2018,5,12,8,0,683.0,113.0,1.3,24.6,470.0,72.02,55.51
2018,5,12,8,15,708.0,117.0,1.35,25.25,519.0,72.1,55.22
2018,5,12,8,30,733.0,121.0,1.4,25.9,568.0,111.54,62.79
2018,5,12,8,45,752.5,124.5,1.45,26.6,614.0,166.28,95.01
2018,5,12,9,0,772.0,128.0,1.5,27.3,660.0,215.63,130.36
2018,5,12,9,15,787.0,130.5,1.5,27.65,701.5,265.51,170.19
2018,5,12,9,30,802.0,133.0,1.5,28.0,743.0,316.93,212.63
2018,5,12,9,45,814.0,134.0,1.45,28.4,778.5,367.59,254.51
2018,5,12,10,0,826.0,135.0,1.4,28.8,814.0,419.05,296.19
2018,5,12,10,15,834.0,137.0,1.4,29.05,843.5,470.12,336.83
2018,5,12,10,30,842.0,139.0,1.4,29.3,873.0,524.23,378.31
2018,5,12,10,45,848.0,139.5,1.4,29.55,895.5,571.71,414.01
2018,5,12,11,0,854.0,140.0,1.4,29.8,918.0,618.46,448.16
2018,5,12,11,15,857.5,141.5,1.45,30.0,933.5,663.51,480.59
2018,5,12,11,30,861.0,143.0,1.5,30.2,949.0,707.31,511.4
2018,5,12,11,45,863.0,143.0,1.5,30.35,957.0,747.43,538.8
2018,5,12,12,0,865.0,143.0,1.5,30.5,965.0,785.83,563.78
2018,5,12,12,15,865.5,143.0,1.5,30.6,965.5,821.17,585.95
2018,5,12,12,30,866.0,143.0,1.5,30.7,966.0,854.39,606.63
2018,5,12,12,45,865.5,142.0,1.55,30.8,958.5,883.56,625.23
2018,5,12,13,0,865.0,141.0,1.6,30.9,951.0,910.16,642.25
2018,5,12,13,15,861.5,139.5,1.6,30.9,935.5,930.82,655.26
2018,5,12,13,30,858.0,138.0,1.6,30.9,920.0,948.48,666.51
2018,5,12,13,45,852.0,137.5,1.6,30.9,897.5,961.63,675.08
2018,5,12,14,0,846.0,137.0,1.6,30.9,875.0,971.6,681.85
2018,5,12,14,15,838.0,135.0,1.6,30.85,845.5,974.91,684.79
2018,5,12,14,30,830.0,133.0,1.6,30.8,816.0,986.06,692.8
2018,5,12,14,45,818.5,131.0,1.55,30.75,780.0,979.59,689.28
2018,5,12,15,0,807.0,129.0,1.5,30.7,744.0,969.88,684.09
2018,5,12,15,15,793.5,126.5,1.45,30.55,703.5,954.51,675.79
2018,5,12,15,30,780.0,124.0,1.4,30.4,663.0,936.16,665.77
2018,5,12,15,45,762.0,120.5,1.4,30.25,617.5,909.43,651.22
2018,5,12,16,0,744.0,117.0,1.4,30.1,572.0,880.15,635.03
2018,5,12,16,15,720.5,113.0,1.35,29.9,523.5,848.57,616.75
2018,5,12,16,30,697.0,109.0,1.3,29.7,475.0,809.68,593.49
2018,5,12,16,45,666.5,104.0,1.25,29.55,424.5,761.66,563.72
2018,5,12,17,0,636.0,99.0,1.2,29.4,374.0,712.76,532.79
2018,5,12,17,15,595.5,92.0,1.1,28.65,323.0,652.32,493.74
2018,5,12,17,30,555.0,85.0,1.0,27.9,272.0,592.32,453.66
2018,5,12,17,45,498.0,77.0,0.9,27.2,223.0,519.05,402.11
2018,5,12,18,0,441.0,69.0,0.8,26.5,174.0,448.1,349.4
2018,5,12,18,15,363.5,58.0,0.8,26.5,130.0,359.73,280.27
2018,5,12,18,30,286.0,47.0,0.8,26.5,86.0,282.53,216.56
2018,5,12,18,45,180.0,31.5,0.85,25.1,52.5,188.2,130.77
2018,5,12,19,0,74.0,16.0,0.9,23.7,19.0,56.57,0.0
2018,5,12,19,15,37.0,8.0,0.9,23.45,9.5,7.28,0.0
2018,5,12,19,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,0.6,18.35,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,5,13,5,15,27.0,8.0,0.65,18.6,9.0,7.28,0.0
2018,5,13,5,30,54.0,16.0,0.7,19.0,18.0,14.55,0.0
2018,5,13,5,45,134.0,34.0,0.8,19.45,49.5,27.21,15.47
2018,5,13,6,0,214.0,52.0,0.9,19.9,81.0,40.02,28.47
2018,5,13,6,15,284.0,66.0,0.9,20.3,122.5,49.91,37.61
2018,5,13,6,30,354.0,80.0,0.9,20.7,164.0,59.44,46.16
2018,5,13,6,45,404.0,91.5,0.95,21.15,210.0,66.69,52.48
2018,5,13,7,0,454.0,103.0,1.0,21.6,256.0,73.63,58.32
2018,5,13,7,15,523.5,106.5,1.0,22.35,311.5,75.21,59.34
2018,5,13,7,30,593.0,110.0,1.0,23.1,367.0,75.05,58.83
2018,5,13,7,45,630.5,114.0,1.05,23.9,418.0,75.12,58.47
2018,5,13,8,0,668.0,118.0,1.1,24.7,469.0,75.18,58.12
2018,5,13,8,15,671.5,129.5,1.2,25.45,511.5,79.86,61.63
2018,5,13,8,30,675.0,141.0,1.3,26.2,554.0,123.12,72.86
2018,5,13,8,45,693.5,146.0,1.4,26.95,598.5,168.47,98.72
2018,5,13,9,0,712.0,151.0,1.5,27.7,643.0,216.18,133.04
2018,5,13,9,15,749.5,145.0,1.45,28.05,691.0,269.44,174.29
2018,5,13,9,30,787.0,139.0,1.4,28.4,739.0,318.75,214.06
2018,5,13,9,45,797.0,142.5,1.3,28.8,774.5,369.81,255.86
2018,5,13,10,0,807.0,146.0,1.2,29.2,810.0,421.51,297.17
2018,5,13,10,15,815.5,147.5,1.15,29.5,839.5,471.46,336.33
2018,5,13,10,30,824.0,149.0,1.1,29.8,869.0,521.48,374.22
2018,5,13,10,45,831.0,149.5,1.0,30.1,891.5,569.76,409.26
2018,5,13,11,0,838.0,150.0,0.9,30.4,914.0,617.52,442.57
2018,5,13,11,15,841.5,150.5,0.95,30.6,929.0,661.39,473.69
2018,5,13,11,30,845.0,151.0,1.0,30.8,944.0,703.77,503.11
2018,5,13,11,45,846.5,152.0,1.0,31.0,951.5,743.71,529.74
2018,5,13,12,0,848.0,153.0,1.0,31.2,959.0,782.0,554.28
2018,5,13,12,15,846.5,154.0,1.1,31.25,959.0,816.09,576.61
2018,5,13,12,30,845.0,155.0,1.2,31.3,959.0,848.01,597.58
2018,5,13,12,45,841.5,156.0,1.25,31.35,951.0,875.9,615.38
2018,5,13,13,0,838.0,157.0,1.3,31.4,943.0,910.54,637.42
2018,5,13,13,15,835.0,155.5,1.35,31.4,928.0,932.0,651.35
2018,5,13,13,30,832.0,154.0,1.4,31.4,913.0,950.47,663.67
2018,5,13,13,45,747.0,194.0,1.45,31.4,863.0,935.64,655.58
2018,5,13,14,0,662.0,234.0,1.5,31.4,813.0,910.77,641.61
2018,5,13,14,15,685.0,213.0,1.5,31.3,794.5,925.02,651.88
2018,5,13,14,30,708.0,192.0,1.5,31.2,776.0,935.99,659.8
2018,5,13,14,45,712.0,180.0,1.5,31.1,745.5,934.49,660.11
2018,5,13,15,0,716.0,168.0,1.5,31.0,715.0,929.76,658.69
2018,5,13,15,15,703.0,162.5,1.5,30.85,675.0,912.37,649.57
2018,5,13,15,30,690.0,157.0,1.5,30.7,635.0,892.19,638.87
2018,5,13,15,45,713.0,138.5,1.45,30.55,603.5,889.26,638.65
2018,5,13,16,0,736.0,120.0,1.4,30.4,572.0,882.23,635.75
2018,5,13,16,15,715.5,115.0,1.35,30.2,524.0,846.88,614.8
2018,5,13,16,30,695.0,110.0,1.3,30.0,476.0,809.61,592.67
2018,5,13,16,45,668.5,103.5,1.3,29.85,426.0,763.35,564.64
2018,5,13,17,0,642.0,97.0,1.3,29.7,376.0,716.02,535.27
2018,5,13,17,15,603.5,90.5,1.15,28.95,325.5,657.74,497.29
2018,5,13,17,30,565.0,84.0,1.0,28.2,275.0,599.76,458.31
2018,5,13,17,45,511.5,75.5,0.9,27.4,226.0,528.29,408.44
2018,5,13,18,0,458.0,67.0,0.8,26.6,177.0,459.01,357.55
2018,5,13,18,15,380.0,56.5,0.8,26.6,132.5,372.89,290.26
2018,5,13,18,30,302.0,46.0,0.8,26.6,88.0,291.41,223.61
2018,5,13,18,45,198.5,31.5,0.85,25.3,54.5,199.08,140.39
2018,5,13,19,0,95.0,17.0,0.9,24.0,21.0,93.82,0.0
2018,5,13,19,15,47.5,8.5,0.9,23.85,10.5,7.73,0.0
2018,5,13,19,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,0.85,21.25,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,0.75,20.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,0.7,19.95,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.65,19.1,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.6,18.25,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.5,17.55,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.5,17.45,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,5,14,5,15,29.5,8.0,0.6,17.95,9.5,7.28,0.0
2018,5,14,5,30,59.0,16.0,0.7,18.5,19.0,14.55,0.0
2018,5,14,5,45,124.0,31.5,0.85,19.05,46.0,25.39,14.35
2018,5,14,6,0,189.0,47.0,1.0,19.6,73.0,36.0,25.14
2018,5,14,6,15,218.0,64.5,1.0,20.15,107.0,50.43,38.11
2018,5,14,6,30,247.0,82.0,1.0,20.7,141.0,63.05,49.3
2018,5,14,6,45,316.5,95.0,1.0,21.25,190.0,68.71,54.2
2018,5,14,7,0,386.0,108.0,1.0,21.8,239.0,76.69,60.88
2018,5,14,7,15,390.5,128.0,1.0,22.55,279.5,88.72,70.79
2018,5,14,7,30,395.0,148.0,1.0,23.3,320.0,100.07,79.89
2018,5,14,7,45,409.5,167.0,1.05,24.05,364.5,110.16,87.77
2018,5,14,8,0,424.0,186.0,1.1,24.8,409.0,119.6,95.0
2018,5,14,8,15,423.5,207.0,1.1,25.5,448.5,129.51,102.5
2018,5,14,8,30,423.0,228.0,1.1,26.2,488.0,168.46,114.93
2018,5,14,8,45,430.5,244.5,1.05,26.95,526.5,207.58,138.86
2018,5,14,9,0,438.0,261.0,1.0,27.7,565.0,248.0,167.58
2018,5,14,9,15,423.5,285.0,0.9,28.15,593.0,289.75,199.89
2018,5,14,9,30,409.0,309.0,0.8,28.6,621.0,330.43,231.51
2018,5,14,9,45,453.5,307.0,0.7,29.1,668.5,371.7,261.69
2018,5,14,10,0,498.0,305.0,0.6,29.6,716.0,417.5,294.85
2018,5,14,10,15,602.0,262.5,0.7,29.85,777.0,461.45,327.6
2018,5,14,10,30,706.0,220.0,0.8,30.1,838.0,516.04,368.09
2018,5,14,10,45,781.0,180.0,0.9,30.4,880.0,567.95,406.55
2018,5,14,11,0,856.0,140.0,1.0,30.7,922.0,621.94,446.09
