Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,11,15,858.5,141.0,1.0,30.85,936.5,665.94,476.91
2018,5,14,11,30,861.0,142.0,1.0,31.0,951.0,708.57,506.07
2018,5,14,11,45,862.0,143.0,1.05,31.15,958.5,748.63,533.4
2018,5,14,12,0,863.0,144.0,1.1,31.3,966.0,786.95,558.34
2018,5,14,12,15,863.0,143.5,1.05,31.4,965.5,821.32,578.83
2018,5,14,12,30,863.0,143.0,1.0,31.5,965.0,853.52,597.74
2018,5,14,12,45,862.0,142.0,1.0,31.6,957.5,882.09,614.98
2018,5,14,13,0,861.0,141.0,1.0,31.7,950.0,908.08,630.61
2018,5,14,13,15,857.5,140.0,1.0,31.7,934.5,929.04,643.45
2018,5,14,13,30,854.0,139.0,1.0,31.7,919.0,947.04,654.59
2018,5,14,13,45,849.0,137.0,0.95,31.65,896.5,959.57,661.8
2018,5,14,14,0,844.0,135.0,0.9,31.6,874.0,968.92,667.21
2018,5,14,14,15,811.5,145.5,0.95,31.55,836.5,972.21,670.96
2018,5,14,14,30,779.0,156.0,1.0,31.5,799.0,961.45,666.43
2018,5,14,14,45,697.5,184.0,1.0,31.4,741.0,924.93,645.63
2018,5,14,15,0,616.0,212.0,1.0,31.3,683.0,878.52,618.79
2018,5,14,15,15,703.0,164.5,1.05,31.15,674.5,915.13,644.67
2018,5,14,15,30,790.0,117.0,1.1,31.0,666.0,939.06,661.8
2018,5,14,15,45,625.5,158.0,1.1,30.85,574.5,826.94,592.82
2018,5,14,16,0,461.0,199.0,1.1,30.7,483.0,701.36,511.92
2018,5,14,16,15,493.5,172.0,1.1,30.45,453.0,695.81,512.75
2018,5,14,16,30,526.0,145.0,1.1,30.2,423.0,686.17,509.08
2018,5,14,16,45,579.5,121.5,1.05,30.0,398.5,705.28,523.78
2018,5,14,17,0,633.0,98.0,1.0,29.8,374.0,709.87,528.31
2018,5,14,17,15,566.0,95.0,0.95,29.1,318.0,631.96,477.18
2018,5,14,17,30,499.0,92.0,0.9,28.4,262.0,555.89,426.13
2018,5,14,17,45,365.5,88.5,0.8,27.7,201.5,424.98,330.76
2018,5,14,18,0,232.0,85.0,0.7,27.0,141.0,294.97,231.47
2018,5,14,18,15,195.0,67.0,0.7,27.0,106.5,239.54,187.27
2018,5,14,18,30,158.0,49.0,0.7,27.0,72.0,186.25,142.73
2018,5,14,18,45,106.0,33.0,0.7,25.6,45.5,129.88,91.34
2018,5,14,19,0,54.0,17.0,0.7,24.2,19.0,62.18,0.0
2018,5,14,19,15,27.0,8.5,0.75,23.9,9.5,21.94,0.0
2018,5,14,19,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.35,21.25,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.35,20.55,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.25,20.25,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.05,19.1,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,5,15,5,15,0.0,5.5,1.25,19.45,5.5,5.0,0.0
2018,5,15,5,30,0.0,11.0,1.4,19.8,11.0,9.68,0.0
2018,5,15,5,45,1.0,26.0,1.55,20.15,26.0,22.74,12.37
2018,5,15,6,0,2.0,41.0,1.7,20.5,41.0,35.44,24.58
2018,5,15,6,15,5.0,49.5,1.85,21.0,50.5,43.12,31.69
2018,5,15,6,30,8.0,58.0,2.0,21.5,60.0,50.73,38.5
2018,5,15,6,45,10.5,80.5,2.15,21.95,83.5,69.15,54.45
2018,5,15,7,0,13.0,103.0,2.3,22.4,107.0,87.25,69.83
2018,5,15,7,15,15.5,118.0,2.4,22.85,124.0,99.65,80.06
2018,5,15,7,30,18.0,133.0,2.5,23.3,141.0,111.96,90.04
2018,5,15,7,45,80.0,171.5,2.6,23.75,213.0,133.96,107.96
2018,5,15,8,0,142.0,210.0,2.7,24.2,285.0,150.33,120.93
2018,5,15,8,15,224.0,232.0,2.7,24.55,363.5,152.51,122.11
2018,5,15,8,30,306.0,254.0,2.7,24.9,442.0,187.9,134.41
2018,5,15,8,45,366.0,260.5,2.75,25.2,502.5,220.95,153.54
2018,5,15,9,0,426.0,267.0,2.8,25.5,563.0,250.85,173.09
2018,5,15,9,15,463.0,268.5,2.8,25.7,608.0,288.52,201.76
2018,5,15,9,30,500.0,270.0,2.8,25.9,653.0,330.22,234.62
2018,5,15,9,45,631.5,217.5,2.8,26.15,724.0,366.34,262.02
2018,5,15,10,0,763.0,165.0,2.8,26.4,795.0,421.45,304.95
2018,5,15,10,15,791.5,155.5,2.8,26.6,830.0,469.52,344.1
2018,5,15,10,30,820.0,146.0,2.8,26.8,865.0,519.57,383.91
2018,5,15,10,45,824.5,148.5,2.8,26.95,887.0,567.72,421.4
2018,5,15,11,0,829.0,151.0,2.8,27.1,909.0,615.19,457.37
2018,5,15,11,15,832.5,151.5,2.8,27.2,923.5,658.43,489.62
2018,5,15,11,30,836.0,152.0,2.8,27.3,938.0,700.3,520.17
2018,5,15,11,45,784.5,185.5,2.85,27.4,928.0,732.68,542.59
2018,5,15,12,0,733.0,219.0,2.9,27.5,918.0,760.5,561.32
2018,5,15,12,15,538.5,324.5,2.85,27.5,838.0,732.44,538.2
2018,5,15,12,30,344.0,430.0,2.8,27.5,758.0,686.56,502.47
2018,5,15,12,45,352.5,428.0,2.8,27.5,762.0,711.42,520.37
2018,5,15,13,0,361.0,426.0,2.8,27.5,766.0,735.5,537.21
2018,5,15,13,15,368.5,415.5,2.75,27.4,757.5,749.53,547.34
2018,5,15,13,30,376.0,405.0,2.7,27.3,749.0,762.06,556.55
2018,5,15,13,45,334.5,408.0,2.65,27.2,708.5,739.64,540.93
2018,5,15,14,0,293.0,411.0,2.6,27.1,668.0,714.63,523.69
2018,5,15,14,15,205.0,399.5,2.5,26.85,576.5,610.96,451.43
2018,5,15,14,30,117.0,388.0,2.4,26.6,485.0,518.81,385.54
2018,5,15,14,45,75.0,343.0,2.3,26.35,404.0,416.97,312.84
2018,5,15,15,0,33.0,298.0,2.2,26.1,323.0,330.35,249.11
2018,5,15,15,15,22.0,256.0,2.1,25.8,272.5,261.48,198.36
2018,5,15,15,30,11.0,214.0,2.0,25.5,222.0,209.74,159.45
2018,5,15,15,45,9.0,184.0,1.85,25.15,190.0,178.89,136.31
2018,5,15,16,0,7.0,154.0,1.7,24.8,158.0,147.95,112.72
2018,5,15,16,15,3.5,92.5,1.55,24.55,94.5,85.38,63.5
2018,5,15,16,30,0.0,31.0,1.4,24.3,31.0,27.36,16.74
2018,5,15,16,45,0.0,28.0,1.3,24.0,28.0,24.69,14.68
2018,5,15,17,0,0.0,25.0,1.2,23.7,25.0,22.03,12.58
2018,5,15,17,15,0.0,37.0,1.05,23.45,37.0,32.62,21.42
2018,5,15,17,30,0.0,49.0,0.9,23.2,49.0,43.23,30.3
2018,5,15,17,45,21.0,49.0,0.8,22.9,54.0,62.24,46.85
2018,5,15,18,0,42.0,49.0,0.7,22.6,59.0,88.26,68.72
2018,5,15,18,15,21.0,33.5,0.7,22.6,38.5,45.42,32.45
2018,5,15,18,30,0.0,18.0,0.7,22.6,18.0,15.82,7.23
2018,5,15,18,45,2.5,12.5,0.6,22.1,12.5,12.53,3.97
2018,5,15,19,0,5.0,7.0,0.5,21.6,7.0,9.13,0.0
2018,5,15,19,15,2.5,3.5,0.45,21.5,3.5,4.5,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,21.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.35,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.4,19.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.45,19.55,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.55,19.35,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.6,19.25,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,0.7,19.05,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,16,5,15,0.0,1.0,0.8,19.35,1.0,0.91,0.0
2018,5,16,5,30,0.0,2.0,0.9,19.6,2.0,1.75,0.0
2018,5,16,5,45,0.0,4.0,1.0,19.8,4.0,3.5,0.0
2018,5,16,6,0,0.0,6.0,1.1,20.0,6.0,5.26,0.0
2018,5,16,6,15,0.0,9.5,1.15,20.25,9.5,8.34,1.62
2018,5,16,6,30,0.0,13.0,1.2,20.5,13.0,11.42,4.38
2018,5,16,6,45,0.0,37.5,1.25,20.75,37.5,33.05,23.37
2018,5,16,7,0,0.0,62.0,1.3,21.0,62.0,54.78,42.21
2018,5,16,7,15,4.0,93.0,1.35,21.25,95.0,80.65,64.31
2018,5,16,7,30,8.0,124.0,1.4,21.5,128.0,105.27,84.93
2018,5,16,7,45,32.5,167.5,1.45,21.8,184.5,131.08,106.19
2018,5,16,8,0,57.0,211.0,1.5,22.1,241.0,159.23,129.02
2018,5,16,8,15,56.0,220.5,1.5,22.4,252.5,166.45,134.29
2018,5,16,8,30,55.0,230.0,1.5,22.7,264.0,179.7,136.4
2018,5,16,8,45,42.0,227.0,1.55,23.05,254.0,182.92,138.27
2018,5,16,9,0,29.0,224.0,1.6,23.4,244.0,183.86,138.99
2018,5,16,9,15,70.5,282.0,1.65,23.75,335.0,238.16,178.7
2018,5,16,9,30,112.0,340.0,1.7,24.1,426.0,287.39,214.29
2018,5,16,9,45,112.5,361.0,1.7,24.4,451.0,313.3,233.59
2018,5,16,10,0,113.0,382.0,1.7,24.7,476.0,339.72,253.13
2018,5,16,10,15,98.0,393.0,1.75,24.95,476.5,360.84,268.79
2018,5,16,10,30,83.0,404.0,1.8,25.2,477.0,371.48,276.5
2018,5,16,10,45,112.0,415.0,1.85,25.4,516.0,398.61,296.32
2018,5,16,11,0,141.0,426.0,1.9,25.6,555.0,435.89,323.38
2018,5,16,11,15,146.0,349.5,1.9,25.75,485.0,390.88,291.55
2018,5,16,11,30,151.0,273.0,1.9,25.9,415.0,339.41,255.16
2018,5,16,11,45,106.0,316.5,1.95,26.0,416.5,356.28,266.77
2018,5,16,12,0,61.0,360.0,2.0,26.1,418.0,366.01,272.55
2018,5,16,12,15,126.5,421.0,2.0,26.15,541.5,482.19,357.14
2018,5,16,12,30,192.0,482.0,2.0,26.2,665.0,602.44,441.48
2018,5,16,12,45,249.5,465.0,2.0,26.2,701.0,656.49,479.42
2018,5,16,13,0,307.0,448.0,2.0,26.2,737.0,708.19,515.95
2018,5,16,13,15,266.5,446.5,2.0,26.15,694.5,685.9,500.14
2018,5,16,13,30,226.0,445.0,2.0,26.1,652.0,649.14,475.08
2018,5,16,13,45,212.5,433.0,1.95,26.05,624.0,634.97,465.83
2018,5,16,14,0,199.0,421.0,1.9,26.0,596.0,619.11,455.24
2018,5,16,14,15,150.0,388.5,1.9,25.85,518.0,545.25,403.94
2018,5,16,14,30,101.0,356.0,1.9,25.7,440.0,468.72,349.85
2018,5,16,14,45,168.0,353.0,1.85,25.55,485.0,537.93,402.42
2018,5,16,15,0,235.0,350.0,1.8,25.4,530.0,607.05,453.25
2018,5,16,15,15,173.0,308.0,1.7,25.2,436.5,502.72,378.77
2018,5,16,15,30,111.0,266.0,1.6,25.0,343.0,397.12,302.26
2018,5,16,15,45,98.0,253.5,1.5,24.75,318.5,373.08,285.57
2018,5,16,16,0,85.0,241.0,1.4,24.5,294.0,330.93,254.86
2018,5,16,16,15,78.0,209.5,1.35,24.25,255.0,290.2,225.21
2018,5,16,16,30,71.0,178.0,1.3,24.0,216.0,248.95,194.59
2018,5,16,16,45,68.5,140.0,1.25,23.7,173.5,203.88,160.61
2018,5,16,17,0,66.0,102.0,1.2,23.4,131.0,171.8,136.13
2018,5,16,17,15,33.5,65.0,1.1,23.1,79.5,90.02,69.74
2018,5,16,17,30,1.0,28.0,1.0,22.8,28.0,25.47,15.62
2018,5,16,17,45,5.5,49.5,0.95,22.5,50.5,47.99,34.58
2018,5,16,18,0,10.0,71.0,0.9,22.2,73.0,75.04,56.93
2018,5,16,18,15,5.5,56.0,0.9,22.2,57.0,57.27,41.75
2018,5,16,18,30,1.0,41.0,0.9,22.2,41.0,39.53,26.53
2018,5,16,18,45,2.5,27.0,0.8,21.65,27.0,26.59,14.86
2018,5,16,19,0,4.0,13.0,0.7,21.1,13.0,14.0,0.0
2018,5,16,19,15,2.0,6.5,0.75,21.0,6.5,6.97,0.0
2018,5,16,19,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,0.75,18.8,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,0.7,18.65,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,0.75,18.3,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,17,5,15,2.0,4.5,0.95,18.7,4.5,4.09,0.0
2018,5,17,5,30,4.0,9.0,1.1,19.0,9.0,8.06,0.0
2018,5,17,5,45,2.0,20.0,1.2,19.3,20.0,17.61,8.61
2018,5,17,6,0,0.0,31.0,1.3,19.6,31.0,27.33,17.83
2018,5,17,6,15,0.5,43.0,1.3,19.95,43.0,37.95,27.42
2018,5,17,6,30,1.0,55.0,1.3,20.3,55.0,48.38,36.69
2018,5,17,6,45,104.5,89.5,1.35,20.6,125.5,71.35,56.66
2018,5,17,7,0,208.0,124.0,1.4,20.9,196.0,91.01,73.42
2018,5,17,7,15,157.5,146.0,1.4,21.25,205.5,110.21,89.47
2018,5,17,7,30,107.0,168.0,1.4,21.6,215.0,124.15,100.78
2018,5,17,7,45,75.0,187.5,1.45,21.95,222.5,143.85,116.73
2018,5,17,8,0,43.0,207.0,1.5,22.3,230.0,156.81,126.86
2018,5,17,8,15,82.5,240.0,1.55,22.55,289.0,178.34,143.97
2018,5,17,8,30,122.0,273.0,1.6,22.8,348.0,199.25,149.36
2018,5,17,8,45,129.0,289.5,1.6,23.05,374.5,222.5,165.14
2018,5,17,9,0,136.0,306.0,1.6,23.3,401.0,246.67,182.64
2018,5,17,9,15,105.5,323.0,1.65,23.4,399.5,273.77,204.41
2018,5,17,9,30,75.0,340.0,1.7,23.5,398.0,287.05,215.46
2018,5,17,9,45,90.0,365.5,1.75,23.55,438.0,318.54,238.78
2018,5,17,10,0,105.0,391.0,1.8,23.6,478.0,352.13,263.59
2018,5,17,10,15,99.0,405.0,1.85,23.55,489.5,370.2,277.22
2018,5,17,10,30,93.0,419.0,1.9,23.5,501.0,387.8,290.38
2018,5,17,10,45,86.5,427.0,1.95,23.5,504.5,400.13,299.51
2018,5,17,11,0,80.0,435.0,2.0,23.5,508.0,411.83,308.09
2018,5,17,11,15,68.5,416.0,2.05,23.4,479.5,397.99,298.22
2018,5,17,11,30,57.0,397.0,2.1,23.3,451.0,382.04,286.81
2018,5,17,11,45,40.0,334.5,2.15,23.25,372.5,322.92,243.43
2018,5,17,12,0,23.0,272.0,2.2,23.2,294.0,259.84,196.4
2018,5,17,12,15,103.5,364.5,2.2,23.15,463.5,414.02,312.95
2018,5,17,12,30,184.0,457.0,2.2,23.1,633.0,573.52,427.97
2018,5,17,12,45,173.5,441.5,2.2,23.1,606.5,563.17,419.87
2018,5,17,13,0,163.0,426.0,2.2,23.1,580.0,550.89,411.5
2018,5,17,13,15,120.5,417.0,2.2,23.1,530.0,513.61,384.29
2018,5,17,13,30,78.0,408.0,2.2,23.1,480.0,461.37,346.18
2018,5,17,13,45,50.5,355.5,2.2,23.1,401.5,388.4,293.12
2018,5,17,14,0,23.0,303.0,2.2,23.1,323.0,313.04,237.16
2018,5,17,14,15,42.5,328.5,2.2,23.1,364.0,361.29,274.38
2018,5,17,14,30,62.0,354.0,2.2,23.1,405.0,411.2,312.0
2018,5,17,14,45,48.0,329.5,2.15,23.1,368.0,375.38,285.39
2018,5,17,15,0,34.0,305.0,2.1,23.1,331.0,338.76,258.34
2018,5,17,15,15,49.0,295.5,2.1,23.0,331.0,347.01,266.0
2018,5,17,15,30,64.0,286.0,2.1,22.9,331.0,355.03,273.38
2018,5,17,15,45,116.0,282.0,2.05,22.85,356.5,423.88,327.28
2018,5,17,16,0,168.0,278.0,2.0,22.8,382.0,473.39,366.11
2018,5,17,16,15,206.5,250.5,1.95,22.65,368.0,479.55,373.06
2018,5,17,16,30,245.0,223.0,1.9,22.5,354.0,501.16,391.45
2018,5,17,16,45,231.0,200.0,1.8,22.35,313.5,458.98,360.98
2018,5,17,17,0,217.0,177.0,1.7,22.2,273.0,416.21,329.93
2018,5,17,17,15,249.5,147.5,1.55,21.95,244.5,403.96,322.92
2018,5,17,17,30,282.0,118.0,1.4,21.7,216.0,387.86,312.33
2018,5,17,17,45,296.5,97.5,1.25,21.45,185.0,383.43,309.08
2018,5,17,18,0,311.0,77.0,1.1,21.2,154.0,358.76,289.44
2018,5,17,18,15,296.5,62.0,1.1,21.2,121.5,318.89,256.15
2018,5,17,18,30,282.0,47.0,1.1,21.2,89.0,279.53,221.3
2018,5,17,18,45,203.5,33.5,1.0,20.75,58.0,204.16,152.52
2018,5,17,19,0,125.0,20.0,0.9,20.3,27.0,118.9,0.0
2018,5,17,19,15,62.5,10.0,0.9,20.2,13.5,42.2,0.0
2018,5,17,19,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.75,19.8,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.55,19.8,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,0.85,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,5,15,3.5,5.0,1.2,20.35,5.0,4.55,0.0
2018,5,18,5,30,7.0,10.0,1.3,20.5,10.0,8.97,0.0
2018,5,18,5,45,6.0,20.0,1.45,20.6,20.5,17.96,8.91
2018,5,18,6,0,5.0,30.0,1.6,20.7,31.0,26.45,17.0
2018,5,18,6,15,2.5,40.0,1.65,20.9,40.5,35.29,25.01
2018,5,18,6,30,0.0,50.0,1.7,21.1,50.0,44.14,32.89
2018,5,18,6,45,3.5,80.5,1.75,21.25,81.5,69.24,54.7
2018,5,18,7,0,7.0,111.0,1.8,21.4,113.0,93.24,75.2
2018,5,18,7,15,15.5,131.5,1.85,21.6,138.0,109.59,88.85
2018,5,18,7,30,24.0,152.0,1.9,21.8,163.0,125.79,102.16
2018,5,18,7,45,14.0,145.0,1.9,21.95,151.5,122.04,98.56
2018,5,18,8,0,4.0,138.0,1.9,22.1,140.0,117.64,94.47
2018,5,18,8,15,4.0,153.5,1.9,22.3,155.5,130.18,104.53
2018,5,18,8,30,4.0,169.0,1.9,22.5,171.0,143.49,109.87
2018,5,18,8,45,5.0,177.5,1.95,22.65,180.5,151.62,115.78
2018,5,18,9,0,6.0,186.0,2.0,22.8,190.0,159.82,121.79
2018,5,18,9,15,14.0,226.5,2.0,22.95,237.0,194.87,148.36
2018,5,18,9,30,22.0,267.0,2.0,23.1,284.0,230.89,175.38
2018,5,18,9,45,26.5,291.5,2.0,23.25,313.0,244.79,185.46
2018,5,18,10,0,31.0,316.0,2.0,23.4,342.0,269.22,203.59
2018,5,18,10,15,30.0,326.5,2.0,23.6,352.5,281.64,212.59
2018,5,18,10,30,29.0,337.0,2.0,23.8,363.0,294.11,221.6
2018,5,18,10,45,41.0,371.0,2.0,23.95,408.5,332.19,249.61
2018,5,18,11,0,53.0,405.0,2.0,24.1,454.0,372.28,278.74
2018,5,18,11,15,69.0,427.5,2.0,24.25,492.0,407.71,304.32
2018,5,18,11,30,85.0,450.0,2.0,24.4,530.0,445.22,331.22
2018,5,18,11,45,70.0,439.5,2.0,24.5,506.0,434.35,322.93
2018,5,18,12,0,55.0,429.0,2.0,24.6,482.0,421.64,313.51
2018,5,18,12,15,97.5,452.5,2.0,24.65,546.0,483.51,358.82
2018,5,18,12,30,140.0,476.0,2.0,24.7,610.0,553.88,409.02
2018,5,18,12,45,102.5,452.0,2.0,24.7,549.5,504.4,373.31
2018,5,18,13,0,65.0,428.0,2.0,24.7,489.0,456.24,338.69
2018,5,18,13,15,75.5,414.5,1.95,24.6,484.5,459.25,341.82
2018,5,18,13,30,86.0,401.0,1.9,24.5,480.0,462.03,344.56
2018,5,18,13,45,44.5,262.0,1.85,24.4,303.0,290.61,219.34
2018,5,18,14,0,3.0,123.0,1.8,24.3,126.0,113.04,83.61
2018,5,18,14,15,1.5,94.5,1.8,24.15,96.0,85.7,62.57
2018,5,18,14,30,0.0,66.0,1.8,24.0,66.0,58.64,41.26
2018,5,18,14,45,0.0,60.0,1.75,23.85,60.0,53.26,37.1
2018,5,18,15,0,0.0,54.0,1.7,23.7,54.0,47.89,32.92
2018,5,18,15,15,0.0,64.5,1.65,23.55,64.5,57.2,40.49
2018,5,18,15,30,0.0,75.0,1.6,23.4,75.0,66.5,48.07
2018,5,18,15,45,0.0,92.5,1.55,23.25,92.5,82.05,60.69
2018,5,18,16,0,0.0,110.0,1.5,23.1,110.0,98.43,74.01
2018,5,18,16,15,0.5,114.0,1.4,22.95,114.5,103.01,77.95
2018,5,18,16,30,1.0,118.0,1.3,22.8,119.0,107.91,82.2
2018,5,18,16,45,0.5,101.0,1.25,22.65,101.5,91.29,69.1
2018,5,18,17,0,0.0,84.0,1.2,22.5,84.0,74.68,55.88
2018,5,18,17,15,0.5,67.5,1.1,22.25,67.5,60.09,44.2
2018,5,18,17,30,1.0,51.0,1.0,22.0,51.0,45.83,32.62
2018,5,18,17,45,7.5,44.5,0.9,21.8,46.5,45.14,32.38
2018,5,18,18,0,14.0,38.0,0.8,21.6,42.0,45.04,32.47
2018,5,18,18,15,7.0,29.0,0.8,21.6,31.0,31.0,20.35
2018,5,18,18,30,0.0,20.0,0.8,21.6,20.0,17.59,8.77
2018,5,18,18,45,2.0,14.0,0.8,21.1,14.0,13.55,4.99
2018,5,18,19,0,4.0,8.0,0.8,20.6,8.0,9.46,0.0
2018,5,18,19,15,2.0,4.0,0.8,20.5,4.0,4.7,0.0
2018,5,18,19,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,0.95,19.75,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.35,19.6,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.45,19.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.25,19.35,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.15,19.3,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,19,5,15,3.0,6.0,1.15,19.45,6.0,5.46,0.0
2018,5,19,5,30,6.0,12.0,1.2,19.6,12.0,10.77,0.0
2018,5,19,5,45,3.0,22.0,1.2,19.7,22.0,19.39,10.21
2018,5,19,6,0,0.0,32.0,1.2,19.8,32.0,28.21,18.62
2018,5,19,6,15,0.0,41.5,1.25,19.95,41.5,36.62,26.29
2018,5,19,6,30,0.0,51.0,1.3,20.1,51.0,45.03,33.82
2018,5,19,6,45,19.0,82.5,1.35,20.25,89.0,69.04,54.75
2018,5,19,7,0,38.0,114.0,1.4,20.4,127.0,92.25,74.64
2018,5,19,7,15,25.0,123.5,1.45,20.6,132.5,99.89,80.88
2018,5,19,7,30,12.0,133.0,1.5,20.8,138.0,112.09,90.91
2018,5,19,7,45,39.5,171.5,1.5,21.0,192.0,133.8,108.77
2018,5,19,8,0,67.0,210.0,1.5,21.2,246.0,158.92,129.16
2018,5,19,8,15,38.5,173.0,1.55,21.4,194.0,137.09,110.48
2018,5,19,8,30,10.0,136.0,1.6,21.6,142.0,118.29,89.93
2018,5,19,8,45,5.0,100.0,1.65,21.85,103.0,89.07,66.41
2018,5,19,9,0,0.0,64.0,1.7,22.1,64.0,56.72,40.43
2018,5,19,9,15,3.5,111.5,1.75,22.35,114.0,99.19,74.15
2018,5,19,9,30,7.0,159.0,1.8,22.6,164.0,140.4,106.25
2018,5,19,9,45,19.0,240.5,1.85,22.85,256.0,211.91,161.01
2018,5,19,10,0,31.0,322.0,1.9,23.1,348.0,273.74,207.25
2018,5,19,10,15,41.0,349.5,1.9,23.3,385.0,303.91,229.28
2018,5,19,10,30,51.0,377.0,1.9,23.5,422.0,335.73,252.51
2018,5,19,10,45,85.5,412.0,1.95,23.65,489.5,388.4,291.1
2018,5,19,11,0,120.0,447.0,2.0,23.8,557.0,440.07,328.61
2018,5,19,11,15,148.0,449.0,2.0,23.95,587.0,472.04,351.7
2018,5,19,11,30,176.0,451.0,2.0,24.1,617.0,506.34,376.48
2018,5,19,11,45,361.5,383.0,2.05,24.25,728.0,597.49,444.66
2018,5,19,12,0,547.0,315.0,2.1,24.4,839.0,704.78,522.54
2018,5,19,12,15,456.0,362.0,2.15,24.5,799.0,700.42,517.33
2018,5,19,12,30,365.0,409.0,2.2,24.6,759.0,686.21,505.95
2018,5,19,12,45,418.5,373.0,2.2,24.65,771.0,725.03,534.48
2018,5,19,13,0,472.0,337.0,2.2,24.7,783.0,760.3,560.14
2018,5,19,13,15,337.5,393.0,2.25,24.7,709.5,700.09,516.24
2018,5,19,13,30,203.0,449.0,2.3,24.7,636.0,631.66,466.31
2018,5,19,13,45,287.0,385.5,2.3,24.7,642.5,671.92,498.19
2018,5,19,14,0,371.0,322.0,2.3,24.7,649.0,714.0,530.43
2018,5,19,14,15,374.0,328.5,2.35,24.6,649.0,734.12,544.98
2018,5,19,14,30,377.0,335.0,2.4,24.5,649.0,737.52,548.67
2018,5,19,14,45,341.0,336.0,2.4,24.4,611.0,709.83,529.84
2018,5,19,15,0,305.0,337.0,2.4,24.3,573.0,680.77,510.14
2018,5,19,15,15,277.0,326.5,2.4,24.2,532.0,645.82,486.58
2018,5,19,15,30,249.0,316.0,2.4,24.1,491.0,609.87,462.08
2018,5,19,15,45,277.0,286.0,2.4,23.95,468.5,605.53,461.95
2018,5,19,16,0,305.0,256.0,2.4,23.8,446.0,598.6,459.84
2018,5,19,16,15,284.5,233.5,2.35,23.65,399.5,551.69,427.16
2018,5,19,16,30,264.0,211.0,2.3,23.5,353.0,503.98,393.59
2018,5,19,16,45,360.0,169.0,2.25,23.35,342.0,556.49,436.82
2018,5,19,17,0,456.0,127.0,2.2,23.2,331.0,582.83,460.2
2018,5,19,17,15,397.0,122.0,2.1,22.95,283.5,515.45,410.0
2018,5,19,17,30,338.0,117.0,2.0,22.7,236.0,450.54,360.9
2018,5,19,17,45,292.0,101.0,1.9,22.5,191.5,367.54,297.09
2018,5,19,18,0,246.0,85.0,1.8,22.3,147.0,304.92,246.97
2018,5,19,18,15,237.5,68.5,1.8,22.3,117.0,270.99,218.52
2018,5,19,18,30,229.0,52.0,1.8,22.3,87.0,251.89,199.72
2018,5,19,18,45,171.5,36.5,1.55,21.75,57.5,188.85,142.29
2018,5,19,19,0,114.0,21.0,1.3,21.2,28.0,115.67,24.06
2018,5,19,19,15,57.0,10.5,1.3,21.1,14.0,39.87,0.0
2018,5,19,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.25,20.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.3,20.55,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,1.5,20.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,1.55,20.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,1.6,20.25,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,1.45,19.95,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,1.4,19.85,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,1.4,19.75,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,5,20,5,15,21.5,8.0,1.4,19.65,9.0,7.28,0.0
2018,5,20,5,30,43.0,16.0,1.5,19.9,18.0,13.23,0.0
2018,5,20,5,45,39.0,32.0,1.6,20.15,35.5,26.73,16.25
2018,5,20,6,0,35.0,48.0,1.7,20.4,53.0,40.49,29.06
2018,5,20,6,15,64.0,64.0,1.75,20.75,78.0,51.79,39.29
2018,5,20,6,30,93.0,80.0,1.8,21.1,103.0,64.0,50.09
2018,5,20,6,45,182.5,99.5,1.85,21.45,158.5,74.73,59.36
2018,5,20,7,0,272.0,119.0,1.9,21.8,214.0,88.08,70.65
2018,5,20,7,15,170.5,146.5,1.9,22.25,209.5,110.72,89.58
2018,5,20,7,30,69.0,174.0,1.9,22.7,205.0,134.02,108.67
2018,5,20,7,45,112.5,200.0,1.9,23.15,257.5,143.83,116.21
2018,5,20,8,0,156.0,226.0,1.9,23.6,310.0,159.55,128.55
2018,5,20,8,15,169.0,251.0,1.8,24.0,349.5,176.26,141.5
2018,5,20,8,30,182.0,276.0,1.7,24.4,389.0,206.54,151.89
2018,5,20,8,45,259.0,281.5,1.65,24.8,456.0,224.11,159.75
2018,5,20,9,0,336.0,287.0,1.6,25.2,523.0,261.03,183.98
2018,5,20,9,15,303.0,320.5,1.55,25.45,542.5,298.43,214.06
2018,5,20,9,30,270.0,354.0,1.5,25.7,562.0,333.05,241.81
2018,5,20,9,45,284.5,368.5,1.45,26.0,597.0,368.5,268.47
2018,5,20,10,0,299.0,383.0,1.4,26.3,632.0,405.71,296.12
2018,5,20,10,15,355.5,375.5,1.4,26.5,681.5,447.79,326.97
2018,5,20,10,30,412.0,368.0,1.4,26.7,731.0,488.45,356.87
2018,5,20,10,45,493.5,335.0,1.35,26.9,781.0,535.96,391.42
2018,5,20,11,0,575.0,302.0,1.3,27.1,831.0,589.47,429.8
2018,5,20,11,15,673.0,247.5,1.35,27.2,876.5,638.58,466.1
2018,5,20,11,30,771.0,193.0,1.4,27.3,922.0,695.84,507.66
2018,5,20,11,45,780.0,187.5,1.4,27.45,930.5,734.37,534.08
2018,5,20,12,0,789.0,182.0,1.4,27.6,939.0,771.84,559.45
2018,5,20,12,15,765.0,196.0,1.4,27.6,930.0,798.47,576.91
2018,5,20,12,30,741.0,210.0,1.4,27.6,921.0,826.64,595.03
2018,5,20,12,45,626.5,274.5,1.45,27.65,872.5,815.82,585.97
2018,5,20,13,0,512.0,339.0,1.5,27.7,824.0,798.26,572.59
2018,5,20,13,15,493.5,347.5,1.5,27.7,808.5,809.92,580.38
2018,5,20,13,30,475.0,356.0,1.5,27.7,793.0,819.06,586.25
2018,5,20,13,45,480.5,343.5,1.5,27.65,776.5,828.4,593.32
2018,5,20,14,0,486.0,331.0,1.5,27.6,760.0,835.49,599.01
2018,5,20,14,15,490.5,312.5,1.5,27.5,733.5,833.15,598.99
2018,5,20,14,30,495.0,294.0,1.5,27.4,707.0,828.2,597.46
2018,5,20,14,45,491.0,286.0,1.5,27.3,681.0,823.26,595.64
2018,5,20,15,0,487.0,278.0,1.5,27.2,655.0,816.05,592.41
2018,5,20,15,15,509.5,253.0,1.45,27.0,628.5,814.56,593.69
2018,5,20,15,30,532.0,228.0,1.4,26.8,602.0,809.97,592.99
2018,5,20,15,45,481.5,226.5,1.4,26.6,548.5,757.12,558.93
2018,5,20,16,0,431.0,225.0,1.4,26.4,495.0,703.48,524.13
2018,5,20,16,15,415.0,208.5,1.35,26.1,451.0,665.35,500.19
2018,5,20,16,30,399.0,192.0,1.3,25.8,407.0,625.89,474.78
2018,5,20,16,45,348.5,175.5,1.25,25.45,350.0,534.99,411.96
2018,5,20,17,0,298.0,159.0,1.2,25.1,293.0,464.44,361.96
2018,5,20,17,15,171.5,136.0,1.2,24.75,211.0,305.41,241.63
2018,5,20,17,30,45.0,113.0,1.2,24.4,129.0,156.12,122.5
2018,5,20,17,45,38.0,99.0,1.15,24.0,111.0,135.98,106.8
2018,5,20,18,0,31.0,85.0,1.1,23.6,93.0,116.44,90.8
2018,5,20,18,15,21.0,67.0,1.1,23.6,72.0,89.4,68.1
2018,5,20,18,30,11.0,49.0,1.1,23.6,51.0,56.19,40.17
2018,5,20,18,45,7.0,33.0,1.15,23.05,34.0,37.23,23.6
2018,5,20,19,0,3.0,17.0,1.2,22.5,17.0,16.72,0.02
2018,5,20,19,15,1.5,8.5,1.2,22.4,8.5,8.53,0.0
2018,5,20,19,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.1,21.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,0.95,20.7,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,0.75,20.05,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.65,19.8,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.55,19.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,5,21,5,15,0.5,7.0,0.65,19.4,7.0,6.37,0.0
2018,5,21,5,30,1.0,14.0,0.8,19.8,14.0,12.33,0.0
2018,5,21,5,45,1.0,26.5,0.95,20.25,26.5,23.36,13.59
2018,5,21,6,0,1.0,39.0,1.1,20.7,39.0,34.15,23.65
2018,5,21,6,15,5.5,54.5,1.15,21.1,56.0,47.25,35.35
2018,5,21,6,30,10.0,70.0,1.2,21.5,73.0,60.27,46.8
2018,5,21,6,45,45.5,102.0,1.2,21.9,117.5,82.79,66.16
2018,5,21,7,0,81.0,134.0,1.2,22.3,162.0,105.55,85.32
2018,5,21,7,15,68.5,151.0,1.25,22.75,177.5,118.09,95.47
2018,5,21,7,30,56.0,168.0,1.3,23.2,193.0,130.33,105.21
2018,5,21,7,45,55.5,191.5,1.35,23.65,219.0,146.3,117.87
2018,5,21,8,0,55.0,215.0,1.4,24.1,245.0,161.82,129.96
2018,5,21,8,15,124.0,246.0,1.4,24.4,321.0,173.07,131.26
2018,5,21,8,30,193.0,277.0,1.4,24.7,397.0,208.38,152.49
2018,5,21,8,45,153.5,298.0,1.45,25.05,398.0,232.15,169.91
2018,5,21,9,0,114.0,319.0,1.5,25.4,399.0,252.0,185.89
2018,5,21,9,15,76.5,299.5,1.5,25.65,354.5,252.45,187.5
2018,5,21,9,30,39.0,280.0,1.5,25.9,310.0,235.85,176.09
2018,5,21,9,45,35.0,287.0,1.5,26.15,315.0,244.72,182.67
2018,5,21,10,0,31.0,294.0,1.5,26.4,320.0,253.13,188.73
2018,5,21,10,15,40.0,332.0,1.45,26.55,366.5,290.54,216.04
2018,5,21,10,30,49.0,370.0,1.4,26.7,413.0,329.62,244.12
2018,5,21,10,45,136.5,406.5,1.35,26.8,531.0,406.55,299.52
2018,5,21,11,0,224.0,443.0,1.3,26.9,649.0,499.4,365.01
2018,5,21,11,15,237.0,455.0,1.25,26.85,676.5,534.27,388.85
2018,5,21,11,30,250.0,467.0,1.2,26.8,704.0,567.19,411.49
2018,5,21,11,45,228.5,475.0,1.15,26.8,693.0,579.15,418.99
2018,5,21,12,0,207.0,483.0,1.1,26.8,682.0,586.08,423.08
2018,5,21,12,15,193.5,484.5,1.1,26.65,670.5,592.02,427.27
2018,5,21,12,30,180.0,486.0,1.1,26.5,659.0,596.53,430.47
2018,5,21,12,45,187.0,480.5,1.05,26.4,659.0,611.05,440.5
2018,5,21,13,0,194.0,475.0,1.0,26.3,659.0,625.06,450.08
2018,5,21,13,15,237.0,460.0,0.95,26.25,681.0,662.53,476.16
2018,5,21,13,30,280.0,445.0,0.9,26.2,703.0,711.85,509.33
2018,5,21,13,45,253.0,438.5,0.85,26.15,667.5,692.63,495.71
2018,5,21,14,0,226.0,432.0,0.8,26.1,632.0,656.94,472.15
2018,5,21,14,15,166.0,406.0,0.8,26.05,550.5,579.35,420.09
2018,5,21,14,30,106.0,380.0,0.8,26.0,469.0,499.05,365.06
2018,5,21,14,45,65.0,308.5,0.75,25.95,362.5,369.8,274.51
2018,5,21,15,0,24.0,237.0,0.7,25.9,256.0,256.18,191.73
2018,5,21,15,15,12.0,154.5,0.7,25.75,164.0,151.89,113.85
2018,5,21,15,30,0.0,72.0,0.7,25.6,72.0,63.84,45.32
2018,5,21,15,45,0.0,65.5,0.65,25.4,65.5,58.02,41.0
2018,5,21,16,0,0.0,59.0,0.6,25.2,59.0,52.22,36.53
2018,5,21,16,15,0.0,74.0,0.65,24.95,74.0,65.52,47.39
2018,5,21,16,30,0.0,89.0,0.7,24.7,89.0,78.85,58.29
2018,5,21,16,45,0.0,61.5,0.7,24.45,61.5,54.36,38.77
2018,5,21,17,0,0.0,34.0,0.7,24.2,34.0,29.98,19.07
2018,5,21,17,15,0.0,23.5,0.65,23.9,23.5,20.69,11.52
2018,5,21,17,30,0.0,13.0,0.6,23.6,13.0,11.43,3.88
2018,5,21,17,45,0.0,11.0,0.55,23.25,11.0,9.67,2.43
2018,5,21,18,0,0.0,9.0,0.5,22.9,9.0,7.9,0.96
2018,5,21,18,15,0.0,7.5,0.5,22.9,7.5,6.58,0.0
2018,5,21,18,30,0.0,6.0,0.5,22.9,6.0,5.26,0.0
2018,5,21,18,45,0.0,4.5,0.5,22.25,4.5,3.94,0.0
2018,5,21,19,0,0.0,3.0,0.5,21.6,3.0,2.63,0.0
2018,5,21,19,15,0.0,1.5,0.5,21.5,1.5,1.36,0.0
2018,5,21,19,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.5,21.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.45,20.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.4,20.45,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.4,20.35,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.4,19.9,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.5,19.45,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.55,19.1,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.6,18.85,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,5,22,5,15,3.0,9.0,0.75,19.2,9.0,8.19,0.0
2018,5,22,5,30,6.0,18.0,0.9,19.6,18.0,15.77,0.0
2018,5,22,5,45,29.5,36.5,1.05,19.95,40.5,30.78,19.79
2018,5,22,6,0,53.0,55.0,1.2,20.3,63.0,44.37,32.45
2018,5,22,6,15,214.0,66.5,1.25,20.7,118.5,51.92,39.45
2018,5,22,6,30,375.0,78.0,1.3,21.1,174.0,57.58,44.55
2018,5,22,6,45,484.0,79.5,1.35,21.5,232.0,58.27,45.14
2018,5,22,7,0,593.0,81.0,1.4,21.9,290.0,57.54,44.38
2018,5,22,7,15,631.0,86.0,1.5,22.35,340.5,59.23,45.63
2018,5,22,7,30,669.0,91.0,1.6,22.8,391.0,60.84,46.75
2018,5,22,7,45,698.0,94.5,1.65,23.2,440.5,61.24,46.84
2018,5,22,8,0,727.0,98.0,1.7,23.6,490.0,68.26,52.52
2018,5,22,8,15,748.0,101.5,1.7,24.0,538.0,78.39,50.65
2018,5,22,8,30,769.0,105.0,1.7,24.4,586.0,124.5,67.79
2018,5,22,8,45,785.0,108.0,1.75,24.75,630.5,172.28,97.99
2018,5,22,9,0,801.0,111.0,1.8,25.1,675.0,222.03,136.01
2018,5,22,9,15,794.5,122.5,1.8,25.4,709.5,274.4,179.82
2018,5,22,9,30,788.0,134.0,1.8,25.7,744.0,326.13,223.79
2018,5,22,9,45,647.0,212.5,1.8,25.95,728.5,374.18,267.01
2018,5,22,10,0,506.0,291.0,1.8,26.2,713.0,416.38,302.93
2018,5,22,10,15,649.5,225.5,1.8,26.35,787.0,461.04,337.13
2018,5,22,10,30,793.0,160.0,1.8,26.5,861.0,523.44,384.6
2018,5,22,10,45,768.5,178.0,1.8,26.7,871.5,566.27,417.13
2018,5,22,11,0,744.0,196.0,1.8,26.9,882.0,606.0,446.45
2018,5,22,11,15,803.5,165.5,1.85,27.05,917.5,657.64,484.64
2018,5,22,11,30,863.0,135.0,1.9,27.2,953.0,710.42,523.0
2018,5,22,11,45,866.0,134.5,1.9,27.3,961.0,750.28,550.83
2018,5,22,12,0,869.0,134.0,1.9,27.4,969.0,788.53,575.79
2018,5,22,12,15,869.5,133.5,1.9,27.45,969.0,823.0,598.04
2018,5,22,12,30,870.0,133.0,1.9,27.5,969.0,855.36,618.8
2018,5,22,12,45,846.5,144.0,1.9,27.6,952.5,874.73,630.95
2018,5,22,13,0,823.0,155.0,1.9,27.7,936.0,900.04,647.09
2018,5,22,13,15,797.5,164.5,1.9,27.7,911.5,910.85,654.13
2018,5,22,13,30,772.0,174.0,1.9,27.7,887.0,918.08,659.11
2018,5,22,13,45,792.0,159.5,1.9,27.7,875.5,941.7,674.7
2018,5,22,14,0,812.0,145.0,1.9,27.7,864.0,962.38,688.31
2018,5,22,14,15,809.5,141.0,1.9,27.65,838.0,968.92,693.23
2018,5,22,14,30,807.0,137.0,1.9,27.6,812.0,972.3,696.42
2018,5,22,14,45,580.0,224.5,1.85,27.55,699.0,853.33,619.77
2018,5,22,15,0,353.0,312.0,1.8,27.5,586.0,701.36,514.64
2018,5,22,15,15,286.0,314.0,1.8,27.35,528.5,640.79,474.24
2018,5,22,15,30,219.0,316.0,1.8,27.2,471.0,561.27,419.15
2018,5,22,15,45,246.5,290.0,1.75,27.1,453.5,580.17,434.87
2018,5,22,16,0,274.0,264.0,1.7,27.0,436.0,578.07,435.52
2018,5,22,16,15,457.0,191.0,1.6,26.8,451.0,685.49,517.01
2018,5,22,16,30,640.0,118.0,1.5,26.6,466.0,772.23,578.71
2018,5,22,16,45,506.5,133.5,1.4,26.35,392.0,647.01,492.72
2018,5,22,17,0,373.0,149.0,1.3,26.1,318.0,537.46,414.62
2018,5,22,17,15,336.0,136.0,1.2,25.7,274.0,481.4,375.29
2018,5,22,17,30,299.0,123.0,1.1,25.3,230.0,408.81,322.38
2018,5,22,17,45,351.0,98.0,1.0,24.9,203.5,427.71,338.33
2018,5,22,18,0,403.0,73.0,0.9,24.5,177.0,422.89,335.06
2018,5,22,18,15,321.5,63.0,0.9,24.5,134.5,338.46,267.87
2018,5,22,18,30,240.0,53.0,0.9,24.5,92.0,260.56,203.89
2018,5,22,18,45,141.0,37.5,0.8,23.4,58.5,155.8,117.2
2018,5,22,19,0,42.0,22.0,0.7,22.3,25.0,57.38,21.39
2018,5,22,19,15,25.0,12.0,0.7,22.15,13.5,24.3,0.0
2018,5,22,19,30,8.0,2.0,0.7,22.0,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,0.75,21.8,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,0.85,21.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,0.95,21.05,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.25,20.3,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.1,19.65,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.1,19.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,23,5,15,4.5,9.0,1.3,19.7,9.5,8.19,0.0
2018,5,23,5,30,9.0,18.0,1.4,20.0,19.0,15.81,0.87
2018,5,23,5,45,42.5,36.5,1.55,20.25,43.0,30.11,19.27
2018,5,23,6,0,76.0,55.0,1.7,20.5,67.0,44.48,32.53
2018,5,23,6,15,185.5,68.5,1.75,20.95,112.5,53.24,40.55
2018,5,23,6,30,295.0,82.0,1.8,21.4,158.0,60.12,46.69
2018,5,23,6,45,359.0,94.5,1.8,21.85,207.5,68.04,53.5
2018,5,23,7,0,423.0,107.0,1.8,22.3,257.0,75.64,59.85
2018,5,23,7,15,446.5,122.5,1.75,22.85,303.0,84.67,67.24
2018,5,23,7,30,470.0,138.0,1.7,23.4,349.0,93.19,74.05
2018,5,23,7,45,500.5,148.0,1.7,23.95,397.0,97.69,77.39
2018,5,23,8,0,531.0,158.0,1.7,24.5,445.0,101.89,80.43
2018,5,23,8,15,518.5,180.5,1.6,24.9,482.5,121.57,86.38
2018,5,23,8,30,506.0,203.0,1.5,25.3,520.0,166.48,109.06
2018,5,23,8,45,463.5,236.5,1.4,25.75,543.5,214.05,142.83
2018,5,23,9,0,421.0,270.0,1.3,26.2,567.0,257.92,177.28
2018,5,23,9,15,433.5,283.0,1.25,26.55,604.5,297.31,207.54
2018,5,23,9,30,446.0,296.0,1.2,26.9,642.0,338.35,239.44
2018,5,23,9,45,436.5,316.0,1.1,27.2,667.5,378.18,270.59
2018,5,23,10,0,427.0,336.0,1.0,27.5,693.0,417.33,300.35
2018,5,23,10,15,505.0,308.0,1.0,27.75,744.5,460.59,332.28
2018,5,23,10,30,583.0,280.0,1.0,28.0,796.0,507.22,366.64
2018,5,23,10,45,685.5,228.0,0.95,28.2,849.5,557.75,403.48
2018,5,23,11,0,788.0,176.0,0.9,28.4,903.0,616.99,445.76
2018,5,23,11,15,654.5,262.5,0.85,28.55,873.0,640.05,459.82
2018,5,23,11,30,521.0,349.0,0.8,28.7,843.0,656.64,468.54
2018,5,23,11,45,404.0,408.0,0.8,28.85,793.0,649.0,461.69
2018,5,23,12,0,287.0,467.0,0.8,29.0,743.0,634.34,449.8
2018,5,23,12,15,298.0,462.5,0.8,29.05,749.0,659.17,466.74
2018,5,23,12,30,309.0,458.0,0.8,29.1,755.0,683.82,483.04
2018,5,23,12,45,316.5,451.5,0.8,29.15,754.0,703.16,495.79
2018,5,23,13,0,324.0,445.0,0.8,29.2,753.0,721.56,507.96
2018,5,23,13,15,429.0,385.0,0.75,29.2,786.0,786.01,551.54
2018,5,23,13,30,534.0,325.0,0.7,29.2,819.0,845.43,590.77
2018,5,23,13,45,562.0,293.0,0.7,29.2,801.5,857.38,599.26
2018,5,23,14,0,590.0,261.0,0.7,29.2,784.0,870.6,609.16
2018,5,23,14,15,386.0,250.0,0.65,29.15,587.5,665.21,475.63
2018,5,23,14,30,182.0,239.0,0.6,29.1,391.0,440.39,322.32
2018,5,23,14,45,243.5,240.0,0.55,29.05,434.5,507.73,372.69
2018,5,23,15,0,305.0,241.0,0.5,29.0,478.0,593.65,431.62
2018,5,23,15,15,521.5,192.0,0.45,28.95,572.0,767.4,549.89
2018,5,23,15,30,738.0,143.0,0.4,28.9,666.0,927.26,648.52
2018,5,23,15,45,720.5,139.0,0.35,28.85,622.0,901.28,630.92
2018,5,23,16,0,703.0,135.0,0.3,28.8,578.0,872.9,614.69
2018,5,23,16,15,679.5,130.5,0.3,28.75,530.5,836.0,594.0
2018,5,23,16,30,656.0,126.0,0.3,28.7,483.0,797.36,572.03
2018,5,23,16,45,625.5,120.5,0.25,28.65,434.0,749.64,542.99
2018,5,23,17,0,595.0,115.0,0.2,28.6,385.0,701.07,512.96
2018,5,23,17,15,460.5,116.5,0.25,28.15,310.0,563.66,423.2
2018,5,23,17,30,326.0,118.0,0.3,27.7,235.0,442.51,338.64
2018,5,23,17,45,211.0,103.0,0.3,27.25,174.0,306.34,238.48
2018,5,23,18,0,96.0,88.0,0.3,26.8,113.0,181.72,141.59
2018,5,23,18,15,89.5,67.5,0.3,26.8,87.0,149.87,116.42
2018,5,23,18,30,83.0,47.0,0.3,26.8,61.0,117.18,89.32
2018,5,23,18,45,53.5,32.5,0.3,25.9,40.5,78.98,56.71
2018,5,23,19,0,24.0,18.0,0.3,25.0,20.0,38.91,14.4
2018,5,23,19,15,13.5,9.5,0.3,24.8,10.5,15.88,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.6,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.3,24.35,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.35,23.9,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.45,23.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,19.95,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.65,18.95,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,5,24,4,45,1.5,0.5,1.55,18.55,0.5,0.0,0.0
2018,5,24,5,0,3.0,1.0,1.5,18.5,1.0,0.0,0.0
2018,5,24,5,15,52.0,13.5,1.55,18.7,16.5,12.28,0.0
2018,5,24,5,30,101.0,26.0,1.6,18.9,32.0,20.94,4.03
2018,5,24,5,45,193.0,40.5,1.65,19.05,66.5,31.44,20.56
2018,5,24,6,0,285.0,55.0,1.7,19.2,101.0,42.08,30.68
2018,5,24,6,15,357.5,67.0,1.7,19.6,145.5,50.43,38.36
2018,5,24,6,30,430.0,79.0,1.7,20.0,190.0,58.5,45.57
2018,5,24,6,45,463.0,89.5,1.75,20.35,233.0,64.98,51.19
2018,5,24,7,0,496.0,100.0,1.8,20.7,276.0,71.16,56.38
2018,5,24,7,15,486.5,118.5,1.85,21.05,314.0,82.17,65.6
2018,5,24,7,30,477.0,137.0,1.9,21.4,352.0,92.52,74.1
2018,5,24,7,45,456.5,162.5,1.95,21.75,388.0,106.67,85.69
2018,5,24,8,0,436.0,188.0,2.0,22.1,424.0,119.93,96.37
2018,5,24,8,15,478.0,193.0,2.0,22.35,474.0,129.19,93.34
2018,5,24,8,30,520.0,198.0,2.0,22.6,524.0,165.14,108.65
