Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,8,45,548.5,203.5,2.0,22.9,570.0,204.44,133.73
2018,5,24,9,0,577.0,209.0,2.0,23.2,616.0,245.14,164.02
2018,5,24,9,15,509.5,250.0,2.0,23.45,625.0,293.85,205.96
2018,5,24,9,30,442.0,291.0,2.0,23.7,634.0,334.25,241.04
2018,5,24,9,45,358.5,339.5,1.95,23.9,626.0,376.09,276.07
2018,5,24,10,0,275.0,388.0,1.9,24.1,618.0,401.02,296.88
2018,5,24,10,15,277.5,404.0,1.9,24.4,643.0,434.35,321.93
2018,5,24,10,30,280.0,420.0,1.9,24.7,668.0,468.2,346.84
2018,5,24,10,45,297.0,426.5,1.85,24.95,695.5,503.5,372.34
2018,5,24,11,0,314.0,433.0,1.8,25.2,723.0,540.33,398.51
2018,5,24,11,15,416.5,393.0,1.8,25.45,784.5,593.33,437.16
2018,5,24,11,30,519.0,353.0,1.8,25.7,846.0,658.74,483.9
2018,5,24,11,45,529.5,352.0,1.75,25.9,858.5,695.2,508.48
2018,5,24,12,0,540.0,351.0,1.7,26.1,871.0,731.47,532.69
2018,5,24,12,15,534.0,339.5,1.65,26.25,853.5,744.92,541.45
2018,5,24,12,30,528.0,328.0,1.6,26.4,836.0,756.06,548.75
2018,5,24,12,45,329.5,390.5,1.6,26.55,707.0,658.42,479.18
2018,5,24,13,0,131.0,453.0,1.6,26.7,578.0,547.88,399.16
2018,5,24,13,15,158.0,429.5,1.55,26.7,577.5,560.38,409.69
2018,5,24,13,30,185.0,406.0,1.5,26.7,577.0,572.53,419.16
2018,5,24,13,45,440.5,303.0,1.45,26.75,697.5,750.46,546.6
2018,5,24,14,0,696.0,200.0,1.4,26.8,818.0,912.88,655.2
2018,5,24,14,15,712.0,186.5,1.35,26.75,801.0,927.5,662.81
2018,5,24,14,30,728.0,173.0,1.3,26.7,784.0,932.11,665.9
2018,5,24,14,45,603.5,214.5,1.3,26.65,706.5,866.84,625.4
2018,5,24,15,0,479.0,256.0,1.3,26.6,629.0,784.87,571.02
2018,5,24,15,15,481.5,247.0,1.25,26.5,605.0,780.61,570.15
2018,5,24,15,30,484.0,238.0,1.2,26.4,581.0,774.18,567.11
2018,5,24,15,45,583.0,189.0,1.15,26.3,576.0,822.94,602.95
2018,5,24,16,0,682.0,140.0,1.1,26.2,571.0,858.79,627.05
2018,5,24,16,15,662.0,133.5,1.05,26.05,524.5,823.21,604.84
2018,5,24,16,30,642.0,127.0,1.0,25.9,478.0,785.8,582.06
2018,5,24,16,45,591.0,125.5,0.95,25.75,424.0,724.43,542.75
2018,5,24,17,0,540.0,124.0,0.9,25.6,370.0,663.06,502.74
2018,5,24,17,15,532.0,109.5,0.85,25.2,327.0,624.41,478.15
2018,5,24,17,30,524.0,95.0,0.8,24.8,284.0,584.28,451.49
2018,5,24,17,45,506.0,83.5,0.75,24.45,242.0,538.49,419.59
2018,5,24,18,0,488.0,72.0,0.7,24.1,200.0,492.41,386.0
2018,5,24,18,15,418.0,62.5,0.7,24.1,155.0,411.34,323.23
2018,5,24,18,30,348.0,53.0,0.7,24.1,110.0,333.14,260.16
2018,5,24,18,45,255.0,40.0,0.65,22.8,74.0,245.79,187.17
2018,5,24,19,0,162.0,27.0,0.6,21.5,38.0,157.8,82.09
2018,5,24,19,15,85.0,14.5,0.65,21.2,20.0,58.88,0.0
2018,5,24,19,30,8.0,2.0,0.7,20.9,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.7,20.6,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.75,18.95,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.75,18.35,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,5,25,4,45,2.5,0.5,0.6,17.95,0.5,0.0,0.0
2018,5,25,5,0,5.0,1.0,0.6,18.1,1.0,0.0,0.0
2018,5,25,5,15,28.5,8.5,0.75,18.6,10.0,7.73,0.0
2018,5,25,5,30,52.0,16.0,0.9,19.1,19.0,13.28,1.03
2018,5,25,5,45,138.0,29.5,1.05,19.6,49.0,22.7,13.31
2018,5,25,6,0,224.0,43.0,1.2,20.1,79.0,32.67,22.53
2018,5,25,6,15,203.0,44.0,1.25,20.55,85.5,32.66,22.84
2018,5,25,6,30,182.0,45.0,1.3,21.0,92.0,32.62,22.91
2018,5,25,6,45,94.0,57.0,1.4,21.45,81.5,44.2,32.98
2018,5,25,7,0,6.0,69.0,1.5,21.9,71.0,61.04,47.41
2018,5,25,7,15,33.0,120.0,1.5,22.3,134.5,97.76,78.53
2018,5,25,7,30,60.0,171.0,1.5,22.7,198.0,132.39,107.2
2018,5,25,7,45,51.5,187.5,1.5,23.1,212.5,144.03,116.25
2018,5,25,8,0,43.0,204.0,1.5,23.5,227.0,155.37,124.97
2018,5,25,8,15,46.5,221.5,1.5,23.85,248.5,168.89,128.82
2018,5,25,8,30,50.0,239.0,1.5,24.2,270.0,186.77,140.9
2018,5,25,8,45,29.5,218.5,1.5,24.55,237.0,176.83,133.09
2018,5,25,9,0,9.0,198.0,1.5,24.9,204.0,170.03,128.25
2018,5,25,9,15,88.5,231.5,1.45,25.2,299.5,200.27,148.19
2018,5,25,9,30,168.0,265.0,1.4,25.5,395.0,255.29,187.63
2018,5,25,9,45,378.0,242.5,1.4,25.8,553.5,307.07,222.8
2018,5,25,10,0,588.0,220.0,1.4,26.1,712.0,396.01,287.3
2018,5,25,10,15,524.5,261.5,1.4,26.3,712.0,436.28,319.07
2018,5,25,10,30,461.0,303.0,1.4,26.5,712.0,467.03,342.79
2018,5,25,10,45,321.0,369.0,1.4,26.7,657.0,473.7,347.79
2018,5,25,11,0,181.0,435.0,1.4,26.9,602.0,468.18,342.81
2018,5,25,11,15,317.0,387.0,1.45,27.05,685.5,528.21,387.32
2018,5,25,11,30,453.0,339.0,1.5,27.2,769.0,602.22,440.88
2018,5,25,11,45,652.0,240.5,1.5,27.3,865.5,689.33,503.9
2018,5,25,12,0,851.0,142.0,1.5,27.4,962.0,782.43,568.76
2018,5,25,12,15,852.5,141.0,1.5,27.35,962.5,816.69,590.31
2018,5,25,12,30,854.0,140.0,1.5,27.3,963.0,848.98,611.04
2018,5,25,12,45,843.5,144.0,1.55,27.3,951.5,873.03,626.88
2018,5,25,13,0,833.0,148.0,1.6,27.3,940.0,894.25,641.04
2018,5,25,13,15,733.0,192.5,1.6,27.25,881.5,878.76,631.34
2018,5,25,13,30,633.0,237.0,1.6,27.2,823.0,856.01,616.89
2018,5,25,13,45,623.5,231.5,1.65,27.2,797.5,859.25,620.47
2018,5,25,14,0,614.0,226.0,1.7,27.2,772.0,859.57,621.94
2018,5,25,14,15,483.0,255.5,1.7,27.1,676.5,767.29,559.72
2018,5,25,14,30,352.0,285.0,1.7,27.0,581.0,676.66,497.46
2018,5,25,14,45,365.5,251.5,1.7,26.9,547.5,661.11,489.71
2018,5,25,15,0,379.0,218.0,1.7,26.8,514.0,642.58,479.31
2018,5,25,15,15,586.5,164.5,1.65,26.7,594.5,802.15,592.22
2018,5,25,15,30,794.0,111.0,1.6,26.6,675.0,940.62,682.35
2018,5,25,15,45,716.0,119.0,1.6,26.5,603.0,868.09,635.64
2018,5,25,16,0,638.0,127.0,1.6,26.4,531.0,800.49,593.51
2018,5,25,16,15,579.5,129.0,1.55,26.3,474.0,739.09,554.08
2018,5,25,16,30,521.0,131.0,1.5,26.2,417.0,677.45,513.57
2018,5,25,16,45,500.5,117.5,1.45,26.05,370.0,632.38,484.02
2018,5,25,17,0,480.0,104.0,1.4,25.9,323.0,586.23,452.94
2018,5,25,17,15,549.0,89.5,1.3,25.55,311.0,614.93,475.4
2018,5,25,17,30,618.0,75.0,1.2,25.2,299.0,637.21,492.2
2018,5,25,17,45,573.0,68.5,1.05,24.9,250.5,573.15,445.95
2018,5,25,18,0,528.0,62.0,0.9,24.6,202.0,510.67,399.93
2018,5,25,18,15,459.5,54.5,0.9,24.6,157.0,432.05,339.83
2018,5,25,18,30,391.0,47.0,0.9,24.6,112.0,357.71,279.54
2018,5,25,18,45,293.0,36.5,0.8,23.5,76.0,266.32,203.22
2018,5,25,19,0,195.0,26.0,0.7,22.4,40.0,176.11,97.77
2018,5,25,19,15,103.0,14.0,0.7,22.2,21.0,68.21,0.0
2018,5,25,19,30,11.0,2.0,0.7,22.0,2.0,0.0,0.0
2018,5,25,19,45,5.5,1.0,0.75,21.85,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.15,20.6,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,26,4,45,3.5,1.0,1.1,20.15,1.0,0.0,0.0
2018,5,26,5,0,7.0,2.0,1.1,20.1,2.0,0.0,0.0
2018,5,26,5,15,7.0,7.0,1.15,20.25,7.0,6.37,0.0
2018,5,26,5,30,7.0,12.0,1.2,20.4,12.0,10.76,0.09
2018,5,26,5,45,3.5,22.5,1.3,20.6,22.5,19.82,10.88
2018,5,26,6,0,0.0,33.0,1.4,20.8,33.0,29.09,19.39
2018,5,26,6,15,0.5,51.5,1.5,21.05,51.5,45.04,33.5
2018,5,26,6,30,1.0,70.0,1.6,21.3,70.0,60.39,46.97
2018,5,26,6,45,67.0,101.0,1.65,21.5,125.0,82.47,66.01
2018,5,26,7,0,133.0,132.0,1.7,21.7,180.0,100.57,81.31
2018,5,26,7,15,241.5,132.0,1.8,22.05,235.5,95.83,76.93
2018,5,26,7,30,350.0,132.0,1.9,22.4,291.0,88.05,69.97
2018,5,26,7,45,492.5,123.5,1.95,22.7,375.5,79.37,62.3
2018,5,26,8,0,635.0,115.0,2.0,23.0,460.0,71.59,55.44
2018,5,26,8,15,464.0,165.0,2.0,23.25,429.5,112.69,79.28
2018,5,26,8,30,293.0,215.0,2.0,23.5,399.0,169.88,119.77
2018,5,26,8,45,213.5,259.5,2.05,23.75,399.0,207.07,149.38
2018,5,26,9,0,134.0,304.0,2.1,24.0,399.0,247.86,183.56
2018,5,26,9,15,107.0,294.0,2.1,24.2,372.5,247.24,184.12
2018,5,26,9,30,80.0,284.0,2.1,24.4,346.0,251.33,188.26
2018,5,26,9,45,51.0,286.0,2.15,24.55,326.0,249.97,187.98
2018,5,26,10,0,22.0,288.0,2.2,24.7,306.0,253.73,191.15
2018,5,26,10,15,20.5,280.0,2.25,24.85,297.5,249.3,187.63
2018,5,26,10,30,19.0,272.0,2.3,25.0,289.0,244.33,183.73
2018,5,26,10,45,20.0,279.0,2.35,25.1,297.0,247.9,186.3
2018,5,26,11,0,21.0,286.0,2.4,25.2,305.0,257.48,193.37
2018,5,26,11,15,13.0,222.5,2.4,25.25,234.5,203.98,152.9
2018,5,26,11,30,5.0,159.0,2.4,25.3,164.0,144.27,107.24
2018,5,26,11,45,3.5,145.0,2.45,25.35,148.5,131.32,97.3
2018,5,26,12,0,2.0,131.0,2.5,25.4,133.0,118.12,87.05
2018,5,26,12,15,17.0,243.5,2.5,25.35,260.0,232.72,175.03
2018,5,26,12,30,32.0,356.0,2.5,25.3,387.0,349.84,262.06
2018,5,26,12,45,53.5,402.0,2.5,25.3,453.0,415.56,310.08
2018,5,26,13,0,75.0,448.0,2.5,25.3,519.0,484.11,359.56
2018,5,26,13,15,170.0,438.0,2.5,25.25,596.5,579.62,430.01
2018,5,26,13,30,265.0,428.0,2.5,25.2,674.0,681.11,502.89
2018,5,26,13,45,308.5,401.0,2.45,25.15,680.5,708.56,522.91
2018,5,26,14,0,352.0,374.0,2.4,25.1,687.0,735.12,542.82
2018,5,26,14,15,324.5,358.0,2.35,25.1,639.5,701.54,519.78
2018,5,26,14,30,297.0,342.0,2.3,25.1,592.0,665.56,495.39
2018,5,26,14,45,177.5,307.5,2.25,25.05,455.0,498.2,375.84
2018,5,26,15,0,58.0,273.0,2.2,25.0,318.0,327.96,249.08
2018,5,26,15,15,87.0,275.0,2.15,24.95,339.0,361.94,276.69
2018,5,26,15,30,116.0,277.0,2.1,24.9,360.0,413.96,316.51
2018,5,26,15,45,117.0,270.5,2.0,24.85,349.5,410.67,314.5
2018,5,26,16,0,118.0,264.0,1.9,24.8,339.0,407.16,312.66
2018,5,26,16,15,190.5,245.0,1.8,24.7,355.0,456.93,352.76
2018,5,26,16,30,263.0,226.0,1.7,24.6,371.0,521.54,402.56
2018,5,26,16,45,199.0,193.0,1.6,24.45,296.5,402.62,314.56
2018,5,26,17,0,135.0,160.0,1.5,24.3,222.0,303.71,239.55
2018,5,26,17,15,67.5,90.5,1.4,24.1,121.5,159.04,125.75
2018,5,26,17,30,0.0,21.0,1.3,23.9,21.0,18.48,9.66
2018,5,26,17,45,0.0,15.5,1.2,23.65,15.5,13.63,5.7
2018,5,26,18,0,0.0,10.0,1.1,23.4,10.0,8.78,1.67
2018,5,26,18,15,0.0,9.0,1.1,23.4,9.0,7.9,0.9
2018,5,26,18,30,0.0,8.0,1.1,23.4,8.0,7.02,0.1
2018,5,26,18,45,0.0,8.0,1.05,23.0,8.0,7.02,0.0
2018,5,26,19,0,0.0,8.0,1.0,22.6,8.0,7.02,0.0
2018,5,26,19,15,0.0,4.0,1.0,22.5,4.0,3.64,0.0
2018,5,26,19,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.05,21.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.15,21.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.2,20.85,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.05,20.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,5,27,4,45,2.0,0.5,1.0,20.45,0.5,0.0,0.0
2018,5,27,5,0,4.0,1.0,1.0,20.4,1.0,0.0,0.0
2018,5,27,5,15,59.5,13.5,1.1,20.55,17.5,12.28,0.0
2018,5,27,5,30,115.0,26.0,1.2,20.7,34.0,20.43,5.83
2018,5,27,5,45,201.0,41.0,1.3,20.85,68.5,31.78,20.83
2018,5,27,6,0,287.0,56.0,1.4,21.0,103.0,42.77,31.09
2018,5,27,6,15,343.5,68.0,1.45,21.25,144.0,51.04,38.65
2018,5,27,6,30,400.0,80.0,1.5,21.5,185.0,58.99,45.72
2018,5,27,6,45,413.0,87.0,1.55,21.75,216.0,62.81,49.02
2018,5,27,7,0,426.0,94.0,1.6,22.0,247.0,66.42,52.0
2018,5,27,7,15,216.0,114.5,1.65,22.35,192.5,84.09,66.87
2018,5,27,7,30,6.0,135.0,1.7,22.7,138.0,113.77,91.62
2018,5,27,7,45,46.0,167.0,1.75,23.05,192.0,131.26,105.73
2018,5,27,8,0,86.0,199.0,1.8,23.4,246.0,152.83,123.04
2018,5,27,8,15,374.5,170.0,1.7,23.85,402.5,113.84,80.74
2018,5,27,8,30,663.0,141.0,1.6,24.3,559.0,138.14,81.06
2018,5,27,8,45,498.0,170.5,1.55,24.7,497.5,174.54,111.55
2018,5,27,9,0,333.0,200.0,1.5,25.1,436.0,196.67,135.46
2018,5,27,9,15,185.5,242.0,1.45,25.35,375.0,220.75,160.25
2018,5,27,9,30,38.0,284.0,1.4,25.6,314.0,238.95,178.65
2018,5,27,9,45,198.5,308.0,1.3,25.9,473.5,299.27,220.08
2018,5,27,10,0,359.0,332.0,1.2,26.2,633.0,396.42,289.12
2018,5,27,10,15,357.5,351.0,1.2,26.35,659.5,433.43,316.63
2018,5,27,10,30,356.0,370.0,1.2,26.5,686.0,470.54,343.93
2018,5,27,10,45,307.5,407.0,1.15,26.7,685.0,495.27,361.31
2018,5,27,11,0,259.0,444.0,1.1,26.9,684.0,516.16,375.25
2018,5,27,11,15,295.5,440.5,1.15,26.95,718.5,556.86,404.32
2018,5,27,11,30,332.0,437.0,1.2,27.0,753.0,600.27,434.87
2018,5,27,11,45,333.5,444.0,1.25,27.1,763.5,629.22,454.7
2018,5,27,12,0,335.0,451.0,1.3,27.2,774.0,658.02,474.34
2018,5,27,12,15,323.5,453.5,1.3,27.25,765.5,672.14,483.59
2018,5,27,12,30,312.0,456.0,1.3,27.3,757.0,684.75,491.88
2018,5,27,12,45,330.5,447.0,1.35,27.3,764.0,711.42,510.71
2018,5,27,13,0,349.0,438.0,1.4,27.3,771.0,737.64,529.08
2018,5,27,13,15,337.5,434.5,1.4,27.25,752.5,740.7,531.23
2018,5,27,13,30,326.0,431.0,1.4,27.2,734.0,741.77,532.32
2018,5,27,13,45,323.5,421.0,1.45,27.15,715.5,743.11,534.43
2018,5,27,14,0,321.0,411.0,1.5,27.1,697.0,742.68,535.43
2018,5,27,14,15,319.5,395.0,1.5,27.0,672.0,735.26,531.7
2018,5,27,14,30,318.0,379.0,1.5,26.9,647.0,725.96,526.86
2018,5,27,14,45,282.0,367.5,1.5,26.8,598.0,685.08,499.97
2018,5,27,15,0,246.0,356.0,1.5,26.7,549.0,642.55,471.88
2018,5,27,15,15,303.0,322.5,1.45,26.6,547.5,667.39,492.05
2018,5,27,15,30,360.0,289.0,1.4,26.5,546.0,689.49,509.77
2018,5,27,15,45,312.0,279.0,1.4,26.35,491.5,631.93,470.75
2018,5,27,16,0,264.0,269.0,1.4,26.2,437.0,574.21,431.5
2018,5,27,16,15,272.0,246.5,1.4,26.0,407.5,555.5,420.93
2018,5,27,16,30,280.0,224.0,1.4,25.8,378.0,535.03,408.65
2018,5,27,16,45,342.0,189.5,1.35,25.6,359.5,547.16,420.98
2018,5,27,17,0,404.0,155.0,1.3,25.4,341.0,573.18,442.51
2018,5,27,17,15,410.0,134.5,1.25,25.05,303.5,543.98,423.21
2018,5,27,17,30,416.0,114.0,1.2,24.7,266.0,512.59,402.16
2018,5,27,17,45,290.0,107.0,1.1,24.4,205.0,374.55,297.56
2018,5,27,18,0,164.0,100.0,1.0,24.1,144.0,264.36,210.39
2018,5,27,18,15,132.5,80.0,1.0,24.1,110.5,199.11,158.2
2018,5,27,18,30,101.0,60.0,1.0,24.1,77.0,149.67,116.9
2018,5,27,18,45,100.0,43.5,1.0,23.35,55.5,139.15,105.72
2018,5,27,19,0,99.0,27.0,1.0,22.6,34.0,110.67,65.79
2018,5,27,19,15,53.5,14.5,1.05,22.45,18.0,42.12,0.0
2018,5,27,19,30,8.0,2.0,1.1,22.3,2.0,0.0,0.0
2018,5,27,19,45,4.0,1.0,1.1,22.15,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.1,21.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,0.95,21.25,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.45,19.45,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.4,19.35,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.4,19.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,5,28,4,45,4.5,1.0,0.4,19.45,1.0,0.0,0.0
2018,5,28,5,0,9.0,2.0,0.4,19.5,2.0,0.0,0.0
2018,5,28,5,15,11.5,11.5,0.45,19.8,12.0,10.46,0.0
2018,5,28,5,30,14.0,21.0,0.5,20.1,22.0,18.27,5.11
2018,5,28,5,45,34.5,38.5,0.55,20.45,43.5,32.52,21.56
2018,5,28,6,0,55.0,56.0,0.6,20.8,65.0,45.3,33.32
2018,5,28,6,15,163.0,71.0,0.7,21.1,111.0,54.94,42.06
2018,5,28,6,30,271.0,86.0,0.8,21.4,157.0,62.76,48.99
2018,5,28,6,45,371.0,93.0,0.9,21.65,213.0,66.83,52.49
2018,5,28,7,0,471.0,100.0,1.0,21.9,269.0,70.86,55.81
2018,5,28,7,15,301.5,138.0,1.05,22.1,252.5,100.14,80.54
2018,5,28,7,30,132.0,176.0,1.1,22.3,236.0,129.38,104.72
2018,5,28,7,45,86.5,195.5,1.15,22.5,236.5,149.25,120.71
2018,5,28,8,0,41.0,215.0,1.2,22.7,237.0,161.95,130.62
2018,5,28,8,15,40.0,231.0,1.3,22.85,254.5,174.81,133.82
2018,5,28,8,30,39.0,247.0,1.4,23.0,272.0,191.24,145.3
2018,5,28,8,45,53.0,278.0,1.45,23.1,314.5,219.19,165.49
2018,5,28,9,0,67.0,309.0,1.5,23.2,357.0,249.22,187.35
2018,5,28,9,15,55.0,313.5,1.6,23.3,354.0,257.65,194.02
2018,5,28,9,30,43.0,318.0,1.7,23.4,351.0,264.38,199.42
2018,5,28,9,45,30.0,290.5,1.75,23.45,314.0,246.03,185.82
2018,5,28,10,0,17.0,263.0,1.8,23.5,277.0,231.79,175.21
2018,5,28,10,15,13.5,241.0,1.9,23.55,252.5,214.28,161.9
2018,5,28,10,30,10.0,219.0,2.0,23.6,228.0,195.7,147.68
2018,5,28,10,45,12.0,241.0,2.05,23.65,252.0,216.56,163.53
2018,5,28,11,0,14.0,263.0,2.1,23.7,276.0,237.82,179.49
2018,5,28,11,15,15.0,278.5,2.15,23.7,292.5,253.31,191.07
2018,5,28,11,30,16.0,294.0,2.2,23.7,309.0,269.07,202.84
2018,5,28,11,45,18.0,312.5,2.2,23.7,329.5,288.45,217.26
2018,5,28,12,0,20.0,331.0,2.2,23.7,350.0,308.24,231.93
2018,5,28,12,15,20.0,332.5,2.2,23.65,351.5,311.78,234.56
2018,5,28,12,30,20.0,334.0,2.2,23.6,353.0,315.27,237.23
2018,5,28,12,45,19.0,323.0,2.2,23.6,341.0,306.51,230.81
2018,5,28,13,0,18.0,312.0,2.2,23.6,329.0,297.41,224.18
2018,5,28,13,15,22.0,327.0,2.15,23.55,347.5,316.62,238.76
2018,5,28,13,30,26.0,342.0,2.1,23.5,366.0,347.5,261.78
2018,5,28,13,45,20.0,300.0,2.1,23.45,318.0,292.91,221.36
2018,5,28,14,0,14.0,258.0,2.1,23.4,270.0,248.8,188.53
2018,5,28,14,15,11.5,232.0,2.15,23.35,242.0,222.73,169.11
2018,5,28,14,30,9.0,206.0,2.2,23.3,214.0,196.37,149.22
2018,5,28,14,45,9.0,205.5,2.2,23.25,213.0,196.48,149.66
2018,5,28,15,0,9.0,205.0,2.2,23.2,212.0,196.65,150.1
2018,5,28,15,15,4.5,160.0,2.2,23.1,163.5,149.56,113.67
2018,5,28,15,30,0.0,115.0,2.2,23.0,115.0,102.87,77.02
2018,5,28,15,45,0.0,110.0,2.2,22.95,110.0,98.26,73.63
2018,5,28,16,0,0.0,105.0,2.2,22.9,105.0,93.66,70.19
2018,5,28,16,15,0.0,89.5,2.1,22.8,89.5,79.32,58.91
2018,5,28,16,30,0.0,74.0,2.0,22.7,74.0,65.5,47.95
2018,5,28,16,45,0.0,66.0,1.95,22.6,66.0,58.36,42.34
2018,5,28,17,0,0.0,58.0,1.9,22.5,58.0,51.24,36.69
2018,5,28,17,15,0.0,51.0,1.85,22.35,51.0,45.02,31.72
2018,5,28,17,30,0.0,44.0,1.8,22.2,44.0,38.81,26.7
2018,5,28,17,45,2.0,62.0,1.75,22.1,62.5,56.37,41.42
2018,5,28,18,0,4.0,80.0,1.7,22.0,81.0,79.38,60.45
2018,5,28,18,15,2.5,65.5,1.7,22.0,66.0,64.69,48.02
2018,5,28,18,30,1.0,51.0,1.7,22.0,51.0,49.98,35.42
2018,5,28,18,45,0.5,35.5,1.6,21.75,35.5,34.22,21.85
2018,5,28,19,0,0.0,20.0,1.5,21.5,20.0,17.63,6.05
2018,5,28,19,15,0.0,10.5,1.5,21.45,10.5,9.55,0.0
2018,5,28,19,30,0.0,1.0,1.5,21.4,1.0,0.0,0.0
2018,5,28,19,45,0.0,0.5,1.45,21.35,0.5,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.25,20.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.7,20.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,5,29,4,45,1.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,5,29,5,0,2.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,5,29,5,15,2.0,5.0,0.7,20.5,5.0,4.55,0.0
2018,5,29,5,30,2.0,10.0,0.8,20.8,10.0,8.78,0.0
2018,5,29,5,45,1.0,20.0,0.85,21.15,20.0,17.6,9.08
2018,5,29,6,0,0.0,30.0,0.9,21.5,30.0,26.43,17.1
2018,5,29,6,15,0.0,33.5,0.9,21.8,33.5,29.51,20.02
2018,5,29,6,30,0.0,37.0,0.9,22.1,37.0,32.6,22.81
2018,5,29,6,45,2.0,63.0,0.95,22.4,63.5,55.68,42.78
2018,5,29,7,0,4.0,89.0,1.0,22.7,90.0,77.04,60.93
2018,5,29,7,15,6.5,119.0,1.0,23.1,121.5,100.83,80.77
2018,5,29,7,30,9.0,149.0,1.0,23.5,153.0,123.99,99.69
2018,5,29,7,45,16.0,157.5,1.0,23.9,166.0,131.49,105.33
2018,5,29,8,0,23.0,166.0,1.0,24.3,179.0,131.31,104.62
2018,5,29,8,15,11.5,137.0,0.95,24.65,143.5,118.14,88.94
2018,5,29,8,30,0.0,108.0,0.9,25.0,108.0,94.98,70.5
2018,5,29,8,45,1.0,131.0,0.9,25.4,131.5,114.34,85.36
2018,5,29,9,0,2.0,154.0,0.9,25.8,155.0,133.79,100.01
2018,5,29,9,15,4.0,168.0,0.85,25.95,171.0,146.34,109.24
2018,5,29,9,30,6.0,182.0,0.8,26.1,187.0,159.19,118.67
2018,5,29,9,45,6.5,182.0,0.8,26.25,187.5,160.27,119.19
2018,5,29,10,0,7.0,182.0,0.8,26.4,188.0,161.32,119.76
2018,5,29,10,15,7.5,188.5,0.85,26.55,195.0,167.85,124.52
2018,5,29,10,30,8.0,195.0,0.9,26.7,202.0,174.45,129.33
2018,5,29,10,45,9.5,206.5,0.9,26.85,215.0,185.96,137.79
2018,5,29,11,0,11.0,218.0,0.9,27.0,228.0,197.71,146.39
2018,5,29,11,15,11.0,222.0,0.95,27.05,232.0,202.27,149.7
2018,5,29,11,30,11.0,226.0,1.0,27.1,236.0,206.86,153.07
2018,5,29,11,45,14.0,257.5,1.05,27.2,270.5,237.68,175.88
2018,5,29,12,0,17.0,289.0,1.1,27.3,305.0,269.09,198.83
2018,5,29,12,15,17.5,296.0,1.1,27.4,312.5,277.42,204.7
2018,5,29,12,30,18.0,303.0,1.1,27.5,320.0,285.83,210.75
2018,5,29,12,45,31.0,348.0,1.15,27.6,377.5,345.99,254.5
2018,5,29,13,0,44.0,393.0,1.2,27.7,435.0,404.17,295.91
2018,5,29,13,15,59.5,414.0,1.25,27.7,470.0,443.8,324.16
2018,5,29,13,30,75.0,435.0,1.3,27.7,505.0,484.82,353.3
2018,5,29,13,45,59.0,400.5,1.35,27.7,454.5,441.04,322.73
2018,5,29,14,0,43.0,366.0,1.4,27.7,404.0,395.48,290.97
2018,5,29,14,15,59.0,375.5,1.4,27.7,426.0,425.42,313.41
2018,5,29,14,30,75.0,385.0,1.4,27.7,448.0,456.15,335.9
2018,5,29,14,45,98.5,375.5,1.45,27.65,455.0,474.6,350.42
2018,5,29,15,0,122.0,366.0,1.5,27.6,462.0,510.78,377.35
2018,5,29,15,15,149.5,349.0,1.5,27.5,460.5,524.61,388.79
2018,5,29,15,30,177.0,332.0,1.5,27.4,459.0,537.35,399.71
2018,5,29,15,45,131.5,296.5,1.5,27.25,387.5,454.92,341.42
2018,5,29,16,0,86.0,261.0,1.5,27.1,316.0,353.82,268.47
2018,5,29,16,15,46.5,180.0,1.45,26.9,209.5,225.41,172.56
2018,5,29,16,30,7.0,99.0,1.4,26.7,103.0,94.89,70.58
2018,5,29,16,45,4.0,107.0,1.35,26.5,109.0,100.17,75.15
2018,5,29,17,0,1.0,115.0,1.3,26.3,115.0,106.38,80.27
2018,5,29,17,15,0.5,91.5,1.25,26.0,91.5,83.01,61.88
2018,5,29,17,30,0.0,68.0,1.2,25.7,68.0,60.11,43.61
2018,5,29,17,45,0.0,57.5,1.15,25.35,57.5,50.78,36.16
2018,5,29,18,0,0.0,47.0,1.1,25.0,47.0,41.47,28.58
2018,5,29,18,15,0.0,37.0,1.1,25.0,37.0,32.61,21.19
2018,5,29,18,30,0.0,27.0,1.1,25.0,27.0,23.77,13.73
2018,5,29,18,45,0.0,19.5,0.95,24.05,19.5,17.15,8.07
2018,5,29,19,0,0.0,12.0,0.8,23.1,12.0,10.54,1.5
2018,5,29,19,15,5.5,7.0,0.85,22.95,7.0,9.35,0.0
2018,5,29,19,30,11.0,2.0,0.9,22.8,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,0.9,22.6,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,0.75,21.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,5,30,4,45,0.0,0.5,0.7,21.25,0.5,0.0,0.0
2018,5,30,5,0,0.0,1.0,0.7,21.3,1.0,0.0,0.0
2018,5,30,5,15,0.0,5.5,0.8,21.5,5.5,5.0,0.0
2018,5,30,5,30,0.0,10.0,0.9,21.7,10.0,8.78,0.0
2018,5,30,5,45,0.0,15.5,1.0,21.9,15.5,13.62,5.73
2018,5,30,6,0,0.0,21.0,1.1,22.1,21.0,18.47,10.22
2018,5,30,6,15,0.0,32.5,1.1,22.3,32.5,28.63,19.21
2018,5,30,6,30,0.0,44.0,1.1,22.5,44.0,38.81,28.14
2018,5,30,6,45,0.0,53.0,1.15,22.65,53.0,46.78,35.04
2018,5,30,7,0,0.0,62.0,1.2,22.8,62.0,54.77,41.83
2018,5,30,7,15,0.0,69.0,1.25,23.0,69.0,61.0,46.99
2018,5,30,7,30,0.0,76.0,1.3,23.2,76.0,67.23,52.09
2018,5,30,7,45,0.5,106.0,1.35,23.4,106.5,92.32,73.02
2018,5,30,8,0,1.0,136.0,1.4,23.6,137.0,116.3,92.67
2018,5,30,8,15,2.0,148.0,1.45,23.8,149.5,126.37,96.05
2018,5,30,8,30,3.0,160.0,1.5,24.0,162.0,136.89,103.87
2018,5,30,8,45,12.5,207.5,1.5,24.15,216.5,176.02,133.53
2018,5,30,9,0,22.0,255.0,1.5,24.3,271.0,216.0,163.31
2018,5,30,9,15,23.0,269.5,1.55,24.5,287.0,230.54,173.83
2018,5,30,9,30,24.0,284.0,1.6,24.7,303.0,245.25,184.57
2018,5,30,9,45,40.5,317.0,1.6,24.85,350.5,269.04,201.74
2018,5,30,10,0,57.0,350.0,1.6,25.0,398.0,305.5,228.36
2018,5,30,10,15,66.0,371.0,1.65,25.25,428.5,332.07,247.59
2018,5,30,10,30,75.0,392.0,1.7,25.5,459.0,360.0,267.74
2018,5,30,10,45,56.5,382.5,1.75,25.7,433.5,350.37,260.5
2018,5,30,11,0,38.0,373.0,1.8,25.9,408.0,338.34,251.5
2018,5,30,11,15,29.0,337.5,1.8,26.05,364.5,308.82,229.76
2018,5,30,11,30,20.0,302.0,1.8,26.2,321.0,278.72,207.48
2018,5,30,11,45,18.5,291.0,1.85,26.4,308.5,270.15,201.12
2018,5,30,12,0,17.0,280.0,1.9,26.6,296.0,261.19,194.4
2018,5,30,12,15,57.5,363.5,1.9,26.7,419.0,372.44,276.69
2018,5,30,12,30,98.0,447.0,1.9,26.8,542.0,487.78,358.91
2018,5,30,12,45,90.5,406.5,1.9,26.9,493.5,451.91,333.12
2018,5,30,13,0,83.0,366.0,1.9,27.0,445.0,413.84,306.44
2018,5,30,13,15,89.0,396.0,1.95,27.05,479.5,453.75,335.32
2018,5,30,13,30,95.0,426.0,2.0,27.1,514.0,494.85,364.41
2018,5,30,13,45,126.5,434.5,2.0,27.15,549.0,553.56,406.29
2018,5,30,14,0,158.0,443.0,2.0,27.2,584.0,601.31,440.13
2018,5,30,14,15,127.0,415.5,2.0,27.2,526.5,550.14,404.33
2018,5,30,14,30,96.0,388.0,2.0,27.2,469.0,480.27,355.57
2018,5,30,14,45,76.0,359.5,2.0,27.15,422.0,434.63,323.63
2018,5,30,15,0,56.0,331.0,2.0,27.1,375.0,387.94,290.27
2018,5,30,15,15,106.5,328.0,1.95,27.0,406.5,457.73,343.32
2018,5,30,15,30,157.0,325.0,1.9,26.9,438.0,509.25,382.23
2018,5,30,15,45,168.0,305.5,1.85,26.8,419.5,501.44,377.82
2018,5,30,16,0,179.0,286.0,1.8,26.7,401.0,492.45,372.97
2018,5,30,16,15,148.0,263.5,1.75,26.55,353.5,438.24,334.14
2018,5,30,16,30,117.0,241.0,1.7,26.4,306.0,384.22,294.95
2018,5,30,16,45,113.0,215.5,1.6,26.25,273.5,351.71,271.97
2018,5,30,17,0,109.0,190.0,1.5,26.1,241.0,318.47,247.96
2018,5,30,17,15,88.0,161.5,1.4,25.85,199.5,250.07,196.12
2018,5,30,17,30,67.0,133.0,1.3,25.6,158.0,198.63,156.24
2018,5,30,17,45,43.0,91.5,1.2,25.3,106.5,128.59,100.46
2018,5,30,18,0,19.0,50.0,1.1,25.0,55.0,61.69,45.73
2018,5,30,18,15,9.5,32.5,1.1,25.0,35.0,36.05,24.32
2018,5,30,18,30,0.0,15.0,1.1,25.0,15.0,13.18,5.11
2018,5,30,18,45,0.0,11.5,1.05,24.3,11.5,10.09,2.43
2018,5,30,19,0,0.0,8.0,1.0,23.6,8.0,7.02,0.0
2018,5,30,19,15,3.0,5.0,1.05,23.45,5.0,6.18,0.0
2018,5,30,19,30,6.0,2.0,1.1,23.3,2.0,0.0,0.0
2018,5,30,19,45,3.0,1.0,1.1,23.15,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.05,22.4,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,31,4,45,0.0,0.5,0.9,20.95,0.5,0.0,0.0
2018,5,31,5,0,0.0,1.0,0.9,21.0,1.0,0.0,0.0
2018,5,31,5,15,0.0,7.0,1.05,21.3,7.0,6.37,0.0
2018,5,31,5,30,0.0,13.0,1.2,21.6,13.0,11.43,1.63
2018,5,31,5,45,5.5,25.5,1.35,21.85,26.5,22.48,13.14
2018,5,31,6,0,11.0,38.0,1.5,22.1,40.0,33.29,22.91
2018,5,31,6,15,38.0,62.5,1.55,22.35,72.0,52.77,39.99
2018,5,31,6,30,65.0,87.0,1.6,22.6,104.0,71.52,56.27
2018,5,31,6,45,111.5,113.0,1.65,22.9,150.0,87.36,69.79
2018,5,31,7,0,158.0,139.0,1.7,23.2,196.0,105.2,84.71
2018,5,31,7,15,144.5,151.5,1.7,23.5,210.0,113.85,91.64
2018,5,31,7,30,131.0,164.0,1.7,23.8,224.0,122.16,98.16
2018,5,31,7,45,84.5,186.0,1.75,24.1,226.5,143.59,115.46
2018,5,31,8,0,38.0,208.0,1.8,24.4,229.0,157.86,126.62
2018,5,31,8,15,43.5,231.0,1.75,24.7,257.0,175.27,133.27
2018,5,31,8,30,49.0,254.0,1.7,25.0,285.0,196.7,148.11
2018,5,31,8,45,40.5,255.5,1.7,25.3,282.5,203.44,152.69
2018,5,31,9,0,32.0,257.0,1.7,25.6,280.0,208.62,156.47
2018,5,31,9,15,43.5,283.5,1.7,25.85,316.5,234.77,175.51
2018,5,31,9,30,55.0,310.0,1.7,26.1,353.0,262.61,195.77
2018,5,31,9,45,56.5,334.5,1.7,26.35,380.5,287.22,213.77
2018,5,31,10,0,58.0,359.0,1.7,26.6,408.0,312.47,232.06
2018,5,31,10,15,78.0,391.5,1.7,26.8,459.5,352.68,261.01
2018,5,31,10,30,98.0,424.0,1.7,27.0,511.0,395.67,291.65
2018,5,31,10,45,113.5,438.0,1.7,27.25,541.5,418.26,307.55
2018,5,31,11,0,129.0,452.0,1.7,27.5,572.0,450.26,330.1
2018,5,31,11,15,128.0,462.5,1.7,27.65,583.0,470.59,344.16
2018,5,31,11,30,127.0,473.0,1.7,27.8,594.0,491.07,358.25
2018,5,31,11,45,127.5,476.5,1.7,27.95,599.0,507.03,369.16
2018,5,31,12,0,128.0,480.0,1.7,28.1,604.0,522.98,380.03
2018,5,31,12,15,137.0,479.5,1.7,28.2,612.0,542.24,393.43
2018,5,31,12,30,146.0,479.0,1.7,28.3,620.0,561.74,406.95
2018,5,31,12,45,182.0,478.5,1.7,28.35,653.0,604.87,437.25
2018,5,31,13,0,218.0,478.0,1.7,28.4,686.0,649.44,468.09
2018,5,31,13,15,398.5,381.0,1.7,28.45,754.5,754.38,543.11
2018,5,31,13,30,579.0,284.0,1.7,28.5,823.0,850.16,610.17
2018,5,31,13,45,695.5,216.0,1.7,28.5,848.5,913.71,652.95
2018,5,31,14,0,812.0,148.0,1.7,28.5,874.0,967.28,686.78
2018,5,31,14,15,806.0,145.0,1.65,28.45,846.5,971.57,689.18
2018,5,31,14,30,800.0,142.0,1.6,28.4,819.0,972.69,690.26
2018,5,31,14,45,792.0,139.0,1.6,28.3,786.0,968.66,689.08
2018,5,31,15,0,784.0,136.0,1.6,28.2,753.0,961.53,686.16
2018,5,31,15,15,676.5,160.0,1.55,28.1,673.0,888.31,640.58
2018,5,31,15,30,569.0,184.0,1.5,28.0,593.0,807.51,589.79
2018,5,31,15,45,552.5,171.5,1.5,27.85,548.0,774.96,570.8
2018,5,31,16,0,536.0,159.0,1.5,27.7,503.0,740.28,549.67
2018,5,31,16,15,571.5,145.0,1.45,27.5,486.0,751.94,559.51
2018,5,31,16,30,607.0,131.0,1.4,27.3,469.0,759.87,566.48
2018,5,31,16,45,482.0,136.0,1.4,27.05,388.5,629.72,478.8
2018,5,31,17,0,357.0,141.0,1.4,26.8,308.0,514.63,397.31
2018,5,31,17,15,383.0,129.5,1.3,26.45,289.0,515.1,400.3
2018,5,31,17,30,409.0,118.0,1.2,26.1,270.0,512.71,399.98
2018,5,31,17,45,264.5,104.5,1.15,25.7,197.0,350.86,277.86
2018,5,31,18,0,120.0,91.0,1.1,25.3,124.0,202.79,160.89
2018,5,31,18,15,122.5,69.5,1.1,25.3,97.0,188.52,149.46
2018,5,31,18,30,125.0,48.0,1.1,25.3,70.0,157.96,123.91
2018,5,31,18,45,140.0,39.5,0.95,24.45,57.0,155.57,119.51
2018,5,31,19,0,155.0,31.0,0.8,23.6,44.0,166.13,111.06
2018,5,31,19,15,83.0,17.0,0.8,23.45,23.5,60.72,0.0
2018,5,31,19,30,11.0,3.0,0.8,23.3,3.0,2.73,0.0
2018,5,31,19,45,5.5,1.5,0.8,23.15,1.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.05,20.7,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,0.95,20.25,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.75,19.55,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.65,19.4,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,1,4,45,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,6,1,5,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,1,5,15,0.0,5.5,0.7,19.75,5.5,5.0,0.0
2018,6,1,5,30,0.0,11.0,0.8,20.0,11.0,9.66,0.68
2018,6,1,5,45,0.0,16.5,0.95,20.3,16.5,14.5,6.57
2018,6,1,6,0,0.0,22.0,1.1,20.6,22.0,19.35,11.09
2018,6,1,6,15,3.0,35.5,1.1,20.85,36.5,31.3,21.67
2018,6,1,6,30,6.0,49.0,1.1,21.1,51.0,43.27,32.2
2018,6,1,6,45,28.0,90.0,1.1,21.35,100.0,74.8,59.45
2018,6,1,7,0,50.0,131.0,1.1,21.6,149.0,103.96,84.16
2018,6,1,7,15,54.0,153.5,1.1,21.95,176.0,119.99,97.29
2018,6,1,7,30,58.0,176.0,1.1,22.3,203.0,135.64,109.88
2018,6,1,7,45,101.5,205.5,1.15,22.65,258.5,155.35,125.65
2018,6,1,8,0,145.0,235.0,1.2,23.0,314.0,164.53,132.54
2018,6,1,8,15,228.0,250.0,1.15,23.45,388.0,181.67,135.49
2018,6,1,8,30,311.0,265.0,1.1,23.9,462.0,203.81,144.23
2018,6,1,8,45,423.5,244.0,1.1,24.4,533.0,217.78,147.58
2018,6,1,9,0,536.0,223.0,1.1,24.9,604.0,252.61,169.6
2018,6,1,9,15,649.0,185.0,1.1,25.4,673.0,283.64,191.36
2018,6,1,9,30,762.0,147.0,1.1,25.9,742.0,334.22,229.75
2018,6,1,9,45,518.0,230.5,1.1,26.45,643.0,349.79,250.07
2018,6,1,10,0,274.0,314.0,1.1,27.0,544.0,350.09,255.46
2018,6,1,10,15,370.0,321.0,1.05,27.4,643.5,411.03,299.45
2018,6,1,10,30,466.0,328.0,1.0,27.8,743.0,489.52,354.95
2018,6,1,10,45,646.0,238.0,0.95,28.2,829.0,546.29,395.82
2018,6,1,11,0,826.0,148.0,0.9,28.6,915.0,620.54,448.6
2018,6,1,11,15,829.0,149.5,0.95,28.8,930.0,663.11,478.57
2018,6,1,11,30,832.0,151.0,1.0,29.0,945.0,704.5,507.35
2018,6,1,11,45,766.0,192.0,1.0,29.15,928.0,731.11,524.03
2018,6,1,12,0,700.0,233.0,1.0,29.3,911.0,752.72,536.97
2018,6,1,12,15,730.0,215.0,1.1,29.3,922.0,793.22,565.49
2018,6,1,12,30,760.0,197.0,1.2,29.3,933.0,828.72,589.87
2018,6,1,12,45,798.5,171.5,1.3,29.3,940.0,868.09,615.85
2018,6,1,13,0,837.0,146.0,1.4,29.3,947.0,896.91,635.1
2018,6,1,13,15,835.5,144.5,1.45,29.25,933.5,918.6,649.51
2018,6,1,13,30,834.0,143.0,1.5,29.2,920.0,937.51,662.34
2018,6,1,13,45,814.5,150.0,1.6,29.1,894.5,955.45,675.47
2018,6,1,14,0,795.0,157.0,1.7,29.0,869.0,960.0,680.36
2018,6,1,14,15,764.5,165.5,1.7,28.85,832.5,951.91,676.44
2018,6,1,14,30,734.0,174.0,1.7,28.7,796.0,940.41,670.61
2018,6,1,14,45,696.5,182.0,1.65,28.55,753.0,926.33,662.65
2018,6,1,15,0,659.0,190.0,1.6,28.4,710.0,902.33,648.46
2018,6,1,15,15,625.5,191.5,1.55,28.2,664.5,872.58,630.78
2018,6,1,15,30,592.0,193.0,1.5,28.0,619.0,840.48,611.55
2018,6,1,15,45,670.5,153.0,1.45,27.8,606.5,870.74,633.05
2018,6,1,16,0,749.0,113.0,1.4,27.6,594.0,888.47,645.8
2018,6,1,16,15,712.5,114.0,1.35,27.3,543.5,850.0,622.52
2018,6,1,16,30,676.0,115.0,1.3,27.0,493.0,805.55,595.62
2018,6,1,16,45,476.0,142.0,1.25,26.7,395.5,631.9,479.25
2018,6,1,17,0,276.0,169.0,1.2,26.4,298.0,458.06,353.58
2018,6,1,17,15,252.5,152.0,1.15,26.0,259.5,412.31,322.07
2018,6,1,17,30,229.0,135.0,1.1,25.6,221.0,367.02,289.07
2018,6,1,17,45,146.0,115.5,1.05,25.2,167.5,256.06,203.18
2018,6,1,18,0,63.0,96.0,1.0,24.8,114.0,153.22,120.55
2018,6,1,18,15,31.5,73.5,1.0,24.8,82.5,102.96,79.21
2018,6,1,18,30,0.0,51.0,1.0,24.8,51.0,48.47,33.79
2018,6,1,18,45,0.0,36.0,1.05,24.1,36.0,33.66,21.32
2018,6,1,19,0,0.0,21.0,1.1,23.4,21.0,18.51,7.58
2018,6,1,19,15,3.0,12.0,1.1,23.2,12.0,12.55,0.0
2018,6,1,19,30,6.0,3.0,1.1,23.0,3.0,2.73,0.0
2018,6,1,19,45,3.0,1.5,1.1,22.8,1.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.85,20.9,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.5,0.75,19.65,0.5,0.0,0.0
2018,6,2,5,0,1.0,1.0,0.8,19.7,1.0,0.0,0.0
2018,6,2,5,15,4.5,10.5,0.95,19.95,11.0,9.55,0.0
2018,6,2,5,30,8.0,20.0,1.1,20.2,21.0,17.61,6.05
2018,6,2,5,45,21.5,37.5,1.25,20.5,41.0,31.93,21.19
2018,6,2,6,0,35.0,55.0,1.4,20.8,61.0,46.0,33.96
2018,6,2,6,15,83.5,72.0,1.45,21.2,92.5,57.76,44.49
2018,6,2,6,30,132.0,89.0,1.5,21.6,124.0,70.62,55.73
2018,6,2,6,45,73.0,76.5,1.5,21.95,96.5,62.23,48.45
2018,6,2,7,0,14.0,64.0,1.5,22.3,69.0,55.72,42.72
2018,6,2,7,15,15.0,87.5,1.55,22.8,93.5,74.25,58.35
2018,6,2,7,30,16.0,111.0,1.6,23.3,118.0,95.81,76.26
2018,6,2,7,45,27.5,152.5,1.6,23.85,166.5,121.68,97.4
2018,6,2,8,0,39.0,194.0,1.6,24.4,215.0,149.41,119.66
2018,6,2,8,15,40.5,204.5,1.65,24.85,228.5,159.11,120.6
2018,6,2,8,30,42.0,215.0,1.7,25.3,242.0,171.54,128.8
2018,6,2,8,45,169.5,258.0,1.7,25.75,377.0,213.08,154.42
2018,6,2,9,0,297.0,301.0,1.7,26.2,512.0,267.44,189.91
2018,6,2,9,15,342.0,310.0,1.75,26.5,566.5,305.61,217.75
2018,6,2,9,30,387.0,319.0,1.8,26.8,621.0,348.64,249.97
2018,6,2,9,45,404.0,327.0,1.85,27.05,655.0,377.43,272.83
2018,6,2,10,0,421.0,335.0,1.9,27.3,689.0,416.87,303.29
2018,6,2,10,15,380.0,359.5,1.95,27.45,687.5,450.75,329.64
2018,6,2,10,30,339.0,384.0,2.0,27.6,686.0,472.97,346.8
2018,6,2,10,45,344.5,385.5,2.05,27.7,699.0,500.13,367.2
2018,6,2,11,0,350.0,387.0,2.1,27.8,712.0,527.44,387.38
2018,6,2,11,15,219.5,422.5,2.1,27.9,627.5,498.37,365.71
2018,6,2,11,30,89.0,458.0,2.1,28.0,543.0,455.11,333.2
2018,6,2,11,45,101.5,468.5,2.15,28.05,566.0,482.2,352.87
2018,6,2,12,0,114.0,479.0,2.2,28.1,589.0,511.22,373.44
2018,6,2,12,15,153.0,475.0,2.2,28.15,623.0,551.14,402.08
2018,6,2,12,30,192.0,471.0,2.2,28.2,657.0,593.2,431.96
2018,6,2,12,45,130.0,402.5,2.2,28.25,528.0,489.64,359.24
2018,6,2,13,0,68.0,334.0,2.2,28.3,399.0,370.22,273.8
2018,6,2,13,15,297.0,302.5,2.15,28.3,580.5,575.33,426.54
2018,6,2,13,30,526.0,271.0,2.1,28.3,762.0,787.69,574.32
2018,6,2,13,45,382.0,314.0,2.1,28.25,666.0,705.1,514.49
2018,6,2,14,0,238.0,357.0,2.1,28.2,570.0,605.69,444.18
2018,6,2,14,15,262.0,314.0,2.05,28.1,542.0,593.27,438.24
2018,6,2,14,30,286.0,271.0,2.0,28.0,514.0,578.62,430.22
2018,6,2,14,45,208.0,281.0,1.95,27.95,454.0,516.61,385.09
2018,6,2,15,0,130.0,291.0,1.9,27.9,394.0,436.36,326.52
2018,6,2,15,15,168.0,283.5,1.85,27.75,409.5,469.8,353.0
2018,6,2,15,30,206.0,276.0,1.8,27.6,425.0,520.78,390.93
2018,6,2,15,45,381.5,232.0,1.7,27.5,486.0,666.11,497.77
2018,6,2,16,0,557.0,188.0,1.6,27.4,547.0,785.67,582.86
2018,6,2,16,15,333.0,176.5,1.5,27.2,386.5,550.74,417.1
2018,6,2,16,30,109.0,165.0,1.4,27.0,226.0,284.61,219.39
2018,6,2,16,45,255.5,133.5,1.3,26.8,258.5,398.33,311.4
2018,6,2,17,0,402.0,102.0,1.2,26.6,291.0,505.07,393.17
2018,6,2,17,15,494.5,94.5,1.15,26.25,299.5,576.78,446.02
2018,6,2,17,30,587.0,87.0,1.1,25.9,308.0,630.36,485.2
2018,6,2,17,45,542.0,80.0,1.0,25.55,260.0,566.57,439.62
2018,6,2,18,0,497.0,73.0,0.9,25.2,212.0,504.23,394.56
2018,6,2,18,15,385.5,64.0,0.9,25.2,158.5,387.42,305.58
2018,6,2,18,30,274.0,55.0,0.9,25.2,105.0,286.55,225.19
2018,6,2,18,45,138.5,37.0,0.75,24.0,62.0,149.66,114.93
2018,6,2,19,0,3.0,19.0,0.6,22.8,19.0,18.52,7.8
2018,6,2,19,15,2.0,10.5,0.6,22.55,10.5,10.65,0.0
2018,6,2,19,30,1.0,2.0,0.6,22.3,2.0,1.82,0.0
2018,6,2,19,45,0.5,1.0,0.65,22.05,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,3,4,45,5.0,1.0,0.65,18.55,1.0,0.0,0.0
2018,6,3,5,0,10.0,2.0,0.7,18.6,2.0,0.0,0.0
2018,6,3,5,15,97.0,14.5,0.85,19.0,21.5,13.19,0.0
2018,6,3,5,30,184.0,27.0,1.0,19.4,41.0,21.23,8.7
2018,6,3,5,45,282.0,38.5,1.2,19.75,78.0,29.89,19.57
2018,6,3,6,0,380.0,50.0,1.4,20.1,115.0,39.53,28.52
2018,6,3,6,15,449.5,58.0,1.4,20.6,160.0,44.44,33.1
2018,6,3,6,30,519.0,66.0,1.4,21.1,205.0,49.2,37.33
