Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,3,6,45,568.0,72.0,1.4,21.6,254.0,52.08,39.78
2018,6,3,7,0,617.0,78.0,1.4,22.1,303.0,54.86,42.02
2018,6,3,7,15,653.5,83.0,1.5,22.8,353.5,56.7,43.34
2018,6,3,7,30,690.0,88.0,1.6,23.5,404.0,58.42,44.52
2018,6,3,7,45,718.0,91.0,1.65,24.2,454.0,64.77,49.59
2018,6,3,8,0,746.0,94.0,1.7,24.9,504.0,65.06,49.5
2018,6,3,8,15,766.5,97.5,1.75,25.35,552.0,85.65,49.98
2018,6,3,8,30,787.0,101.0,1.8,25.8,600.0,132.3,70.72
2018,6,3,8,45,803.0,104.0,1.8,26.2,645.0,180.56,102.73
2018,6,3,9,0,819.0,107.0,1.8,26.6,690.0,230.78,141.65
2018,6,3,9,15,830.5,109.5,1.8,26.9,730.0,289.23,189.46
2018,6,3,9,30,842.0,112.0,1.8,27.2,770.0,340.19,232.26
2018,6,3,9,45,850.0,115.0,1.8,27.45,805.0,391.08,274.86
2018,6,3,10,0,858.0,118.0,1.8,27.7,840.0,442.23,316.76
2018,6,3,10,15,863.5,120.5,1.8,27.85,868.5,491.95,356.68
2018,6,3,10,30,869.0,123.0,1.8,28.0,897.0,541.29,395.15
2018,6,3,10,45,871.5,125.5,1.8,28.2,918.5,588.4,430.85
2018,6,3,11,0,874.0,128.0,1.8,28.4,940.0,634.49,464.78
2018,6,3,11,15,825.0,155.0,1.75,28.55,931.5,666.26,487.15
2018,6,3,11,30,776.0,182.0,1.7,28.7,923.0,693.94,505.89
2018,6,3,11,45,759.5,194.5,1.7,28.85,925.0,728.39,529.35
2018,6,3,12,0,743.0,207.0,1.7,29.0,927.0,760.34,550.55
2018,6,3,12,15,741.5,211.0,1.7,29.05,930.0,798.88,576.09
2018,6,3,12,30,740.0,215.0,1.7,29.1,933.0,832.62,598.14
2018,6,3,12,45,701.0,227.0,1.65,29.2,903.0,839.11,601.22
2018,6,3,13,0,662.0,239.0,1.6,29.3,873.0,841.6,601.85
2018,6,3,13,15,690.0,225.5,1.55,29.3,877.5,877.83,625.42
2018,6,3,13,30,718.0,212.0,1.5,29.3,882.0,912.3,646.67
2018,6,3,13,45,650.5,235.0,1.45,29.3,831.5,889.27,631.56
2018,6,3,14,0,583.0,258.0,1.4,29.3,781.0,861.58,612.83
2018,6,3,14,15,649.5,222.5,1.35,29.25,788.0,904.4,642.03
2018,6,3,14,30,716.0,187.0,1.3,29.2,795.0,943.74,666.49
2018,6,3,14,45,598.0,222.5,1.25,29.15,716.0,870.78,620.3
2018,6,3,15,0,480.0,258.0,1.2,29.1,637.0,788.76,566.37
2018,6,3,15,15,568.0,216.5,1.15,29.05,643.0,841.75,604.45
2018,6,3,15,30,656.0,175.0,1.1,29.0,649.0,884.86,632.75
2018,6,3,15,45,661.0,164.5,1.05,28.9,616.5,874.98,626.99
2018,6,3,16,0,666.0,154.0,1.0,28.8,584.0,862.22,620.15
2018,6,3,16,15,577.0,164.5,1.0,28.7,516.5,780.08,569.05
2018,6,3,16,30,488.0,175.0,1.0,28.6,449.0,691.73,512.09
2018,6,3,16,45,502.5,157.5,0.95,28.5,416.5,675.77,504.08
2018,6,3,17,0,517.0,140.0,0.9,28.4,384.0,657.02,493.05
2018,6,3,17,15,469.0,131.0,0.85,27.95,332.5,592.01,449.45
2018,6,3,17,30,421.0,122.0,0.8,27.5,281.0,528.41,405.71
2018,6,3,17,45,304.5,111.5,0.7,27.1,217.5,392.65,306.19
2018,6,3,18,0,188.0,101.0,0.6,26.7,154.0,283.25,222.27
2018,6,3,18,15,131.0,82.5,0.6,26.7,116.0,200.29,157.12
2018,6,3,18,30,74.0,64.0,0.6,26.7,78.0,135.67,104.3
2018,6,3,18,45,47.5,44.5,0.6,25.75,52.5,92.53,68.52
2018,6,3,19,0,21.0,25.0,0.6,24.8,27.0,39.71,23.55
2018,6,3,19,15,12.0,13.5,0.6,24.55,14.5,18.86,0.0
2018,6,3,19,30,3.0,2.0,0.6,24.3,2.0,3.33,0.0
2018,6,3,19,45,1.5,1.0,0.6,24.05,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,0.65,22.95,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,0.95,18.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,6,4,4,45,5.5,1.0,0.85,16.9,1.0,0.0,0.0
2018,6,4,5,0,11.0,2.0,0.9,16.9,2.0,0.0,0.0
2018,6,4,5,15,107.0,16.0,1.05,17.25,23.5,14.55,0.0
2018,6,4,5,30,203.0,30.0,1.2,17.6,45.0,23.64,10.62
2018,6,4,5,45,311.0,40.5,1.4,17.95,84.0,33.06,22.44
2018,6,4,6,0,419.0,51.0,1.6,18.3,123.0,40.53,29.61
2018,6,4,6,15,491.5,59.5,1.6,18.75,171.0,45.87,34.61
2018,6,4,6,30,564.0,68.0,1.6,19.2,219.0,51.04,39.25
2018,6,4,6,45,614.0,74.5,1.6,19.7,271.0,54.3,42.03
2018,6,4,7,0,664.0,81.0,1.6,20.2,323.0,57.42,44.58
2018,6,4,7,15,699.5,86.0,1.65,20.8,375.5,59.19,45.86
2018,6,4,7,30,735.0,91.0,1.7,21.4,428.0,60.85,47.01
2018,6,4,7,45,760.0,95.0,1.75,22.0,479.0,68.14,52.93
2018,6,4,8,0,785.0,99.0,1.8,22.6,530.0,69.03,53.35
2018,6,4,8,15,803.5,103.5,1.85,23.0,579.5,91.55,54.36
2018,6,4,8,30,822.0,108.0,1.9,23.4,629.0,140.67,76.69
2018,6,4,8,45,836.5,111.0,1.9,23.8,674.5,190.58,110.13
2018,6,4,9,0,851.0,114.0,1.9,24.2,720.0,242.3,150.62
2018,6,4,9,15,865.0,115.5,1.85,24.45,762.0,302.2,199.94
2018,6,4,9,30,879.0,117.0,1.8,24.7,804.0,355.08,244.57
2018,6,4,9,45,890.5,116.5,1.75,25.0,839.5,406.67,287.95
2018,6,4,10,0,902.0,116.0,1.7,25.3,875.0,458.78,330.77
2018,6,4,10,15,908.0,117.5,1.65,25.5,904.5,510.18,371.99
2018,6,4,10,30,914.0,119.0,1.6,25.7,934.0,561.19,411.57
2018,6,4,10,45,918.5,119.5,1.6,25.9,956.0,610.01,448.61
2018,6,4,11,0,923.0,120.0,1.6,26.1,978.0,657.89,483.87
2018,6,4,11,15,925.5,120.0,1.65,26.3,992.5,702.95,516.58
2018,6,4,11,30,928.0,120.0,1.7,26.5,1007.0,746.53,547.52
2018,6,4,11,45,929.5,119.5,1.75,26.65,1014.5,787.36,575.4
2018,6,4,12,0,931.0,119.0,1.8,26.8,1022.0,826.33,600.68
2018,6,4,12,15,932.0,118.5,1.8,26.9,1022.5,862.91,623.88
2018,6,4,12,30,933.0,118.0,1.8,27.0,1023.0,897.32,645.52
2018,6,4,12,45,933.0,116.0,1.85,27.1,1015.5,927.13,664.68
2018,6,4,13,0,933.0,114.0,1.9,27.2,1008.0,954.24,682.15
2018,6,4,13,15,931.0,112.0,1.9,27.2,993.0,976.63,696.37
2018,6,4,13,30,929.0,110.0,1.9,27.2,978.0,995.91,708.73
2018,6,4,13,45,925.5,108.0,1.9,27.25,956.0,1010.54,718.14
2018,6,4,14,0,922.0,106.0,1.9,27.3,934.0,1021.85,725.63
2018,6,4,14,15,916.5,104.5,1.9,27.25,905.5,1028.36,730.57
2018,6,4,14,30,911.0,103.0,1.9,27.2,877.0,1031.51,733.61
2018,6,4,14,45,903.5,100.0,1.9,27.15,841.5,1027.65,732.45
2018,6,4,15,0,896.0,97.0,1.9,27.1,806.0,1020.42,729.4
2018,6,4,15,15,886.0,95.5,1.85,27.0,766.5,1009.12,723.44
2018,6,4,15,30,876.0,94.0,1.8,26.9,727.0,994.73,715.69
2018,6,4,15,45,863.0,91.5,1.75,26.85,682.5,973.21,703.39
2018,6,4,16,0,850.0,89.0,1.7,26.8,638.0,948.92,689.42
2018,6,4,16,15,832.5,86.0,1.65,26.6,589.5,917.09,670.99
2018,6,4,16,30,815.0,83.0,1.6,26.4,541.0,892.63,657.33
2018,6,4,16,45,792.0,79.5,1.5,26.2,490.5,850.64,631.27
2018,6,4,17,0,769.0,76.0,1.4,26.0,440.0,807.11,603.97
2018,6,4,17,15,737.5,72.5,1.25,25.45,388.5,754.95,570.48
2018,6,4,17,30,706.0,69.0,1.1,24.9,337.0,702.32,535.83
2018,6,4,17,45,662.0,64.0,1.0,24.4,285.5,637.63,491.86
2018,6,4,18,0,618.0,59.0,0.9,23.9,234.0,579.3,450.78
2018,6,4,18,15,553.0,53.0,0.9,23.9,186.0,501.51,393.19
2018,6,4,18,30,488.0,47.0,0.9,23.9,138.0,427.57,335.01
2018,6,4,18,45,388.5,38.5,0.85,22.2,97.0,332.69,258.71
2018,6,4,19,0,289.0,30.0,0.8,20.5,56.0,246.11,176.17
2018,6,4,19,15,164.0,18.0,0.85,20.2,31.0,131.09,0.0
2018,6,4,19,30,39.0,6.0,0.9,19.9,6.0,25.17,0.0
2018,6,4,19,45,19.5,3.0,0.95,19.55,3.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,1.05,19.05,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,1.25,18.05,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,1.3,17.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,1.25,16.7,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,0.95,15.45,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,5,4,45,0.5,0.5,0.75,15.3,0.5,0.0,0.0
2018,6,5,5,0,1.0,1.0,0.7,15.4,1.0,0.0,0.0
2018,6,5,5,15,0.5,7.5,0.75,15.75,7.5,6.82,0.0
2018,6,5,5,30,0.0,14.0,0.8,16.1,14.0,12.31,2.97
2018,6,5,5,45,2.0,28.5,0.85,16.5,29.0,25.14,15.88
2018,6,5,6,0,4.0,43.0,0.9,16.9,44.0,37.63,27.31
2018,6,5,6,15,46.0,65.5,0.85,17.15,78.0,55.04,42.92
2018,6,5,6,30,88.0,88.0,0.8,17.4,112.0,69.77,55.96
2018,6,5,6,45,150.5,110.0,0.75,17.65,161.0,85.71,69.8
2018,6,5,7,0,213.0,132.0,0.7,17.9,210.0,96.1,78.54
2018,6,5,7,15,154.5,155.0,0.65,18.25,216.0,116.12,95.31
2018,6,5,7,30,96.0,178.0,0.6,18.6,222.0,137.23,112.62
2018,6,5,7,45,284.0,180.0,0.55,18.95,331.5,124.55,101.31
2018,6,5,8,0,472.0,182.0,0.5,19.3,441.0,115.9,93.58
2018,6,5,8,15,508.0,187.5,0.55,19.9,489.5,132.38,92.8
2018,6,5,8,30,544.0,193.0,0.6,20.5,538.0,169.58,110.35
2018,6,5,8,45,471.0,236.5,0.65,21.1,551.0,220.39,149.13
2018,6,5,9,0,398.0,280.0,0.7,21.7,564.0,264.56,185.68
2018,6,5,9,15,401.0,298.5,0.75,22.1,598.5,303.86,216.48
2018,6,5,9,30,404.0,317.0,0.8,22.5,633.0,343.9,248.04
2018,6,5,9,45,426.0,324.0,0.8,22.9,670.5,383.36,278.37
2018,6,5,10,0,448.0,331.0,0.8,23.3,708.0,425.17,310.06
2018,6,5,10,15,473.0,336.0,0.8,23.6,746.5,469.14,342.86
2018,6,5,10,30,498.0,341.0,0.8,23.9,785.0,515.45,376.65
2018,6,5,10,45,656.0,261.5,0.8,24.15,862.0,570.03,416.82
2018,6,5,11,0,814.0,182.0,0.8,24.4,939.0,640.37,467.63
2018,6,5,11,15,819.5,180.5,0.8,24.65,953.5,683.28,497.4
2018,6,5,11,30,825.0,179.0,0.8,24.9,968.0,725.26,526.04
2018,6,5,11,45,618.5,301.0,0.8,25.1,895.5,715.05,515.67
2018,6,5,12,0,412.0,423.0,0.8,25.3,823.0,692.73,496.79
2018,6,5,12,15,376.0,436.5,0.8,25.45,801.5,699.28,500.77
2018,6,5,12,30,340.0,450.0,0.8,25.6,780.0,702.42,502.03
2018,6,5,12,45,375.5,433.5,0.8,25.7,795.5,737.8,526.15
2018,6,5,13,0,411.0,417.0,0.8,25.8,811.0,779.15,553.44
2018,6,5,13,15,501.5,364.0,0.85,25.8,837.5,833.51,591.42
2018,6,5,13,30,592.0,311.0,0.9,25.8,864.0,887.05,628.49
2018,6,5,13,45,624.0,284.0,1.0,25.8,855.5,910.96,646.17
2018,6,5,14,0,656.0,257.0,1.1,25.8,847.0,932.17,662.66
2018,6,5,14,15,595.0,279.0,1.1,25.65,801.0,906.48,646.02
2018,6,5,14,30,534.0,301.0,1.1,25.5,755.0,875.63,626.57
2018,6,5,14,45,492.5,302.5,1.15,25.35,708.0,843.35,607.53
2018,6,5,15,0,451.0,304.0,1.2,25.2,661.0,808.74,586.67
2018,6,5,15,15,571.5,237.0,1.2,25.1,666.0,861.04,626.41
2018,6,5,15,30,692.0,170.0,1.2,25.0,671.0,915.49,663.65
2018,6,5,15,45,759.0,134.0,1.2,24.9,652.0,930.52,674.46
2018,6,5,16,0,826.0,98.0,1.2,24.8,633.0,946.8,686.76
2018,6,5,16,15,808.0,95.0,1.15,24.75,585.0,914.91,667.38
2018,6,5,16,30,790.0,92.0,1.1,24.7,537.0,880.78,647.05
2018,6,5,16,45,767.5,87.5,1.1,24.6,486.5,838.63,622.09
2018,6,5,17,0,745.0,83.0,1.1,24.5,436.0,794.93,595.67
2018,6,5,17,15,713.5,78.0,1.05,24.05,384.5,741.53,562.11
2018,6,5,17,30,682.0,73.0,1.0,23.6,333.0,692.37,530.57
2018,6,5,17,45,638.5,68.0,0.95,23.1,282.5,629.36,488.02
2018,6,5,18,0,595.0,63.0,0.9,22.6,232.0,567.63,444.65
2018,6,5,18,15,531.0,56.0,0.9,22.6,184.5,489.98,386.78
2018,6,5,18,30,467.0,49.0,0.9,22.6,137.0,416.12,328.13
2018,6,5,18,45,370.0,40.0,0.9,21.05,96.5,322.91,252.79
2018,6,5,19,0,273.0,31.0,0.9,19.5,56.0,237.72,172.47
2018,6,5,19,15,154.5,18.5,0.95,19.25,31.0,127.08,0.0
2018,6,5,19,30,36.0,6.0,1.0,19.0,6.0,23.69,0.0
2018,6,5,19,45,18.0,3.0,1.05,18.7,3.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,0.75,15.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,6,6,4,45,11.0,2.0,0.7,15.2,2.0,0.0,0.0
2018,6,6,5,0,22.0,4.0,0.7,15.3,4.0,0.0,0.0
2018,6,6,5,15,118.0,16.0,0.85,15.9,24.5,14.55,0.0
2018,6,6,5,30,214.0,28.0,1.0,16.5,45.0,22.05,9.86
2018,6,6,5,45,278.5,38.5,1.1,17.1,76.5,29.86,19.84
2018,6,6,6,0,343.0,49.0,1.2,17.7,108.0,38.44,27.9
2018,6,6,6,15,244.5,73.0,1.15,18.25,122.0,56.69,44.15
2018,6,6,6,30,146.0,97.0,1.1,18.8,136.0,76.03,61.08
2018,6,6,6,45,376.0,90.0,1.1,19.35,220.5,64.54,50.98
2018,6,6,7,0,606.0,83.0,1.1,19.9,305.0,58.53,45.59
2018,6,6,7,15,646.0,88.0,1.2,20.65,356.5,60.22,46.77
2018,6,6,7,30,686.0,93.0,1.3,21.4,408.0,61.81,47.82
2018,6,6,7,45,707.0,99.5,1.4,22.2,457.0,64.13,49.46
2018,6,6,8,0,728.0,106.0,1.5,23.0,506.0,66.21,50.87
2018,6,6,8,15,744.5,111.0,1.5,23.45,552.5,95.44,58.11
2018,6,6,8,30,761.0,116.0,1.5,23.9,599.0,141.56,79.33
2018,6,6,8,45,771.5,121.5,1.55,24.4,641.5,189.4,111.57
2018,6,6,9,0,782.0,127.0,1.6,24.9,684.0,238.66,149.99
2018,6,6,9,15,792.0,131.5,1.55,25.15,723.5,288.32,191.12
2018,6,6,9,30,802.0,136.0,1.5,25.4,763.0,339.0,233.6
2018,6,6,9,45,808.0,140.0,1.45,25.7,796.5,388.72,275.0
2018,6,6,10,0,814.0,144.0,1.4,26.0,830.0,438.68,315.59
2018,6,6,10,15,818.5,148.0,1.35,26.2,858.0,488.0,354.64
2018,6,6,10,30,823.0,152.0,1.3,26.4,886.0,537.05,392.21
2018,6,6,10,45,558.0,250.0,1.25,26.6,753.5,506.61,371.97
2018,6,6,11,0,293.0,348.0,1.2,26.8,621.0,462.51,339.73
2018,6,6,11,15,289.5,366.5,1.2,27.0,640.0,494.29,362.55
2018,6,6,11,30,286.0,385.0,1.2,27.2,659.0,526.07,384.4
2018,6,6,11,45,248.0,371.0,1.2,27.35,610.0,505.39,369.75
2018,6,6,12,0,210.0,357.0,1.2,27.5,561.0,480.69,352.4
2018,6,6,12,15,360.0,317.5,1.25,27.6,667.0,585.24,428.47
2018,6,6,12,30,510.0,278.0,1.3,27.7,773.0,694.71,505.05
2018,6,6,12,45,506.5,306.0,1.35,27.75,795.0,741.56,535.1
2018,6,6,13,0,503.0,334.0,1.4,27.8,817.0,786.22,563.99
2018,6,6,13,15,609.0,275.0,1.4,27.8,851.0,849.39,607.75
2018,6,6,13,30,715.0,216.0,1.4,27.8,885.0,913.23,650.1
2018,6,6,13,45,752.5,196.0,1.4,27.85,885.5,941.06,667.27
2018,6,6,14,0,790.0,176.0,1.4,27.9,886.0,974.41,688.27
2018,6,6,14,15,762.5,181.0,1.35,27.85,849.0,965.8,682.71
2018,6,6,14,30,735.0,186.0,1.3,27.8,812.0,961.74,680.59
2018,6,6,14,45,711.5,187.5,1.25,27.8,773.5,947.75,672.2
2018,6,6,15,0,688.0,189.0,1.2,27.8,735.0,930.85,662.2
2018,6,6,15,15,713.5,170.5,1.15,27.7,711.5,938.23,667.84
2018,6,6,15,30,739.0,152.0,1.1,27.6,688.0,941.91,670.97
2018,6,6,15,45,691.5,157.5,1.1,27.5,634.5,897.67,644.86
2018,6,6,16,0,644.0,163.0,1.1,27.4,581.0,851.59,617.78
2018,6,6,16,15,654.0,148.0,1.05,27.3,544.5,836.18,609.64
2018,6,6,16,30,664.0,133.0,1.0,27.2,508.0,817.62,599.11
2018,6,6,16,45,637.5,127.0,0.95,27.1,460.0,773.07,571.36
2018,6,6,17,0,611.0,121.0,0.9,27.0,412.0,727.41,542.68
2018,6,6,17,15,578.5,113.0,0.9,26.4,363.0,673.37,509.2
2018,6,6,17,30,546.0,105.0,0.9,25.8,314.0,619.18,474.47
2018,6,6,17,45,503.0,96.0,0.85,25.25,266.0,549.51,426.6
2018,6,6,18,0,460.0,87.0,0.8,24.7,218.0,489.09,383.2
2018,6,6,18,15,396.0,75.5,0.8,24.7,172.5,412.23,324.47
2018,6,6,18,30,332.0,64.0,0.8,24.7,127.0,339.85,266.74
2018,6,6,18,45,249.0,50.0,0.8,23.1,89.5,256.86,199.66
2018,6,6,19,0,166.0,36.0,0.8,21.5,52.0,181.87,131.09
2018,6,6,19,15,93.5,21.0,0.85,21.2,29.0,98.07,0.0
2018,6,6,19,30,21.0,6.0,0.9,20.9,6.0,16.11,0.0
2018,6,6,19,45,10.5,3.0,0.95,20.6,3.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,1.4,18.05,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,7,4,45,3.5,1.5,1.5,15.5,1.5,0.0,0.0
2018,6,7,5,0,7.0,3.0,1.5,15.5,3.0,0.0,0.0
2018,6,7,5,15,59.0,17.0,1.6,15.85,21.5,15.46,0.0
2018,6,7,5,30,111.0,31.0,1.7,16.2,40.0,24.83,11.93
2018,6,7,5,45,183.5,47.5,1.75,16.55,74.0,37.56,26.44
2018,6,7,6,0,256.0,64.0,1.8,16.9,108.0,48.65,36.87
2018,6,7,6,15,328.0,76.0,1.8,17.45,152.0,56.79,44.36
2018,6,7,6,30,400.0,88.0,1.8,18.0,196.0,64.65,51.36
2018,6,7,6,45,447.5,101.5,1.75,18.55,246.0,73.15,58.69
2018,6,7,7,0,495.0,115.0,1.7,19.1,296.0,81.28,65.49
2018,6,7,7,15,535.5,123.5,1.65,19.65,346.5,85.55,68.82
2018,6,7,7,30,576.0,132.0,1.6,20.2,397.0,89.74,72.0
2018,6,7,7,45,603.0,139.0,1.55,20.8,445.0,91.23,72.83
2018,6,7,8,0,630.0,146.0,1.5,21.4,493.0,92.53,73.49
2018,6,7,8,15,652.5,152.5,1.45,21.9,540.5,112.81,73.96
2018,6,7,8,30,675.0,159.0,1.4,22.4,588.0,156.16,94.47
2018,6,7,8,45,695.5,163.5,1.35,22.9,633.0,200.75,124.13
2018,6,7,9,0,716.0,168.0,1.3,23.4,678.0,247.91,160.27
2018,6,7,9,15,740.0,166.0,1.25,23.8,720.0,293.75,197.48
2018,6,7,9,30,764.0,164.0,1.2,24.2,762.0,348.49,241.99
2018,6,7,9,45,787.0,159.5,1.15,24.65,799.5,395.93,280.77
2018,6,7,10,0,810.0,155.0,1.1,25.1,837.0,445.36,320.27
2018,6,7,10,15,818.5,156.0,1.05,25.4,866.0,494.07,358.45
2018,6,7,10,30,827.0,157.0,1.0,25.7,895.0,542.88,395.4
2018,6,7,10,45,833.5,158.0,0.95,26.0,918.0,590.46,430.22
2018,6,7,11,0,840.0,159.0,0.9,26.3,941.0,637.55,463.49
2018,6,7,11,15,844.5,159.5,0.8,26.55,956.5,682.26,493.58
2018,6,7,11,30,849.0,160.0,0.7,26.8,972.0,725.94,521.83
2018,6,7,11,45,851.5,159.5,0.65,27.0,980.0,761.74,544.94
2018,6,7,12,0,854.0,159.0,0.6,27.2,988.0,799.11,567.66
2018,6,7,12,15,856.5,157.0,0.55,27.4,989.0,833.64,587.57
2018,6,7,12,30,859.0,155.0,0.5,27.6,990.0,866.32,606.06
2018,6,7,12,45,861.0,152.0,0.45,27.75,984.0,895.64,622.39
2018,6,7,13,0,863.0,149.0,0.4,27.9,978.0,922.59,637.16
2018,6,7,13,15,859.0,149.0,0.4,27.95,963.5,944.13,649.91
2018,6,7,13,30,855.0,149.0,0.4,28.0,949.0,962.79,661.04
2018,6,7,13,45,848.0,148.0,0.4,28.1,926.5,974.65,668.1
2018,6,7,14,0,841.0,147.0,0.4,28.2,904.0,983.37,673.49
2018,6,7,14,15,833.0,146.0,0.4,28.2,876.0,999.71,683.81
2018,6,7,14,30,825.0,145.0,0.4,28.2,848.0,1001.41,685.49
2018,6,7,14,45,794.5,152.0,0.4,28.2,807.0,985.9,677.33
2018,6,7,15,0,764.0,159.0,0.4,28.2,766.0,967.19,667.59
2018,6,7,15,15,693.0,179.0,0.4,28.1,708.5,927.25,645.33
2018,6,7,15,30,622.0,199.0,0.4,28.0,651.0,877.69,617.16
2018,6,7,15,45,661.0,171.5,0.4,27.9,625.0,883.55,623.27
2018,6,7,16,0,700.0,144.0,0.4,27.8,599.0,884.59,625.74
2018,6,7,16,15,638.0,149.5,0.45,27.85,540.0,822.7,589.37
2018,6,7,16,30,576.0,155.0,0.5,27.9,481.0,760.04,552.35
2018,6,7,16,45,591.5,137.0,0.5,27.9,444.5,742.56,543.52
2018,6,7,17,0,607.0,119.0,0.5,27.9,408.0,721.77,531.79
2018,6,7,17,15,504.0,120.5,0.55,27.5,342.0,609.94,459.16
2018,6,7,17,30,401.0,122.0,0.6,27.1,276.0,512.45,392.67
2018,6,7,17,45,361.5,108.5,0.6,26.65,232.0,452.43,350.95
2018,6,7,18,0,322.0,95.0,0.6,26.2,188.0,394.12,308.36
2018,6,7,18,15,319.0,79.0,0.6,26.2,155.5,361.15,283.09
2018,6,7,18,30,316.0,63.0,0.6,26.2,123.0,327.54,255.46
2018,6,7,18,45,239.0,49.5,0.65,24.75,87.0,249.65,192.71
2018,6,7,19,0,162.0,36.0,0.7,23.3,51.0,179.25,129.0
2018,6,7,19,15,92.5,21.5,0.7,22.9,29.0,91.13,0.0
2018,6,7,19,30,23.0,7.0,0.7,22.5,7.0,18.06,0.0
2018,6,7,19,45,11.5,3.5,0.75,22.15,3.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,0.75,19.65,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,0.55,19.35,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,0.5,19.25,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,0.5,19.05,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,0.5,18.95,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,0.5,18.9,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,0.5,18.85,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,0.5,18.8,0.0,0.0,0.0
2018,6,8,4,45,1.0,1.0,0.45,18.85,1.0,0.0,0.0
2018,6,8,5,0,2.0,2.0,0.4,18.9,2.0,0.0,0.0
2018,6,8,5,15,23.0,12.0,0.45,19.4,13.5,10.91,0.0
2018,6,8,5,30,44.0,22.0,0.5,19.9,25.0,18.77,7.56
2018,6,8,5,45,74.5,35.5,0.55,20.45,46.0,28.54,18.46
2018,6,8,6,0,105.0,49.0,0.6,21.0,67.0,38.81,27.84
2018,6,8,6,15,82.5,65.5,0.55,21.55,82.5,53.29,40.63
2018,6,8,6,30,60.0,82.0,0.5,22.1,98.0,68.17,53.51
2018,6,8,6,45,37.0,101.5,0.45,22.7,112.0,82.91,65.95
2018,6,8,7,0,14.0,121.0,0.4,23.3,126.0,101.12,81.0
2018,6,8,7,15,15.0,139.0,0.4,23.9,145.0,115.55,92.56
2018,6,8,7,30,16.0,157.0,0.4,24.5,164.0,129.86,103.78
2018,6,8,7,45,24.5,182.5,0.4,25.1,195.0,149.3,118.97
2018,6,8,8,0,33.0,208.0,0.4,25.7,226.0,157.89,125.11
2018,6,8,8,15,72.0,243.0,0.45,26.1,287.0,183.81,137.51
2018,6,8,8,30,111.0,278.0,0.5,26.5,348.0,206.05,150.84
2018,6,8,8,45,275.0,263.5,0.55,26.9,455.0,220.33,153.46
2018,6,8,9,0,439.0,249.0,0.6,27.3,562.0,252.05,170.59
2018,6,8,9,15,596.5,205.5,0.65,27.55,657.0,286.33,192.61
2018,6,8,9,30,754.0,162.0,0.7,27.8,752.0,343.94,234.21
2018,6,8,9,45,704.5,197.5,0.7,28.1,768.5,388.85,271.67
2018,6,8,10,0,655.0,233.0,0.7,28.4,785.0,435.44,308.7
2018,6,8,10,15,579.5,285.0,0.7,28.6,786.0,480.63,343.13
2018,6,8,10,30,504.0,337.0,0.7,28.8,787.0,515.3,368.55
2018,6,8,10,45,492.5,358.0,0.7,29.05,807.0,555.65,396.83
2018,6,8,11,0,481.0,379.0,0.7,29.3,827.0,594.98,423.51
2018,6,8,11,15,470.5,391.5,0.7,29.45,835.5,627.39,445.21
2018,6,8,11,30,460.0,404.0,0.7,29.6,844.0,658.68,465.73
2018,6,8,11,45,447.0,411.0,0.7,29.8,841.5,682.63,481.02
2018,6,8,12,0,434.0,418.0,0.7,30.0,839.0,705.09,495.13
2018,6,8,12,15,425.5,420.5,0.65,30.05,833.5,725.88,507.74
2018,6,8,12,30,417.0,423.0,0.6,30.1,828.0,745.18,519.19
2018,6,8,12,45,422.5,416.5,0.6,30.2,824.5,767.14,533.17
2018,6,8,13,0,428.0,410.0,0.6,30.3,821.0,787.72,546.17
2018,6,8,13,15,427.0,401.0,0.55,30.35,806.0,798.38,552.25
2018,6,8,13,30,426.0,392.0,0.5,30.4,791.0,806.91,557.12
2018,6,8,13,45,451.5,370.5,0.5,30.4,785.0,826.9,570.78
2018,6,8,14,0,477.0,349.0,0.5,30.4,779.0,845.01,583.17
2018,6,8,14,15,481.0,334.0,0.5,30.35,756.0,846.2,584.91
2018,6,8,14,30,485.0,319.0,0.5,30.3,733.0,844.97,585.48
2018,6,8,14,45,506.0,295.0,0.5,30.25,711.5,849.0,589.94
2018,6,8,15,0,527.0,271.0,0.5,30.2,690.0,850.26,592.75
2018,6,8,15,15,515.5,259.5,0.5,30.05,652.0,829.56,581.49
2018,6,8,15,30,504.0,248.0,0.5,29.9,614.0,806.62,569.07
2018,6,8,15,45,497.5,232.0,0.55,29.8,575.0,781.51,556.14
2018,6,8,16,0,491.0,216.0,0.6,29.7,536.0,754.23,541.65
2018,6,8,16,15,508.5,194.5,0.6,29.75,503.5,741.67,536.06
2018,6,8,16,30,526.0,173.0,0.6,29.8,471.0,726.04,528.28
2018,6,8,16,45,554.5,150.0,0.6,29.8,438.5,715.54,523.52
2018,6,8,17,0,583.0,127.0,0.6,29.8,406.0,709.84,521.63
2018,6,8,17,15,516.0,121.0,0.6,29.4,347.0,621.25,464.19
2018,6,8,17,30,449.0,115.0,0.6,29.0,288.0,543.93,412.8
2018,6,8,17,45,318.5,110.5,0.6,28.55,224.0,420.56,324.1
2018,6,8,18,0,188.0,106.0,0.6,28.1,160.0,290.11,226.03
2018,6,8,18,15,143.5,87.5,0.6,28.1,124.0,216.2,168.88
2018,6,8,18,30,99.0,69.0,0.6,28.1,88.0,159.72,123.16
2018,6,8,18,45,109.5,52.0,0.6,26.7,67.5,156.33,119.17
2018,6,8,19,0,120.0,35.0,0.6,25.3,47.0,138.55,98.99
2018,6,8,19,15,69.5,21.0,0.65,24.9,27.0,77.42,0.0
2018,6,8,19,30,19.0,7.0,0.7,24.5,7.0,16.04,0.0
2018,6,8,19,45,9.5,3.5,0.7,24.15,3.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,6,9,4,45,4.5,1.5,0.6,18.9,1.5,0.0,0.0
2018,6,9,5,0,9.0,3.0,0.6,19.0,3.0,0.0,0.0
2018,6,9,5,15,29.5,15.5,0.7,19.6,17.5,14.1,0.0
2018,6,9,5,30,50.0,28.0,0.8,20.2,32.0,23.22,10.71
2018,6,9,5,45,95.0,44.5,0.9,20.75,58.5,35.21,24.01
2018,6,9,6,0,140.0,61.0,1.0,21.3,85.0,47.57,35.28
2018,6,9,6,15,206.0,77.0,1.0,21.9,125.5,59.34,45.74
2018,6,9,6,30,272.0,93.0,1.0,22.5,166.0,70.81,55.68
2018,6,9,6,45,366.5,99.0,1.05,23.1,220.0,70.89,55.63
2018,6,9,7,0,461.0,105.0,1.1,23.7,274.0,74.07,58.1
2018,6,9,7,15,482.0,119.5,1.1,24.25,319.5,82.42,64.86
2018,6,9,7,30,503.0,134.0,1.1,24.8,365.0,90.3,71.09
2018,6,9,7,45,492.0,154.5,1.1,25.4,402.5,101.28,79.78
2018,6,9,8,0,481.0,175.0,1.1,26.0,440.0,111.53,87.74
2018,6,9,8,15,495.0,189.5,1.05,26.45,483.5,133.65,91.57
2018,6,9,8,30,509.0,204.0,1.0,26.9,527.0,173.92,112.32
2018,6,9,8,45,517.5,217.5,0.95,27.35,566.5,214.79,139.63
2018,6,9,9,0,526.0,231.0,0.9,27.8,606.0,257.01,171.1
2018,6,9,9,15,509.0,254.0,0.9,28.1,634.0,300.62,205.96
2018,6,9,9,30,492.0,277.0,0.9,28.4,662.0,342.91,239.79
2018,6,9,9,45,486.0,295.5,0.85,28.75,690.0,384.58,272.09
2018,6,9,10,0,480.0,314.0,0.8,29.1,718.0,425.87,303.24
2018,6,9,10,15,450.0,340.0,0.8,29.3,729.5,461.19,329.83
2018,6,9,10,30,420.0,366.0,0.8,29.5,741.0,493.81,353.59
2018,6,9,10,45,385.0,394.0,0.75,29.7,744.5,528.62,377.47
2018,6,9,11,0,350.0,422.0,0.7,29.9,748.0,553.87,394.05
2018,6,9,11,15,344.5,432.5,0.7,30.0,757.5,581.83,412.94
2018,6,9,11,30,339.0,443.0,0.7,30.1,767.0,609.26,431.08
2018,6,9,11,45,362.5,436.0,0.65,30.25,785.5,642.98,453.01
2018,6,9,12,0,386.0,429.0,0.6,30.4,804.0,677.68,475.15
2018,6,9,12,15,397.5,425.5,0.6,30.45,812.0,706.42,493.74
2018,6,9,12,30,409.0,422.0,0.6,30.5,820.0,737.38,513.56
2018,6,9,12,45,455.0,394.5,0.55,30.6,834.5,775.93,538.08
2018,6,9,13,0,501.0,367.0,0.5,30.7,849.0,814.33,562.08
2018,6,9,13,15,597.0,302.5,0.5,30.7,868.5,862.95,594.69
2018,6,9,13,30,693.0,238.0,0.5,30.7,888.0,913.61,627.88
2018,6,9,13,45,723.5,216.0,0.45,30.65,881.0,940.28,642.76
2018,6,9,14,0,754.0,194.0,0.4,30.6,874.0,956.62,651.78
2018,6,9,14,15,656.0,234.5,0.4,30.5,813.0,922.89,632.46
2018,6,9,14,30,558.0,275.0,0.4,30.4,752.0,872.32,601.32
2018,6,9,14,45,491.5,293.5,0.35,30.3,701.0,832.77,576.55
2018,6,9,15,0,425.0,312.0,0.3,30.2,650.0,790.84,549.88
2018,6,9,15,15,504.5,262.5,0.3,30.05,644.0,821.77,573.69
2018,6,9,15,30,584.0,213.0,0.3,29.9,638.0,854.66,597.57
2018,6,9,15,45,366.0,223.0,0.25,29.8,483.5,640.83,458.29
2018,6,9,16,0,148.0,233.0,0.2,29.7,329.0,399.27,292.93
2018,6,9,16,15,131.0,226.5,0.2,29.65,307.0,376.71,279.59
2018,6,9,16,30,114.0,220.0,0.2,29.6,285.0,354.58,264.38
2018,6,9,16,45,75.5,163.5,0.2,29.55,205.0,236.16,178.37
2018,6,9,17,0,37.0,107.0,0.2,29.5,125.0,138.11,104.28
2018,6,9,17,15,49.5,103.0,0.25,29.1,124.0,145.0,111.09
2018,6,9,17,30,62.0,99.0,0.3,28.7,123.0,164.47,127.11
2018,6,9,17,45,153.0,97.5,0.3,28.25,145.0,251.89,197.29
2018,6,9,18,0,244.0,96.0,0.3,27.8,167.0,318.85,249.44
2018,6,9,18,15,219.0,81.5,0.3,27.8,136.0,275.93,215.24
2018,6,9,18,30,194.0,67.0,0.3,27.8,105.0,234.64,181.88
2018,6,9,18,45,141.5,50.5,0.35,26.7,74.0,174.07,132.83
2018,6,9,19,0,89.0,34.0,0.4,25.6,43.0,117.4,83.25
2018,6,9,19,15,49.5,20.0,0.4,25.25,24.5,64.32,0.0
2018,6,9,19,30,10.0,6.0,0.4,24.9,6.0,10.56,0.0
2018,6,9,19,45,5.0,3.0,0.45,24.6,3.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,0.55,22.9,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,0.5,19.2,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,0.5,19.1,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,0.5,19.15,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,6,10,4,45,5.0,1.5,0.5,19.4,1.5,0.0,0.0
2018,6,10,5,0,10.0,3.0,0.5,19.5,3.0,0.0,0.0
2018,6,10,5,15,65.0,17.0,0.6,19.95,21.5,15.46,0.0
2018,6,10,5,30,120.0,31.0,0.7,20.4,40.0,24.85,11.89
2018,6,10,5,45,197.5,46.5,0.8,20.9,75.0,35.92,24.6
2018,6,10,6,0,275.0,62.0,0.9,21.4,110.0,47.15,34.91
2018,6,10,6,15,339.5,74.5,0.9,21.95,153.0,55.69,42.6
2018,6,10,6,30,404.0,87.0,0.9,22.5,196.0,63.92,49.77
2018,6,10,6,45,454.0,97.0,0.95,23.1,243.5,69.96,54.84
2018,6,10,7,0,504.0,107.0,1.0,23.7,291.0,75.74,59.53
2018,6,10,7,15,541.5,114.5,1.0,24.25,339.5,79.57,62.45
2018,6,10,7,30,579.0,122.0,1.0,24.8,388.0,82.05,64.16
2018,6,10,7,45,608.0,128.0,1.05,25.35,436.0,83.15,64.71
2018,6,10,8,0,637.0,134.0,1.1,25.9,484.0,84.11,65.12
2018,6,10,8,15,659.0,139.5,1.1,26.35,530.5,104.26,65.63
2018,6,10,8,30,681.0,145.0,1.1,26.8,577.0,147.12,85.47
2018,6,10,8,45,697.5,149.5,1.1,27.2,620.0,191.35,114.62
2018,6,10,9,0,714.0,154.0,1.1,27.6,663.0,237.67,149.84
2018,6,10,9,15,725.0,159.0,1.15,27.9,701.5,284.94,188.16
2018,6,10,9,30,736.0,164.0,1.2,28.2,740.0,333.42,227.99
2018,6,10,9,45,742.5,169.5,1.2,28.45,773.0,387.4,271.46
2018,6,10,10,0,749.0,175.0,1.2,28.7,806.0,435.37,309.72
2018,6,10,10,15,755.5,178.0,1.25,28.8,833.5,481.66,346.26
2018,6,10,10,30,762.0,181.0,1.3,28.9,861.0,527.97,381.89
2018,6,10,10,45,760.0,187.5,1.35,29.05,880.5,572.15,415.0
2018,6,10,11,0,758.0,194.0,1.4,29.2,900.0,615.27,446.5
2018,6,10,11,15,719.0,220.0,1.4,29.2,898.5,648.84,470.18
2018,6,10,11,30,680.0,246.0,1.4,29.2,897.0,679.75,491.34
2018,6,10,11,45,728.5,220.0,1.45,29.2,923.0,727.84,525.44
2018,6,10,12,0,777.0,194.0,1.5,29.2,949.0,774.49,558.12
2018,6,10,12,15,739.5,212.5,1.5,29.15,931.5,797.38,572.72
2018,6,10,12,30,702.0,231.0,1.5,29.1,914.0,813.91,583.21
2018,6,10,12,45,646.0,262.0,1.5,29.0,887.0,821.89,587.65
2018,6,10,13,0,590.0,293.0,1.5,28.9,860.0,825.15,589.01
2018,6,10,13,15,569.5,308.0,1.45,28.8,849.0,842.72,599.82
2018,6,10,13,30,549.0,323.0,1.4,28.7,838.0,857.38,608.53
2018,6,10,13,45,656.5,252.0,1.4,28.65,854.0,911.11,646.43
2018,6,10,14,0,764.0,181.0,1.4,28.6,870.0,953.56,673.68
2018,6,10,14,15,603.0,251.0,1.35,28.55,784.5,886.72,630.36
2018,6,10,14,30,442.0,321.0,1.3,28.5,699.0,803.78,574.09
2018,6,10,14,45,444.0,311.0,1.3,28.45,677.5,803.18,575.84
2018,6,10,15,0,446.0,301.0,1.3,28.4,656.0,800.44,575.44
2018,6,10,15,15,266.0,284.5,1.25,28.35,493.5,587.11,430.86
2018,6,10,15,30,86.0,268.0,1.2,28.3,331.0,355.08,264.99
2018,6,10,15,45,185.5,248.0,1.2,28.25,372.5,451.92,340.22
2018,6,10,16,0,285.0,228.0,1.2,28.2,414.0,546.21,409.92
2018,6,10,16,15,409.5,192.5,1.15,28.05,437.5,643.98,481.06
2018,6,10,16,30,534.0,157.0,1.1,27.9,461.0,714.59,532.09
2018,6,10,16,45,467.0,152.5,1.05,27.75,400.5,638.1,479.84
2018,6,10,17,0,400.0,148.0,1.0,27.6,340.0,563.2,428.35
2018,6,10,17,15,464.5,126.5,0.95,27.25,325.0,583.86,446.66
2018,6,10,17,30,529.0,105.0,0.9,26.9,310.0,606.31,464.15
2018,6,10,17,45,418.5,101.5,0.8,26.6,249.0,489.74,379.89
2018,6,10,18,0,308.0,98.0,0.7,26.3,188.0,387.71,303.45
2018,6,10,18,15,249.0,82.5,0.7,26.3,146.0,299.34,235.92
2018,6,10,18,30,190.0,67.0,0.7,26.3,104.0,231.79,181.67
2018,6,10,18,45,147.0,51.0,0.7,25.45,74.5,178.3,137.48
2018,6,10,19,0,104.0,35.0,0.7,24.6,45.0,128.12,92.32
2018,6,10,19,15,60.0,20.5,0.7,24.45,25.5,71.24,0.0
2018,6,10,19,30,16.0,6.0,0.7,24.3,6.0,13.63,0.0
2018,6,10,19,45,8.0,3.0,0.75,24.2,3.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,0.85,20.3,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,0.55,20.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,11,4,45,6.0,1.5,0.5,20.1,1.5,0.0,0.0
2018,6,11,5,0,12.0,3.0,0.5,20.1,3.0,0.0,0.0
2018,6,11,5,15,24.0,13.5,0.55,20.3,15.0,12.28,0.0
2018,6,11,5,30,36.0,24.0,0.6,20.5,27.0,20.28,8.69
2018,6,11,5,45,46.5,41.5,0.65,20.7,48.0,34.09,23.1
2018,6,11,6,0,57.0,59.0,0.7,20.9,69.0,47.6,35.38
2018,6,11,6,15,161.0,76.5,0.7,21.15,117.0,58.81,45.44
2018,6,11,6,30,265.0,94.0,0.7,21.4,165.0,71.46,56.49
2018,6,11,6,45,391.5,97.0,0.75,21.65,227.5,69.6,54.85
2018,6,11,7,0,518.0,100.0,0.8,21.9,290.0,71.29,56.15
2018,6,11,7,15,519.5,115.0,0.85,22.45,330.0,79.65,62.98
2018,6,11,7,30,521.0,130.0,0.9,23.0,370.0,87.8,69.5
2018,6,11,7,45,455.5,164.5,0.95,23.6,392.0,107.43,85.5
2018,6,11,8,0,390.0,199.0,1.0,24.2,414.0,125.85,100.2
2018,6,11,8,15,392.5,221.0,1.05,24.6,454.0,149.86,106.8
2018,6,11,8,30,395.0,243.0,1.1,25.0,494.0,198.94,136.73
2018,6,11,8,45,478.5,229.0,1.15,25.35,555.0,216.68,143.92
2018,6,11,9,0,562.0,215.0,1.2,25.7,616.0,253.2,168.66
2018,6,11,9,15,641.0,192.5,1.15,25.9,674.5,287.72,194.41
2018,6,11,9,30,720.0,170.0,1.1,26.1,733.0,332.69,229.53
2018,6,11,9,45,724.0,177.0,1.1,26.3,765.0,380.41,268.77
2018,6,11,10,0,728.0,184.0,1.1,26.5,797.0,428.35,307.32
2018,6,11,10,15,714.5,199.0,1.1,26.6,818.5,474.37,343.65
2018,6,11,10,30,701.0,214.0,1.1,26.7,840.0,518.78,377.62
2018,6,11,10,45,591.5,278.0,1.1,26.85,815.5,545.87,397.71
2018,6,11,11,0,482.0,342.0,1.1,27.0,791.0,566.76,412.09
2018,6,11,11,15,416.5,385.5,1.1,27.05,778.0,587.15,425.85
2018,6,11,11,30,351.0,429.0,1.1,27.1,765.0,605.9,437.74
2018,6,11,11,45,276.5,449.0,1.1,27.15,715.0,590.35,426.25
2018,6,11,12,0,202.0,469.0,1.1,27.2,665.0,569.69,411.12
2018,6,11,12,15,160.0,467.5,1.05,27.15,623.0,549.31,396.61
2018,6,11,12,30,118.0,466.0,1.0,27.1,581.0,525.5,379.54
2018,6,11,12,45,155.5,431.0,1.0,27.1,581.5,537.21,389.31
2018,6,11,13,0,193.0,396.0,1.0,27.1,582.0,549.03,398.97
2018,6,11,13,15,242.5,419.5,0.9,27.05,649.5,636.98,458.41
2018,6,11,13,30,292.0,443.0,0.8,27.0,717.0,719.87,512.02
2018,6,11,13,45,283.0,435.5,0.75,26.9,696.0,717.11,509.27
2018,6,11,14,0,274.0,428.0,0.7,26.8,675.0,712.6,506.41
2018,6,11,14,15,174.0,373.0,0.65,26.65,528.0,551.61,398.83
2018,6,11,14,30,74.0,318.0,0.6,26.5,381.0,384.2,282.5
2018,6,11,14,45,39.0,240.5,0.55,26.3,273.5,272.2,202.7
2018,6,11,15,0,4.0,163.0,0.5,26.1,166.0,151.51,112.32
2018,6,11,15,15,3.0,152.0,0.6,25.8,154.0,140.39,104.69
2018,6,11,15,30,2.0,141.0,0.7,25.5,142.0,129.22,96.49
2018,6,11,15,45,1.0,116.0,0.8,25.2,116.5,104.84,77.86
2018,6,11,16,0,0.0,91.0,0.9,24.9,91.0,80.7,59.14
2018,6,11,16,15,11.0,125.0,1.0,24.6,131.5,123.47,93.86
2018,6,11,16,30,22.0,159.0,1.1,24.3,172.0,179.59,138.7
2018,6,11,16,45,44.0,157.5,1.15,23.95,180.0,200.05,156.11
2018,6,11,17,0,66.0,156.0,1.2,23.6,188.0,220.02,173.27
2018,6,11,17,15,112.0,154.5,1.25,23.3,201.0,276.31,219.35
2018,6,11,17,30,158.0,153.0,1.3,23.0,214.0,315.09,251.35
2018,6,11,17,45,94.0,129.0,1.3,22.7,164.0,231.82,185.0
2018,6,11,18,0,30.0,105.0,1.3,22.4,114.0,138.64,109.14
2018,6,11,18,15,15.0,83.0,1.3,22.4,87.5,93.7,72.14
2018,6,11,18,30,0.0,61.0,1.3,22.4,61.0,59.83,43.61
2018,6,11,18,45,0.0,44.0,1.3,21.85,44.0,42.8,29.21
2018,6,11,19,0,0.0,27.0,1.3,21.3,27.0,24.69,13.49
2018,6,11,19,15,1.0,16.0,1.35,21.05,16.0,14.66,0.0
2018,6,11,19,30,2.0,5.0,1.4,20.8,5.0,5.57,0.0
2018,6,11,19,45,1.0,2.5,1.45,20.6,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.05,18.9,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.1,18.7,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.1,18.55,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.1,17.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.7,16.75,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,12,4,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,12,5,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,6,12,5,15,0.0,2.0,1.6,16.6,2.0,1.82,0.0
2018,6,12,5,30,0.0,4.0,1.7,16.7,4.0,3.5,0.0
2018,6,12,5,45,0.0,12.0,1.75,16.8,12.0,10.54,3.37
2018,6,12,6,0,0.0,20.0,1.8,16.9,20.0,17.58,9.78
2018,6,12,6,15,1.0,39.5,1.85,17.05,40.0,34.83,25.18
2018,6,12,6,30,2.0,59.0,1.9,17.2,60.0,51.93,40.37
2018,6,12,6,45,2.0,65.0,1.95,17.4,66.0,57.38,45.15
2018,6,12,7,0,2.0,71.0,2.0,17.6,72.0,62.77,49.75
2018,6,12,7,15,1.0,63.0,1.95,17.95,63.5,55.67,43.33
2018,6,12,7,30,0.0,55.0,1.9,18.3,55.0,48.58,36.94
2018,6,12,7,45,0.0,57.5,1.9,18.6,57.5,50.82,38.7
2018,6,12,8,0,0.0,60.0,1.9,18.9,60.0,53.06,40.43
2018,6,12,8,15,0.0,54.0,1.85,19.35,54.0,47.76,33.92
2018,6,12,8,30,0.0,48.0,1.8,19.8,48.0,42.46,29.39
2018,6,12,8,45,3.0,99.0,1.75,20.2,101.0,88.06,66.17
2018,6,12,9,0,6.0,150.0,1.7,20.6,154.0,131.35,100.29
2018,6,12,9,15,7.5,178.5,1.65,20.95,184.0,155.77,119.03
2018,6,12,9,30,9.0,207.0,1.6,21.3,214.0,180.41,137.77
2018,6,12,9,45,8.5,199.5,1.55,21.7,206.5,175.41,133.41
2018,6,12,10,0,8.0,192.0,1.5,22.1,199.0,170.08,128.92
2018,6,12,10,15,5.0,157.0,1.45,22.35,161.5,140.04,105.4
2018,6,12,10,30,2.0,122.0,1.4,22.6,124.0,108.86,80.92
2018,6,12,10,45,1.0,110.5,1.35,22.9,111.5,98.48,72.65
2018,6,12,11,0,0.0,99.0,1.3,23.2,99.0,87.91,64.21
2018,6,12,11,15,0.0,96.5,1.25,23.45,96.5,85.76,62.42
2018,6,12,11,30,0.0,94.0,1.2,23.7,94.0,83.61,60.63
2018,6,12,11,45,0.0,91.0,1.2,23.95,91.0,81.02,58.51
2018,6,12,12,0,0.0,88.0,1.2,24.2,88.0,78.41,56.4
2018,6,12,12,15,2.5,119.0,1.15,24.35,121.5,108.08,79.55
2018,6,12,12,30,5.0,150.0,1.1,24.5,155.0,138.07,102.64
2018,6,12,12,45,4.5,146.0,1.1,24.65,150.5,134.41,99.71
2018,6,12,13,0,4.0,142.0,1.1,24.8,146.0,130.66,96.8
2018,6,12,13,15,12.5,226.5,1.1,24.9,238.5,215.42,161.5
2018,6,12,13,30,21.0,311.0,1.1,25.0,331.0,302.33,225.79
2018,6,12,13,45,53.0,361.5,1.1,25.1,410.0,395.64,293.96
2018,6,12,14,0,85.0,412.0,1.1,25.2,489.0,482.35,355.62
2018,6,12,14,15,88.5,404.0,1.05,25.2,482.0,483.13,355.86
2018,6,12,14,30,92.0,396.0,1.0,25.2,475.0,483.59,356.6
2018,6,12,14,45,67.5,354.5,1.0,25.15,411.0,419.64,311.58
2018,6,12,15,0,43.0,313.0,1.0,25.1,347.0,354.39,265.04
2018,6,12,15,15,26.5,257.5,1.0,25.0,278.0,281.38,212.02
2018,6,12,15,30,10.0,202.0,1.0,24.9,209.0,195.99,148.09
2018,6,12,15,45,5.0,158.5,1.0,24.85,162.0,149.25,112.66
2018,6,12,16,0,0.0,115.0,1.0,24.8,115.0,103.03,76.73
2018,6,12,16,15,0.0,125.0,1.0,24.6,125.0,112.84,84.88
2018,6,12,16,30,0.0,135.0,1.0,24.4,135.0,123.21,93.41
2018,6,12,16,45,0.0,127.5,1.0,24.2,127.5,116.6,88.55
2018,6,12,17,0,0.0,120.0,1.0,24.0,120.0,110.09,83.75
2018,6,12,17,15,0.0,85.0,0.95,23.7,85.0,75.74,56.45
2018,6,12,17,30,0.0,50.0,0.9,23.4,50.0,44.13,30.88
2018,6,12,17,45,0.0,37.0,0.85,23.1,37.0,32.61,21.5
2018,6,12,18,0,0.0,24.0,0.8,22.8,24.0,21.12,12.0
2018,6,12,18,15,47.0,22.5,0.8,22.8,32.0,65.14,50.01
2018,6,12,18,30,94.0,21.0,0.8,22.8,40.0,105.6,83.52
2018,6,12,18,45,107.5,24.5,0.65,21.85,40.0,121.19,94.59
2018,6,12,19,0,121.0,28.0,0.5,20.9,40.0,138.98,103.0
2018,6,12,19,15,63.5,15.0,0.5,20.6,21.0,62.35,5.53
2018,6,12,19,30,6.0,2.0,0.5,20.3,2.0,4.9,0.0
2018,6,12,19,45,3.0,1.0,0.45,20.05,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.4,19.65,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.4,19.35,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,18.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,18.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,18.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.35,18.55,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.3,18.45,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.3,18.4,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.3,18.35,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.3,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.2,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.15,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.05,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.45,17.35,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.55,17.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,6,13,4,45,2.0,1.0,0.65,17.65,1.0,0.0,0.0
2018,6,13,5,0,4.0,2.0,0.7,17.8,2.0,0.0,0.0
