Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,5,15,2.0,8.0,0.9,18.3,8.0,7.28,0.0
2018,6,13,5,30,0.0,14.0,1.1,18.8,14.0,12.31,3.11
2018,6,13,5,45,13.5,27.0,1.3,19.35,29.5,23.98,14.68
2018,6,13,6,0,27.0,40.0,1.5,19.9,45.0,34.97,24.65
2018,6,13,6,15,50.5,63.0,1.6,20.4,75.5,53.29,40.81
2018,6,13,6,30,74.0,86.0,1.7,20.9,106.0,68.36,53.96
2018,6,13,6,45,96.0,115.5,1.75,21.45,147.0,88.96,71.58
2018,6,13,7,0,118.0,145.0,1.8,22.0,188.0,108.68,88.09
2018,6,13,7,15,170.0,162.5,1.8,22.4,235.0,120.78,97.88
2018,6,13,7,30,222.0,180.0,1.8,22.8,282.0,125.06,100.96
2018,6,13,7,45,323.0,179.0,1.85,23.25,346.5,124.29,99.79
2018,6,13,8,0,424.0,178.0,1.9,23.7,411.0,112.89,89.79
2018,6,13,8,15,242.0,215.5,1.9,24.1,351.0,151.47,111.38
2018,6,13,8,30,60.0,253.0,1.9,24.5,291.0,197.42,148.67
2018,6,13,8,45,64.0,277.5,1.9,24.85,320.5,221.05,165.55
2018,6,13,9,0,68.0,302.0,1.9,25.2,350.0,245.52,183.37
2018,6,13,9,15,114.0,332.5,1.9,25.55,419.0,274.7,203.36
2018,6,13,9,30,160.0,363.0,1.9,25.9,488.0,319.95,235.79
2018,6,13,9,45,303.5,337.5,1.9,26.25,588.5,357.14,260.87
2018,6,13,10,0,447.0,312.0,1.9,26.6,689.0,410.36,299.3
2018,6,13,10,15,610.5,242.5,1.9,26.85,776.5,458.93,335.67
2018,6,13,10,30,774.0,173.0,1.9,27.1,864.0,527.0,386.7
2018,6,13,10,45,781.0,174.0,1.9,27.4,886.5,572.37,420.8
2018,6,13,11,0,788.0,175.0,1.9,27.7,909.0,617.4,453.84
2018,6,13,11,15,772.5,186.0,1.9,27.9,915.5,655.41,481.1
2018,6,13,11,30,757.0,197.0,1.9,28.1,922.0,691.02,506.0
2018,6,13,11,45,742.0,207.5,1.9,28.3,923.5,724.19,528.65
2018,6,13,12,0,727.0,218.0,1.9,28.5,925.0,758.44,551.42
2018,6,13,12,15,773.5,191.5,1.9,28.65,944.0,801.84,581.26
2018,6,13,12,30,820.0,165.0,1.9,28.8,963.0,848.7,611.14
2018,6,13,12,45,829.5,156.0,1.9,28.9,959.0,870.18,624.44
2018,6,13,13,0,839.0,147.0,1.9,29.0,955.0,897.94,642.01
2018,6,13,13,15,835.5,146.5,1.9,29.0,941.0,918.99,655.48
2018,6,13,13,30,832.0,146.0,1.9,29.0,927.0,937.26,667.28
2018,6,13,13,45,826.5,145.0,1.9,29.0,906.5,950.25,675.85
2018,6,13,14,0,821.0,144.0,1.9,29.0,886.0,960.23,682.67
2018,6,13,14,15,814.5,141.5,1.9,28.95,858.5,976.15,693.51
2018,6,13,14,30,808.0,139.0,1.9,28.9,831.0,977.71,695.39
2018,6,13,14,45,799.0,136.5,1.9,28.8,798.0,973.62,694.13
2018,6,13,15,0,790.0,134.0,1.9,28.7,765.0,966.45,691.12
2018,6,13,15,15,777.5,131.5,1.9,28.55,727.0,952.76,684.24
2018,6,13,15,30,765.0,129.0,1.9,28.4,689.0,936.2,675.67
2018,6,13,15,45,749.0,126.0,1.85,28.25,646.5,912.88,662.25
2018,6,13,16,0,733.0,123.0,1.8,28.1,604.0,887.05,647.27
2018,6,13,16,15,645.5,138.0,1.75,27.9,538.5,817.55,603.44
2018,6,13,16,30,558.0,153.0,1.7,27.7,473.0,742.0,554.91
2018,6,13,16,45,516.0,146.5,1.65,27.5,421.0,676.54,512.16
2018,6,13,17,0,474.0,140.0,1.6,27.3,369.0,620.38,474.61
2018,6,13,17,15,507.0,120.0,1.5,26.95,340.0,613.24,471.82
2018,6,13,17,30,540.0,100.0,1.4,26.6,311.0,610.67,471.43
2018,6,13,17,45,465.0,95.0,1.25,26.25,258.0,519.28,405.7
2018,6,13,18,0,390.0,90.0,1.1,25.9,205.0,440.8,346.94
2018,6,13,18,15,253.5,79.0,1.1,25.9,148.0,297.49,236.01
2018,6,13,18,30,117.0,68.0,1.1,25.9,91.0,169.6,132.86
2018,6,13,18,45,84.5,50.5,0.95,24.9,64.5,124.12,95.1
2018,6,13,19,0,52.0,33.0,0.8,23.9,38.0,80.05,56.7
2018,6,13,19,15,30.5,19.5,0.8,23.7,22.0,45.28,4.72
2018,6,13,19,30,9.0,6.0,0.8,23.5,6.0,10.08,0.0
2018,6,13,19,45,4.5,3.0,0.8,23.3,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.0,22.25,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,14,4,45,4.0,1.5,0.8,20.95,1.5,0.0,0.0
2018,6,14,5,0,8.0,3.0,0.8,21.0,3.0,0.0,0.0
2018,6,14,5,15,64.0,17.0,0.9,21.3,21.5,15.46,0.0
2018,6,14,5,30,120.0,31.0,1.0,21.6,40.0,24.85,11.79
2018,6,14,5,45,202.0,45.5,1.15,21.9,74.5,35.15,23.82
2018,6,14,6,0,284.0,60.0,1.3,22.2,109.0,45.65,33.49
2018,6,14,6,15,351.5,71.5,1.3,22.65,152.5,53.5,40.58
2018,6,14,6,30,419.0,83.0,1.3,23.1,196.0,61.07,47.21
2018,6,14,6,45,470.0,91.5,1.3,23.55,243.0,66.14,51.49
2018,6,14,7,0,521.0,100.0,1.3,24.0,290.0,71.34,55.73
2018,6,14,7,15,561.0,106.5,1.3,24.55,339.5,73.51,57.26
2018,6,14,7,30,601.0,113.0,1.3,25.1,389.0,75.53,58.63
2018,6,14,7,45,606.5,125.0,1.35,25.6,431.0,81.02,62.89
2018,6,14,8,0,612.0,137.0,1.4,26.1,473.0,86.02,66.68
2018,6,14,8,15,604.5,153.0,1.4,26.5,510.5,111.2,72.31
2018,6,14,8,30,597.0,169.0,1.4,26.9,548.0,155.88,95.5
2018,6,14,8,45,638.5,166.5,1.4,27.3,598.0,194.14,119.32
2018,6,14,9,0,680.0,164.0,1.4,27.7,648.0,237.23,150.98
2018,6,14,9,15,723.0,154.5,1.35,27.95,696.0,280.39,185.01
2018,6,14,9,30,766.0,145.0,1.3,28.2,744.0,333.6,227.49
2018,6,14,9,45,764.0,156.0,1.25,28.45,776.5,383.75,268.52
2018,6,14,10,0,762.0,167.0,1.2,28.7,809.0,433.44,308.15
2018,6,14,10,15,772.5,168.0,1.1,28.85,838.5,480.58,344.62
2018,6,14,10,30,783.0,169.0,1.0,29.0,868.0,528.09,380.12
2018,6,14,10,45,765.0,183.0,0.95,29.2,880.0,570.16,410.74
2018,6,14,11,0,747.0,197.0,0.9,29.4,892.0,609.74,438.54
2018,6,14,11,15,761.5,192.5,0.85,29.5,911.5,653.13,468.48
2018,6,14,11,30,776.0,188.0,0.8,29.6,931.0,696.47,497.51
2018,6,14,11,45,798.0,176.5,0.8,29.65,946.5,739.2,526.32
2018,6,14,12,0,820.0,165.0,0.8,29.7,962.0,781.7,554.27
2018,6,14,12,15,812.0,169.5,0.75,29.75,959.5,813.48,572.95
2018,6,14,12,30,804.0,174.0,0.7,29.8,957.0,842.98,590.1
2018,6,14,12,45,803.5,172.5,0.7,29.8,950.5,871.13,607.24
2018,6,14,13,0,803.0,171.0,0.7,29.8,944.0,896.92,622.9
2018,6,14,13,15,758.5,190.5,0.7,29.75,912.5,899.32,624.45
2018,6,14,13,30,714.0,210.0,0.7,29.7,881.0,904.94,628.38
2018,6,14,13,45,763.0,180.5,0.65,29.65,883.0,935.08,646.3
2018,6,14,14,0,812.0,151.0,0.6,29.6,885.0,969.73,666.44
2018,6,14,14,15,664.5,209.0,0.6,29.6,797.5,904.55,627.36
2018,6,14,14,30,517.0,267.0,0.6,29.6,710.0,822.38,575.85
2018,6,14,14,45,648.0,204.5,0.55,29.55,737.5,902.0,628.85
2018,6,14,15,0,779.0,142.0,0.5,29.5,765.0,964.21,665.59
2018,6,14,15,15,766.0,139.0,0.5,29.5,726.5,949.6,657.16
2018,6,14,15,30,753.0,136.0,0.5,29.5,688.0,932.15,648.22
2018,6,14,15,45,688.5,149.0,0.5,29.5,630.0,885.77,621.59
2018,6,14,16,0,624.0,162.0,0.5,29.5,572.0,832.04,590.33
2018,6,14,16,15,461.5,174.0,0.5,29.35,465.0,672.68,489.01
2018,6,14,16,30,299.0,186.0,0.5,29.2,358.0,506.9,376.95
2018,6,14,16,45,404.0,158.5,0.5,29.05,368.0,587.65,438.14
2018,6,14,17,0,509.0,131.0,0.5,28.9,378.0,640.8,476.95
2018,6,14,17,15,440.5,127.5,0.45,28.7,324.0,564.93,424.79
2018,6,14,17,30,372.0,124.0,0.4,28.5,270.0,491.78,373.86
2018,6,14,17,45,293.0,114.0,0.35,28.25,218.5,387.54,298.92
2018,6,14,18,0,214.0,104.0,0.3,28.0,167.0,307.15,238.62
2018,6,14,18,15,214.0,86.0,0.3,28.0,139.0,278.91,217.38
2018,6,14,18,30,214.0,68.0,0.3,28.0,111.0,249.76,193.86
2018,6,14,18,45,149.5,52.0,0.3,27.55,78.0,181.03,138.11
2018,6,14,19,0,85.0,36.0,0.3,27.1,45.0,117.4,84.11
2018,6,14,19,15,49.0,21.5,0.35,26.95,26.0,59.63,10.46
2018,6,14,19,30,13.0,7.0,0.4,26.8,7.0,13.05,0.0
2018,6,14,19,45,6.5,3.5,0.4,26.65,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.4,26.35,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.2,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.4,25.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.4,24.85,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.45,24.15,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.1,21.25,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.25,20.8,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.35,20.35,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.4,18.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,6,15,4,45,4.5,1.5,1.5,18.35,1.5,0.0,0.0
2018,6,15,5,0,9.0,3.0,1.5,18.3,3.0,0.0,0.0
2018,6,15,5,15,76.5,16.0,1.6,18.6,21.5,14.55,0.0
2018,6,15,5,30,144.0,29.0,1.7,18.9,40.0,22.73,10.42
2018,6,15,5,45,249.5,41.5,1.75,19.2,77.5,32.12,21.55
2018,6,15,6,0,355.0,54.0,1.8,19.5,115.0,41.28,30.11
2018,6,15,6,15,425.0,63.0,1.75,20.05,160.0,48.6,36.79
2018,6,15,6,30,495.0,72.0,1.7,20.6,205.0,54.01,41.59
2018,6,15,6,45,545.5,78.0,1.7,21.2,253.5,56.67,43.81
2018,6,15,7,0,596.0,84.0,1.7,21.8,302.0,59.25,45.85
2018,6,15,7,15,633.0,89.0,1.75,22.5,352.0,60.88,46.97
2018,6,15,7,30,670.0,94.0,1.8,23.2,402.0,62.41,47.97
2018,6,15,7,45,699.0,98.0,1.85,23.95,452.0,63.08,48.21
2018,6,15,8,0,728.0,102.0,1.9,24.7,502.0,70.66,54.26
2018,6,15,8,15,749.5,105.0,1.9,25.15,549.5,90.92,54.24
2018,6,15,8,30,771.0,108.0,1.9,25.6,597.0,136.02,74.27
2018,6,15,8,45,788.0,110.5,1.85,26.05,641.5,182.85,105.21
2018,6,15,9,0,805.0,113.0,1.8,26.5,686.0,231.77,142.96
2018,6,15,9,15,818.0,115.0,1.8,26.8,726.5,281.25,183.86
2018,6,15,9,30,831.0,117.0,1.8,27.1,767.0,339.17,231.73
2018,6,15,9,45,841.0,118.5,1.75,27.45,802.0,388.87,273.1
2018,6,15,10,0,851.0,120.0,1.7,27.8,837.0,439.05,313.94
2018,6,15,10,15,857.0,122.5,1.65,28.0,866.0,488.42,353.27
2018,6,15,10,30,863.0,125.0,1.6,28.2,895.0,537.5,391.14
2018,6,15,10,45,866.5,126.5,1.55,28.45,916.5,583.97,425.89
2018,6,15,11,0,870.0,128.0,1.5,28.7,938.0,629.54,458.88
2018,6,15,11,15,872.0,130.0,1.5,28.85,953.5,673.46,490.25
2018,6,15,11,30,874.0,132.0,1.5,29.0,969.0,716.05,519.91
2018,6,15,11,45,859.5,143.5,1.45,29.15,973.0,752.69,544.19
2018,6,15,12,0,845.0,155.0,1.4,29.3,977.0,786.66,565.38
2018,6,15,12,15,795.0,155.5,1.4,29.35,929.5,787.1,565.14
2018,6,15,12,30,745.0,156.0,1.4,29.4,882.0,776.9,558.41
2018,6,15,12,45,773.5,166.5,1.4,29.45,916.0,839.18,598.7
2018,6,15,13,0,802.0,177.0,1.4,29.5,950.0,901.32,637.49
2018,6,15,13,15,782.5,187.5,1.4,29.45,932.5,918.44,647.96
2018,6,15,13,30,763.0,198.0,1.4,29.4,915.0,932.33,656.98
2018,6,15,13,45,703.0,227.5,1.4,29.4,877.0,930.97,656.5
2018,6,15,14,0,643.0,257.0,1.4,29.4,839.0,918.21,648.43
2018,6,15,14,15,563.0,288.5,1.35,29.25,786.5,880.52,623.48
2018,6,15,14,30,483.0,320.0,1.3,29.1,734.0,843.37,598.77
2018,6,15,14,45,488.5,304.5,1.3,28.95,709.0,840.89,599.34
2018,6,15,15,0,494.0,289.0,1.3,28.8,684.0,835.98,598.08
2018,6,15,15,15,565.5,240.5,1.25,28.65,671.5,859.08,616.32
2018,6,15,15,30,637.0,192.0,1.2,28.5,659.0,885.72,635.33
2018,6,15,15,45,701.0,153.5,1.15,28.35,638.5,903.58,647.54
2018,6,15,16,0,765.0,115.0,1.1,28.2,618.0,909.53,652.42
2018,6,15,16,15,747.0,111.0,1.0,28.2,572.0,877.86,632.45
2018,6,15,16,30,729.0,107.0,0.9,28.2,526.0,844.07,611.5
2018,6,15,16,45,706.0,102.0,0.85,28.2,477.5,807.81,589.57
2018,6,15,17,0,683.0,97.0,0.8,28.2,429.0,765.15,563.16
2018,6,15,17,15,651.5,91.5,0.8,27.9,379.5,713.36,531.47
2018,6,15,17,30,620.0,86.0,0.8,27.6,330.0,661.32,498.68
2018,6,15,17,45,577.5,80.0,0.75,27.3,281.5,599.81,457.47
2018,6,15,18,0,535.0,74.0,0.7,27.0,233.0,539.46,415.54
2018,6,15,18,15,474.0,66.0,0.7,27.0,187.0,464.56,360.64
2018,6,15,18,30,413.0,58.0,0.7,27.0,141.0,393.01,305.09
2018,6,15,18,45,327.5,47.0,0.7,25.75,101.5,303.53,234.65
2018,6,15,19,0,242.0,36.0,0.7,24.5,62.0,226.55,168.2
2018,6,15,19,15,143.0,22.0,0.7,24.1,35.5,131.18,35.33
2018,6,15,19,30,44.0,8.0,0.7,23.7,9.0,29.94,0.0
2018,6,15,19,45,22.0,4.0,0.75,23.35,4.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,0.85,22.25,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.75,20.45,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.6,19.95,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.55,19.85,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.45,19.75,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.4,19.7,0.0,0.0,0.0
2018,6,16,4,45,3.0,1.0,0.35,19.75,1.0,0.0,0.0
2018,6,16,5,0,6.0,2.0,0.3,19.8,2.0,0.0,0.0
2018,6,16,5,15,8.0,6.5,0.3,20.25,7.0,5.91,0.0
2018,6,16,5,30,10.0,11.0,0.3,20.7,12.0,9.86,1.28
2018,6,16,5,45,25.0,22.0,0.3,21.2,26.0,19.2,10.57
2018,6,16,6,0,40.0,33.0,0.3,21.7,40.0,28.33,18.8
2018,6,16,6,15,53.5,52.0,0.35,22.4,64.5,43.35,31.96
2018,6,16,6,30,67.0,71.0,0.4,23.1,89.0,57.83,44.45
2018,6,16,6,45,116.5,101.5,0.45,23.8,141.0,79.9,63.13
2018,6,16,7,0,166.0,132.0,0.5,24.5,193.0,100.94,80.5
2018,6,16,7,15,269.0,146.5,0.45,25.0,262.5,105.3,83.66
2018,6,16,7,30,372.0,161.0,0.4,25.5,332.0,107.27,84.79
2018,6,16,7,45,315.5,191.5,0.4,26.0,348.0,131.83,104.44
2018,6,16,8,0,259.0,222.0,0.4,26.5,364.0,147.99,116.83
2018,6,16,8,15,202.5,246.5,0.35,26.95,364.0,179.33,131.36
2018,6,16,8,30,146.0,271.0,0.3,27.4,364.0,204.72,147.76
2018,6,16,8,45,165.5,293.0,0.25,27.8,405.5,233.83,166.81
2018,6,16,9,0,185.0,315.0,0.2,28.2,447.0,265.44,188.41
2018,6,16,9,15,212.0,337.0,0.2,28.55,496.5,301.39,213.49
2018,6,16,9,30,239.0,359.0,0.2,28.9,546.0,329.99,233.59
2018,6,16,9,45,302.5,360.0,0.2,29.25,607.5,371.55,262.37
2018,6,16,10,0,366.0,361.0,0.2,29.6,669.0,419.44,295.69
2018,6,16,10,15,381.5,367.0,0.25,29.85,698.0,455.28,321.5
2018,6,16,10,30,397.0,373.0,0.3,30.1,727.0,485.68,343.46
2018,6,16,10,45,377.5,393.5,0.35,30.35,737.0,522.56,369.1
2018,6,16,11,0,358.0,414.0,0.4,30.6,747.0,551.01,388.48
2018,6,16,11,15,470.5,361.5,0.4,30.75,807.0,602.03,423.98
2018,6,16,11,30,583.0,309.0,0.4,30.9,867.0,661.29,464.36
2018,6,16,11,45,696.5,243.5,0.4,31.05,916.5,721.95,505.18
2018,6,16,12,0,810.0,178.0,0.4,31.2,966.0,784.3,546.5
2018,6,16,12,15,807.5,180.0,0.4,31.3,966.0,818.22,566.59
2018,6,16,12,30,805.0,182.0,0.4,31.4,966.0,850.19,585.47
2018,6,16,12,45,800.5,183.0,0.4,31.45,958.5,877.38,601.47
2018,6,16,13,0,796.0,184.0,0.4,31.5,951.0,902.08,616.0
2018,6,16,13,15,782.0,188.5,0.4,31.55,933.0,918.63,625.69
2018,6,16,13,30,768.0,193.0,0.4,31.6,915.0,932.09,633.72
2018,6,16,13,45,772.0,186.0,0.4,31.6,898.0,948.72,643.88
2018,6,16,14,0,776.0,179.0,0.4,31.6,881.0,962.47,652.36
2018,6,16,14,15,767.5,177.0,0.4,31.55,854.0,965.9,655.04
2018,6,16,14,30,759.0,175.0,0.4,31.5,827.0,966.22,656.19
2018,6,16,14,45,718.5,184.0,0.35,31.45,781.5,950.71,647.08
2018,6,16,15,0,678.0,193.0,0.3,31.4,736.0,925.2,632.36
2018,6,16,15,15,555.0,215.5,0.3,31.25,645.5,828.09,574.7
2018,6,16,15,30,432.0,238.0,0.3,31.1,555.0,723.47,509.64
2018,6,16,15,45,386.5,213.5,0.3,31.0,484.0,650.52,465.14
2018,6,16,16,0,341.0,189.0,0.3,30.9,413.0,576.14,417.92
2018,6,16,16,15,354.5,182.5,0.25,30.95,400.5,579.42,421.83
2018,6,16,16,30,368.0,176.0,0.2,31.0,388.0,580.83,423.66
2018,6,16,16,45,429.5,162.5,0.2,31.1,388.0,616.38,449.89
2018,6,16,17,0,491.0,149.0,0.2,31.2,388.0,647.37,472.45
2018,6,16,17,15,491.0,135.0,0.2,30.75,351.0,618.89,455.48
2018,6,16,17,30,491.0,121.0,0.2,30.3,314.0,588.69,437.54
2018,6,16,17,45,373.0,113.0,0.2,29.9,247.5,469.0,354.31
2018,6,16,18,0,255.0,105.0,0.2,29.5,181.0,340.33,261.36
2018,6,16,18,15,179.5,87.0,0.2,29.5,135.5,255.01,196.82
2018,6,16,18,30,104.0,69.0,0.2,29.5,90.0,161.8,123.74
2018,6,16,18,45,103.0,53.0,0.25,28.45,69.0,139.99,106.01
2018,6,16,19,0,102.0,37.0,0.3,27.4,48.0,129.22,93.61
2018,6,16,19,15,61.0,22.5,0.35,27.05,28.0,76.33,20.53
2018,6,16,19,30,20.0,8.0,0.4,26.7,8.0,17.59,0.0
2018,6,16,19,45,10.0,4.0,0.45,26.35,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,25.65,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.6,24.95,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.65,24.3,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.65,20.8,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,6,17,4,45,4.0,1.5,0.6,20.85,1.5,0.0,0.0
2018,6,17,5,0,8.0,3.0,0.6,21.0,3.0,0.0,0.0
2018,6,17,5,15,62.0,16.5,0.65,21.45,21.0,15.01,0.0
2018,6,17,5,30,116.0,30.0,0.7,21.9,39.0,24.1,11.07
2018,6,17,5,45,195.0,45.5,0.8,22.35,73.5,35.15,23.76
2018,6,17,6,0,274.0,61.0,0.9,22.8,108.0,46.41,34.04
2018,6,17,6,15,341.0,73.0,0.9,23.4,151.0,54.61,41.4
2018,6,17,6,30,408.0,85.0,0.9,24.0,194.0,62.52,48.25
2018,6,17,6,45,460.5,93.0,0.9,24.6,241.0,67.19,52.14
2018,6,17,7,0,513.0,101.0,0.9,25.2,288.0,72.18,56.14
2018,6,17,7,15,552.5,108.0,0.95,25.9,337.0,74.69,57.91
2018,6,17,7,30,592.0,115.0,1.0,26.6,386.0,77.02,59.5
2018,6,17,7,45,623.0,120.0,1.05,27.3,435.0,77.67,59.64
2018,6,17,8,0,654.0,125.0,1.1,28.0,484.0,78.22,59.7
2018,6,17,8,15,677.0,129.5,1.1,28.5,530.5,96.79,59.6
2018,6,17,8,30,700.0,134.0,1.1,29.0,577.0,139.78,78.67
2018,6,17,8,45,717.5,137.5,1.1,29.5,620.5,184.23,107.39
2018,6,17,9,0,735.0,141.0,1.1,30.0,664.0,230.87,142.39
2018,6,17,9,15,748.5,144.5,1.05,30.3,703.5,284.94,185.24
2018,6,17,9,30,762.0,148.0,1.0,30.6,743.0,333.42,224.44
2018,6,17,9,45,772.5,150.5,1.0,30.95,777.5,381.35,263.1
2018,6,17,10,0,783.0,153.0,1.0,31.3,812.0,430.02,301.5
2018,6,17,10,15,791.0,154.5,0.95,31.55,840.5,477.36,337.82
2018,6,17,10,30,799.0,156.0,0.9,31.8,869.0,524.79,373.01
2018,6,17,10,45,805.0,157.5,0.85,32.05,891.5,571.02,406.19
2018,6,17,11,0,811.0,159.0,0.8,32.3,914.0,616.8,437.91
2018,6,17,11,15,815.0,160.5,0.7,32.5,930.0,660.65,466.85
2018,6,17,11,30,819.0,162.0,0.6,32.7,946.0,703.54,494.06
2018,6,17,11,45,821.0,162.0,0.5,32.9,954.0,742.6,517.87
2018,6,17,12,0,823.0,162.0,0.4,33.1,962.0,780.2,539.75
2018,6,17,12,15,824.5,161.0,0.4,33.2,963.5,814.92,560.29
2018,6,17,12,30,826.0,160.0,0.4,33.3,965.0,847.79,579.57
2018,6,17,12,45,819.5,162.5,0.35,33.45,957.0,874.86,594.21
2018,6,17,13,0,813.0,165.0,0.3,33.6,949.0,899.34,607.27
2018,6,17,13,15,795.5,173.0,0.35,33.6,931.0,916.18,618.11
2018,6,17,13,30,778.0,181.0,0.4,33.6,913.0,929.84,627.3
2018,6,17,13,45,768.5,182.0,0.45,33.65,891.5,941.23,635.2
2018,6,17,14,0,759.0,183.0,0.5,33.7,870.0,949.57,641.46
2018,6,17,14,15,748.5,181.0,0.55,33.65,841.5,950.9,644.01
2018,6,17,14,30,738.0,179.0,0.6,33.6,813.0,949.14,644.96
2018,6,17,14,45,753.0,162.5,0.7,33.55,787.5,955.04,651.59
2018,6,17,15,0,768.0,146.0,0.8,33.5,762.0,957.44,656.14
2018,6,17,15,15,753.5,144.5,0.8,33.45,724.0,943.16,648.93
2018,6,17,15,30,739.0,143.0,0.8,33.4,686.0,926.07,640.31
2018,6,17,15,45,721.0,140.0,0.85,33.35,643.0,907.66,631.83
2018,6,17,16,0,703.0,137.0,0.9,33.3,600.0,880.71,618.04
2018,6,17,16,15,680.5,133.5,0.9,33.25,554.5,846.65,598.94
2018,6,17,16,30,658.0,130.0,0.9,33.2,509.0,810.8,578.55
2018,6,17,16,45,629.5,125.5,0.9,33.1,461.5,766.65,552.6
2018,6,17,17,0,601.0,121.0,0.9,33.0,414.0,721.48,525.54
2018,6,17,17,15,566.5,114.0,0.85,32.55,365.5,667.39,491.95
2018,6,17,17,30,532.0,107.0,0.8,32.1,317.0,613.25,457.43
2018,6,17,17,45,487.5,98.0,0.8,31.65,269.5,542.41,410.38
2018,6,17,18,0,443.0,89.0,0.8,31.2,222.0,481.25,367.89
2018,6,17,18,15,384.0,78.5,0.8,31.2,178.0,409.71,314.78
2018,6,17,18,30,325.0,68.0,0.8,31.2,134.0,342.19,262.5
2018,6,17,18,45,227.0,53.5,0.7,30.0,93.5,248.13,188.7
2018,6,17,19,0,129.0,39.0,0.6,28.8,53.0,149.44,108.45
2018,6,17,19,15,76.0,23.5,0.6,28.5,30.5,86.92,26.51
2018,6,17,19,30,23.0,8.0,0.6,28.2,8.0,19.16,0.0
2018,6,17,19,45,11.5,4.0,0.65,27.85,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.7,27.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,18,4,45,5.5,1.5,0.75,22.35,1.5,0.0,0.0
2018,6,18,5,0,11.0,3.0,0.8,22.4,3.0,0.0,0.0
2018,6,18,5,15,73.0,16.0,0.9,22.8,21.0,14.55,0.0
2018,6,18,5,30,135.0,29.0,1.0,23.2,39.0,22.73,9.94
2018,6,18,5,45,198.0,43.5,1.1,23.55,71.0,33.59,22.32
2018,6,18,6,0,261.0,58.0,1.2,23.9,103.0,44.07,31.89
2018,6,18,6,15,339.5,69.0,1.15,24.5,147.5,51.61,38.64
2018,6,18,6,30,418.0,80.0,1.1,25.1,192.0,58.92,44.97
2018,6,18,6,45,470.0,89.0,1.05,25.7,240.0,64.41,49.54
2018,6,18,7,0,522.0,98.0,1.0,26.3,288.0,69.85,53.92
2018,6,18,7,15,536.0,110.0,1.1,27.05,331.0,76.16,58.88
2018,6,18,7,30,550.0,122.0,1.2,27.8,374.0,81.99,63.34
2018,6,18,7,45,600.5,123.5,1.3,28.55,428.0,80.01,61.27
2018,6,18,8,0,651.0,125.0,1.4,29.3,482.0,78.22,59.39
2018,6,18,8,15,670.0,131.5,1.4,29.75,528.0,97.5,60.19
2018,6,18,8,30,689.0,138.0,1.4,30.2,574.0,141.1,79.84
2018,6,18,8,45,603.0,184.5,1.45,30.65,586.0,200.64,124.14
2018,6,18,9,0,517.0,231.0,1.5,31.1,598.0,253.36,167.11
2018,6,18,9,15,475.5,264.5,1.45,31.45,617.5,297.5,202.77
2018,6,18,9,30,434.0,298.0,1.4,31.8,637.0,337.95,235.37
2018,6,18,9,45,419.5,323.0,1.35,32.1,663.0,378.23,266.42
2018,6,18,10,0,405.0,348.0,1.3,32.4,689.0,417.44,295.85
2018,6,18,10,15,558.5,280.5,1.3,32.65,768.5,465.0,329.98
2018,6,18,10,30,712.0,213.0,1.3,32.9,848.0,520.89,370.65
2018,6,18,10,45,744.0,198.5,1.25,33.1,877.0,566.51,403.61
2018,6,18,11,0,776.0,184.0,1.2,33.3,906.0,615.14,437.8
2018,6,18,11,15,727.0,221.0,1.15,33.5,906.5,651.77,461.98
2018,6,18,11,30,678.0,258.0,1.1,33.7,907.0,685.14,483.08
2018,6,18,11,45,615.0,301.0,1.1,33.85,894.0,708.64,497.42
2018,6,18,12,0,552.0,344.0,1.1,34.0,881.0,731.62,510.84
2018,6,18,12,15,665.0,269.0,1.1,34.05,916.5,783.67,546.93
2018,6,18,12,30,778.0,194.0,1.1,34.1,952.0,837.29,582.58
2018,6,18,12,45,757.0,204.5,1.1,34.2,938.5,857.98,594.65
2018,6,18,13,0,736.0,215.0,1.1,34.3,925.0,882.21,609.26
2018,6,18,13,15,686.0,240.0,1.1,34.3,894.5,885.05,610.85
2018,6,18,13,30,636.0,265.0,1.1,34.3,864.0,883.55,609.25
2018,6,18,13,45,651.0,249.0,1.1,34.35,850.0,901.3,621.2
2018,6,18,14,0,666.0,233.0,1.1,34.4,836.0,916.4,631.14
2018,6,18,14,15,695.0,210.5,1.05,34.3,823.0,935.83,642.93
2018,6,18,14,30,724.0,188.0,1.0,34.2,810.0,952.06,652.76
2018,6,18,14,45,723.0,180.0,1.0,34.15,780.5,950.68,652.84
2018,6,18,15,0,722.0,172.0,1.0,34.1,751.0,946.28,651.46
2018,6,18,15,15,726.5,160.5,1.0,34.0,718.5,940.41,649.48
2018,6,18,15,30,731.0,149.0,1.0,33.9,686.0,931.38,645.71
2018,6,18,15,45,691.5,152.5,1.0,33.8,636.0,893.21,624.17
2018,6,18,16,0,652.0,156.0,1.0,33.7,586.0,853.12,601.52
2018,6,18,16,15,524.5,176.0,1.0,33.65,505.5,736.4,528.96
2018,6,18,16,30,397.0,196.0,1.0,33.6,425.0,632.11,460.06
2018,6,18,16,45,403.5,179.0,1.0,33.5,393.5,612.26,449.7
2018,6,18,17,0,410.0,162.0,1.0,33.4,362.0,590.36,436.95
2018,6,18,17,15,376.5,148.0,0.95,32.95,316.0,535.09,400.22
2018,6,18,17,30,343.0,134.0,0.9,32.5,270.0,480.4,363.12
2018,6,18,17,45,385.0,112.5,0.9,32.0,244.5,478.42,364.59
2018,6,18,18,0,427.0,91.0,0.9,31.5,219.0,471.75,361.53
2018,6,18,18,15,340.0,80.0,0.9,31.5,170.0,379.52,292.22
2018,6,18,18,30,253.0,69.0,0.9,31.5,121.0,293.59,225.62
2018,6,18,18,45,198.0,54.5,0.8,29.95,88.0,216.64,165.36
2018,6,18,19,0,143.0,40.0,0.7,28.4,55.0,159.79,116.86
2018,6,18,19,15,75.0,23.5,0.75,28.0,31.0,86.43,28.62
2018,6,18,19,30,7.0,7.0,0.8,27.6,7.0,9.99,0.0
2018,6,18,19,45,3.5,3.5,0.8,27.25,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.8,26.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.8,26.65,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,0.85,26.15,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,0.9,25.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,0.9,25.55,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,0.9,25.35,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,0.9,24.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,0.9,24.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,0.9,24.65,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,0.9,24.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,6,19,4,45,7.5,1.5,0.8,23.0,1.5,0.0,0.0
2018,6,19,5,0,15.0,3.0,0.8,23.1,3.0,0.0,0.0
2018,6,19,5,15,91.0,16.0,0.95,23.55,22.5,14.55,0.0
2018,6,19,5,30,167.0,29.0,1.1,24.0,42.0,22.79,9.81
2018,6,19,5,45,257.0,41.5,1.2,24.45,77.5,32.17,21.02
2018,6,19,6,0,347.0,54.0,1.3,24.9,113.0,41.28,29.38
2018,6,19,6,15,414.0,63.0,1.3,25.55,157.0,48.65,35.95
2018,6,19,6,30,481.0,72.0,1.3,26.2,201.0,54.04,40.62
2018,6,19,6,45,529.0,79.5,1.3,26.85,249.0,57.88,43.78
2018,6,19,7,0,577.0,87.0,1.3,27.5,297.0,61.54,46.66
2018,6,19,7,15,612.5,93.0,1.45,28.2,346.0,63.78,48.26
2018,6,19,7,30,648.0,99.0,1.6,28.9,395.0,65.87,49.69
2018,6,19,7,45,675.0,104.0,1.8,29.6,444.0,67.03,50.32
2018,6,19,8,0,702.0,109.0,2.0,30.3,493.0,68.06,50.83
2018,6,19,8,15,723.5,112.5,1.95,30.65,540.0,86.37,50.69
2018,6,19,8,30,745.0,116.0,1.9,31.0,587.0,137.83,75.29
2018,6,19,8,45,761.5,119.0,1.9,31.4,631.0,183.49,104.55
2018,6,19,9,0,778.0,122.0,1.9,31.8,675.0,231.21,140.45
2018,6,19,9,15,790.0,125.0,1.85,32.1,714.5,279.72,179.56
2018,6,19,9,30,802.0,128.0,1.8,32.4,754.0,329.46,220.3
2018,6,19,9,45,810.0,131.0,1.75,32.75,788.0,378.84,260.54
2018,6,19,10,0,818.0,134.0,1.7,33.1,822.0,428.68,300.21
2018,6,19,10,15,825.0,135.5,1.7,33.3,850.5,481.32,341.03
2018,6,19,10,30,832.0,137.0,1.7,33.5,879.0,528.71,377.11
2018,6,19,10,45,836.5,139.0,1.7,33.75,901.0,574.74,411.16
2018,6,19,11,0,841.0,141.0,1.7,34.0,923.0,620.03,443.69
2018,6,19,11,15,843.5,142.5,1.7,34.2,938.5,662.76,473.7
2018,6,19,11,30,846.0,144.0,1.7,34.4,954.0,704.26,502.13
2018,6,19,11,45,847.0,144.5,1.7,34.55,962.0,742.55,527.92
2018,6,19,12,0,848.0,145.0,1.7,34.7,970.0,779.24,551.26
2018,6,19,12,15,844.0,148.0,1.75,34.8,970.0,812.28,572.18
2018,6,19,12,30,840.0,151.0,1.8,34.9,970.0,843.26,591.75
2018,6,19,12,45,833.0,154.5,1.8,34.95,962.0,869.87,608.19
2018,6,19,13,0,826.0,158.0,1.8,35.0,954.0,903.7,629.12
2018,6,19,13,15,822.0,157.5,1.8,35.0,940.5,925.13,642.36
2018,6,19,13,30,818.0,157.0,1.8,35.0,927.0,943.71,653.99
2018,6,19,13,45,811.0,156.5,1.8,35.0,906.0,956.45,662.15
2018,6,19,14,0,804.0,156.0,1.8,35.0,885.0,966.11,668.57
2018,6,19,14,15,751.5,176.5,1.8,34.9,841.5,949.04,659.02
2018,6,19,14,30,699.0,197.0,1.8,34.8,798.0,936.56,652.63
2018,6,19,14,45,649.5,209.5,1.8,34.7,751.0,908.46,636.52
2018,6,19,15,0,600.0,222.0,1.8,34.6,704.0,877.27,618.26
2018,6,19,15,15,670.0,183.0,1.75,34.45,696.5,908.87,639.8
2018,6,19,15,30,740.0,144.0,1.7,34.3,689.0,928.28,652.83
2018,6,19,15,45,705.0,147.0,1.7,34.15,640.5,900.24,636.96
2018,6,19,16,0,670.0,150.0,1.7,34.0,592.0,863.94,616.2
2018,6,19,16,15,667.0,139.5,1.65,33.8,552.5,841.07,603.58
2018,6,19,16,30,664.0,129.0,1.6,33.6,513.0,815.65,589.13
2018,6,19,16,45,637.5,124.0,1.55,33.35,465.5,772.68,563.14
2018,6,19,17,0,611.0,119.0,1.5,33.1,418.0,728.6,536.12
2018,6,19,17,15,577.5,112.0,1.4,32.65,369.5,675.17,502.14
2018,6,19,17,30,544.0,105.0,1.3,32.2,321.0,621.62,467.26
2018,6,19,17,45,500.0,97.0,1.2,31.7,273.5,558.59,424.64
2018,6,19,18,0,456.0,89.0,1.1,31.2,226.0,491.76,377.36
2018,6,19,18,15,396.5,78.0,1.1,31.2,181.0,418.59,322.87
2018,6,19,18,30,337.0,67.0,1.1,31.2,136.0,349.41,269.11
2018,6,19,18,45,260.0,53.5,0.9,29.55,98.0,269.82,206.32
2018,6,19,19,0,183.0,40.0,0.7,27.9,60.0,197.23,145.12
2018,6,19,19,15,106.0,24.5,0.7,27.55,35.0,106.09,38.76
2018,6,19,19,30,29.0,9.0,0.7,27.2,10.0,23.21,0.0
2018,6,19,19,45,14.5,4.5,0.7,26.85,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,0.75,26.35,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,0.8,26.05,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,0.85,25.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,0.9,25.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,0.9,25.1,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,0.9,24.95,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,0.9,24.8,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,0.9,24.65,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,0.9,24.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,20,4,45,3.0,1.0,0.75,22.6,1.0,0.0,0.0
2018,6,20,5,0,6.0,2.0,0.8,22.7,2.0,0.0,0.0
2018,6,20,5,15,65.0,16.0,0.85,23.05,20.5,14.55,0.0
2018,6,20,5,30,124.0,30.0,0.9,23.4,39.0,24.09,10.6
2018,6,20,5,45,207.5,44.0,1.0,23.75,73.5,34.03,22.63
2018,6,20,6,0,291.0,58.0,1.1,24.1,108.0,44.19,31.94
2018,6,20,6,15,359.0,69.0,1.15,24.75,151.0,51.71,38.68
2018,6,20,6,30,427.0,80.0,1.2,25.4,194.0,58.99,44.97
2018,6,20,6,45,477.5,88.5,1.2,26.05,241.0,64.12,49.23
2018,6,20,7,0,528.0,97.0,1.2,26.7,288.0,69.16,53.26
2018,6,20,7,15,566.5,103.0,1.3,27.35,336.5,71.04,54.53
2018,6,20,7,30,605.0,109.0,1.4,28.0,385.0,72.8,55.66
2018,6,20,7,45,634.5,114.0,1.45,28.65,433.5,73.63,55.99
2018,6,20,8,0,664.0,119.0,1.5,29.3,482.0,74.36,56.23
2018,6,20,8,15,687.5,122.5,1.45,29.7,528.5,91.18,55.48
2018,6,20,8,30,711.0,126.0,1.4,30.1,575.0,133.99,73.82
2018,6,20,8,45,729.5,129.0,1.35,30.5,619.0,185.84,107.86
2018,6,20,9,0,748.0,132.0,1.3,30.9,663.0,232.23,142.46
2018,6,20,9,15,759.5,135.5,1.3,31.2,701.5,279.41,180.35
2018,6,20,9,30,771.0,139.0,1.3,31.5,740.0,327.8,219.83
2018,6,20,9,45,779.0,142.5,1.3,31.8,774.0,376.01,259.02
2018,6,20,10,0,787.0,146.0,1.3,32.1,808.0,424.7,297.75
2018,6,20,10,15,795.5,148.0,1.3,32.3,837.0,472.79,335.17
2018,6,20,10,30,804.0,150.0,1.3,32.5,866.0,521.02,371.61
2018,6,20,10,45,729.0,192.0,1.3,32.75,854.0,554.49,396.36
2018,6,20,11,0,654.0,234.0,1.3,33.0,842.0,579.13,413.92
2018,6,20,11,15,372.5,264.5,1.3,33.1,612.0,460.9,332.59
2018,6,20,11,30,91.0,295.0,1.3,33.2,382.0,318.53,230.11
2018,6,20,11,45,57.0,257.0,1.35,33.35,311.5,267.89,194.21
2018,6,20,12,0,23.0,219.0,1.4,33.5,241.0,212.66,153.74
2018,6,20,12,15,173.5,279.0,1.4,33.55,448.0,394.51,287.39
2018,6,20,12,30,324.0,339.0,1.4,33.6,655.0,586.33,419.95
2018,6,20,12,45,337.0,359.0,1.4,33.6,686.0,632.82,449.52
2018,6,20,13,0,350.0,379.0,1.4,33.6,717.0,679.78,480.14
2018,6,20,13,15,422.5,339.5,1.4,33.6,741.5,734.42,517.43
2018,6,20,13,30,495.0,300.0,1.4,33.6,766.0,781.75,549.76
2018,6,20,13,45,442.5,309.5,1.4,33.55,719.5,756.58,532.81
2018,6,20,14,0,390.0,319.0,1.4,33.5,673.0,728.06,514.21
2018,6,20,14,15,217.5,301.0,1.4,33.35,497.5,533.9,383.76
2018,6,20,14,30,45.0,283.0,1.4,33.2,322.0,318.9,231.35
2018,6,20,14,45,46.0,264.0,1.35,33.1,302.5,302.97,221.46
2018,6,20,15,0,47.0,245.0,1.3,33.0,283.0,286.53,210.24
2018,6,20,15,15,302.0,216.5,1.3,32.8,440.5,566.46,415.68
2018,6,20,15,30,557.0,188.0,1.3,32.6,598.0,801.2,575.53
2018,6,20,15,45,629.5,162.0,1.25,32.4,599.0,842.65,600.88
2018,6,20,16,0,702.0,136.0,1.2,32.2,600.0,878.85,624.82
2018,6,20,16,15,683.5,131.0,1.15,32.0,555.5,846.95,605.71
2018,6,20,16,30,665.0,126.0,1.1,31.8,511.0,813.12,585.98
2018,6,20,16,45,559.5,133.0,1.05,31.55,436.5,711.12,521.11
2018,6,20,17,0,454.0,140.0,1.0,31.3,362.0,603.4,450.13
2018,6,20,17,15,321.5,142.0,0.95,30.95,290.5,460.48,349.96
2018,6,20,17,30,189.0,144.0,0.9,30.6,219.0,328.96,253.09
2018,6,20,17,45,260.5,120.5,0.85,30.25,208.0,370.42,287.07
2018,6,20,18,0,332.0,97.0,0.8,29.9,197.0,406.34,314.85
2018,6,20,18,15,263.5,84.0,0.8,29.9,154.0,312.58,243.26
2018,6,20,18,30,195.0,71.0,0.8,29.9,111.0,241.2,186.87
2018,6,20,18,45,148.5,54.5,0.7,28.8,80.0,184.15,140.81
2018,6,20,19,0,102.0,38.0,0.6,27.7,49.0,130.48,95.16
2018,6,20,19,15,66.5,23.5,0.6,27.45,29.5,81.76,30.19
2018,6,20,19,30,31.0,9.0,0.6,27.2,10.0,24.26,0.0
2018,6,20,19,45,15.5,4.5,0.6,26.95,5.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.6,26.45,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,0.75,25.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,0.75,23.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.5,1.0,0.6,22.55,1.0,0.0,0.0
2018,6,21,5,0,7.0,2.0,0.6,22.6,2.0,0.0,0.0
2018,6,21,5,15,74.0,15.5,0.7,22.9,21.0,14.1,0.0
2018,6,21,5,30,141.0,29.0,0.8,23.2,40.0,22.77,9.57
2018,6,21,5,45,215.5,42.0,0.95,23.45,72.0,32.48,21.37
2018,6,21,6,0,290.0,55.0,1.1,23.7,104.0,41.9,30.05
2018,6,21,6,15,335.0,68.0,1.1,24.1,143.0,50.89,38.08
2018,6,21,6,30,380.0,81.0,1.1,24.5,182.0,59.51,45.59
2018,6,21,6,45,314.0,104.5,1.15,24.9,200.0,74.67,58.45
2018,6,21,7,0,248.0,128.0,1.2,25.3,218.0,93.75,74.34
2018,6,21,7,15,271.5,144.0,1.25,26.0,256.5,103.76,82.25
2018,6,21,7,30,295.0,160.0,1.3,26.7,295.0,113.35,89.67
2018,6,21,7,45,308.0,172.5,1.4,27.4,327.5,120.26,94.77
2018,6,21,8,0,321.0,185.0,1.5,28.1,360.0,126.8,99.51
2018,6,21,8,15,396.0,194.5,1.5,28.65,430.5,131.18,91.69
2018,6,21,8,30,471.0,204.0,1.5,29.2,501.0,167.98,108.85
2018,6,21,8,45,610.5,166.0,1.45,29.75,580.5,187.18,114.09
2018,6,21,9,0,750.0,128.0,1.4,30.3,660.0,229.09,140.43
2018,6,21,9,15,603.5,207.0,1.45,30.6,651.0,285.45,190.46
2018,6,21,9,30,457.0,286.0,1.5,30.9,642.0,335.41,233.96
2018,6,21,9,45,378.0,332.5,1.5,31.2,636.0,377.75,268.05
2018,6,21,10,0,299.0,379.0,1.5,31.5,630.0,403.55,288.76
2018,6,21,10,15,274.5,396.5,1.6,31.55,633.5,426.37,306.45
2018,6,21,10,30,250.0,414.0,1.7,31.6,637.0,447.04,322.09
2018,6,21,10,45,204.5,419.5,1.75,31.65,605.0,452.72,326.62
2018,6,21,11,0,159.0,425.0,1.8,31.7,573.0,445.46,321.75
2018,6,21,11,15,116.5,429.0,1.85,31.65,538.5,434.7,314.22
2018,6,21,11,30,74.0,433.0,1.9,31.6,504.0,422.62,305.41
2018,6,21,11,45,112.0,442.0,1.9,31.55,550.5,464.79,335.71
2018,6,21,12,0,150.0,451.0,1.9,31.5,597.0,512.71,369.5
2018,6,21,12,15,183.0,464.5,1.95,31.5,643.0,563.48,404.86
2018,6,21,12,30,216.0,478.0,2.0,31.5,689.0,616.72,441.51
2018,6,21,12,45,160.0,403.5,2.0,31.45,559.0,514.53,371.72
2018,6,21,13,0,104.0,329.0,2.0,31.4,429.0,404.99,295.55
2018,6,21,13,15,66.5,313.0,2.0,31.3,376.5,352.61,258.18
2018,6,21,13,30,29.0,297.0,2.0,31.2,324.0,305.91,223.89
2018,6,21,13,45,139.5,351.0,1.95,31.1,478.0,480.84,351.88
2018,6,21,14,0,250.0,405.0,1.9,31.0,632.0,664.19,478.51
2018,6,21,14,15,224.0,369.5,1.9,30.8,568.0,611.53,442.57
2018,6,21,14,30,198.0,334.0,1.9,30.6,504.0,556.0,405.85
2018,6,21,14,45,182.0,350.5,1.85,30.4,502.0,547.14,400.3
2018,6,21,15,0,166.0,367.0,1.8,30.2,500.0,554.14,405.21
2018,6,21,15,15,226.0,345.0,1.75,29.85,517.0,595.29,436.7
2018,6,21,15,30,286.0,323.0,1.7,29.5,534.0,653.37,478.98
2018,6,21,15,45,303.0,297.5,1.6,29.2,509.0,643.86,473.97
2018,6,21,16,0,320.0,272.0,1.5,28.9,484.0,632.19,468.05
2018,6,21,16,15,264.5,255.0,1.45,28.55,421.5,558.1,417.29
2018,6,21,16,30,209.0,238.0,1.4,28.2,359.0,466.08,353.07
2018,6,21,16,45,385.0,181.0,1.35,27.85,379.0,597.73,453.57
2018,6,21,17,0,561.0,124.0,1.3,27.5,399.0,689.72,521.37
2018,6,21,17,15,441.0,129.0,1.2,27.15,330.5,568.39,435.93
2018,6,21,17,30,321.0,134.0,1.1,26.8,262.0,443.89,345.58
2018,6,21,17,45,209.5,120.0,1.0,26.5,199.0,328.33,258.24
2018,6,21,18,0,98.0,106.0,0.9,26.2,136.0,205.13,161.37
2018,6,21,18,15,93.0,87.0,0.9,26.2,111.0,177.1,139.41
2018,6,21,18,30,88.0,68.0,0.9,26.2,86.0,148.67,116.03
2018,6,21,18,45,66.5,51.0,0.75,25.65,62.5,112.06,85.28
2018,6,21,19,0,45.0,34.0,0.6,25.1,39.0,76.1,54.17
2018,6,21,19,15,28.5,21.0,0.55,24.95,23.5,46.7,15.87
2018,6,21,19,30,12.0,8.0,0.5,24.8,8.0,13.51,0.0
2018,6,21,19,45,6.0,4.0,0.5,24.7,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.55,24.45,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,0.85,23.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.0,22.55,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,0.95,22.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,22,4,45,5.5,1.0,1.0,21.95,1.0,0.0,0.0
2018,6,22,5,0,11.0,2.0,1.1,22.0,2.0,0.0,0.0
2018,6,22,5,15,99.5,15.0,1.2,22.3,22.0,13.64,0.0
2018,6,22,5,30,188.0,28.0,1.3,22.6,42.0,22.04,8.92
2018,6,22,5,45,286.5,38.5,1.4,22.9,78.0,29.91,19.26
2018,6,22,6,0,385.0,49.0,1.5,23.2,114.0,38.73,27.41
2018,6,22,6,15,453.5,57.0,1.4,23.55,158.5,43.69,32.01
2018,6,22,6,30,522.0,65.0,1.3,23.9,203.0,48.5,36.27
2018,6,22,6,45,525.5,73.5,1.25,24.25,238.0,53.15,40.24
2018,6,22,7,0,529.0,82.0,1.2,24.6,273.0,57.47,43.8
2018,6,22,7,15,538.5,92.0,1.1,25.15,312.0,62.59,47.91
2018,6,22,7,30,548.0,102.0,1.0,25.7,351.0,67.31,51.59
2018,6,22,7,45,569.5,109.0,0.95,26.2,394.5,69.63,53.23
2018,6,22,8,0,591.0,116.0,0.9,26.7,438.0,71.71,54.64
2018,6,22,8,15,614.5,126.5,0.9,27.2,488.5,90.47,57.2
2018,6,22,8,30,638.0,137.0,0.9,27.7,539.0,134.09,77.4
2018,6,22,8,45,681.0,135.5,0.95,28.15,593.0,175.26,102.68
2018,6,22,9,0,724.0,134.0,1.0,28.6,647.0,227.94,141.24
2018,6,22,9,15,777.0,121.5,1.05,28.95,701.5,272.14,175.62
2018,6,22,9,30,830.0,109.0,1.1,29.3,756.0,329.3,220.88
2018,6,22,9,45,835.0,113.5,1.2,29.6,790.0,379.24,262.24
2018,6,22,10,0,840.0,118.0,1.3,29.9,824.0,429.21,302.9
2018,6,22,10,15,845.5,120.0,1.35,30.1,852.0,477.42,341.27
2018,6,22,10,30,851.0,122.0,1.4,30.3,880.0,525.32,378.35
2018,6,22,10,45,828.0,136.5,1.45,30.5,889.5,566.43,409.59
2018,6,22,11,0,805.0,151.0,1.5,30.7,899.0,604.05,437.43
2018,6,22,11,15,739.5,190.0,1.55,30.85,886.5,633.15,458.08
2018,6,22,11,30,674.0,229.0,1.6,31.0,874.0,656.94,474.32
2018,6,22,11,45,582.5,286.0,1.7,31.15,847.0,671.09,483.24
2018,6,22,12,0,491.0,343.0,1.8,31.3,820.0,682.4,489.66
2018,6,22,12,15,463.0,355.0,1.8,31.4,805.5,696.48,498.7
2018,6,22,12,30,435.0,367.0,1.8,31.5,791.0,707.97,505.82
2018,6,22,12,45,539.0,310.5,1.85,31.55,832.5,769.82,549.66
2018,6,22,13,0,643.0,254.0,1.9,31.6,874.0,833.76,594.0
2018,6,22,13,15,699.5,218.0,1.95,31.6,884.0,875.09,621.9
2018,6,22,13,30,756.0,182.0,2.0,31.6,894.0,908.54,643.64
2018,6,22,13,45,729.5,190.5,2.0,31.65,865.5,910.6,645.0
2018,6,22,14,0,703.0,199.0,2.0,31.7,837.0,917.04,649.54
2018,6,22,14,15,545.5,238.0,2.05,31.6,724.0,814.91,583.95
2018,6,22,14,30,388.0,277.0,2.1,31.5,611.0,702.74,508.63
2018,6,22,14,45,449.0,255.0,2.1,31.45,627.0,748.0,542.23
2018,6,22,15,0,510.0,233.0,2.1,31.4,643.0,791.12,573.04
2018,6,22,15,15,459.0,236.0,2.05,31.3,591.5,746.5,543.06
2018,6,22,15,30,408.0,239.0,2.0,31.2,540.0,700.42,512.46
2018,6,22,15,45,408.0,227.0,2.0,31.05,512.5,687.31,505.69
2018,6,22,16,0,408.0,215.0,2.0,30.9,485.0,672.34,497.4
2018,6,22,16,15,449.5,193.5,1.95,30.75,471.0,684.71,508.62
2018,6,22,16,30,491.0,172.0,1.9,30.6,457.0,693.44,517.19
2018,6,22,16,45,494.0,157.5,1.85,30.45,422.0,670.92,503.51
2018,6,22,17,0,497.0,143.0,1.8,30.3,387.0,646.32,488.44
2018,6,22,17,15,372.5,138.5,1.7,29.9,310.0,520.35,398.67
2018,6,22,17,30,248.0,134.0,1.6,29.5,233.0,382.15,297.01
2018,6,22,17,45,322.0,114.5,1.5,29.15,224.0,430.35,335.83
2018,6,22,18,0,396.0,95.0,1.4,28.8,215.0,453.74,354.52
2018,6,22,18,15,368.0,81.5,1.4,28.8,176.5,402.86,315.25
2018,6,22,18,30,340.0,68.0,1.4,28.8,138.0,353.36,275.77
2018,6,22,18,45,226.5,53.5,1.25,27.7,95.0,248.09,191.77
2018,6,22,19,0,113.0,39.0,1.1,26.6,52.0,138.95,102.46
2018,6,22,19,15,62.5,24.0,1.1,26.3,30.5,80.67,32.31
2018,6,22,19,30,12.0,9.0,1.1,26.0,9.0,14.43,0.0
2018,6,22,19,45,6.0,4.5,1.1,25.7,4.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.15,25.15,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.25,24.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
