Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,22,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.25,22.75,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,23,4,45,4.0,1.0,1.05,21.2,1.0,0.0,0.0
2018,6,23,5,0,8.0,2.0,1.2,21.3,2.0,0.0,0.0
2018,6,23,5,15,83.5,15.0,1.4,21.65,21.0,13.64,0.0
2018,6,23,5,30,159.0,28.0,1.6,22.0,40.0,22.01,8.73
2018,6,23,5,45,246.5,39.5,1.75,22.35,73.5,30.62,19.87
2018,6,23,6,0,334.0,51.0,1.9,22.7,107.0,39.0,27.69
2018,6,23,6,15,406.5,60.0,2.15,23.2,151.5,46.14,34.15
2018,6,23,6,30,479.0,69.0,2.4,23.7,196.0,51.66,39.01
2018,6,23,6,45,525.5,77.0,2.6,24.2,243.5,55.99,42.68
2018,6,23,7,0,572.0,85.0,2.8,24.7,291.0,60.1,46.03
2018,6,23,7,15,609.0,90.0,2.9,25.1,340.0,61.67,47.15
2018,6,23,7,30,646.0,95.0,3.0,25.5,389.0,63.15,48.16
2018,6,23,7,45,411.0,136.5,3.05,25.9,331.5,89.21,69.77
2018,6,23,8,0,176.0,178.0,3.1,26.3,274.0,131.75,104.62
2018,6,23,8,15,182.0,212.0,3.05,26.55,319.0,157.41,116.84
2018,6,23,8,30,188.0,246.0,3.0,26.8,364.0,192.31,139.33
2018,6,23,8,45,167.5,285.0,3.0,27.05,396.0,228.0,165.65
2018,6,23,9,0,147.0,324.0,3.0,27.3,428.0,262.32,191.98
2018,6,23,9,15,230.0,313.5,2.95,27.65,487.5,278.08,200.95
2018,6,23,9,30,313.0,303.0,2.9,28.0,547.0,312.83,225.52
2018,6,23,9,45,208.0,337.0,2.85,28.35,502.0,331.48,242.75
2018,6,23,10,0,103.0,371.0,2.8,28.7,457.0,329.03,242.79
2018,6,23,10,15,366.0,305.0,2.75,29.05,628.0,393.81,288.91
2018,6,23,10,30,629.0,239.0,2.7,29.4,799.0,496.28,363.5
2018,6,23,10,45,482.0,282.5,2.7,29.7,718.0,488.13,358.72
2018,6,23,11,0,335.0,326.0,2.7,30.0,637.0,462.68,340.58
2018,6,23,11,15,350.0,329.0,2.7,30.2,659.0,496.64,365.53
2018,6,23,11,30,365.0,332.0,2.7,30.4,681.0,531.66,390.61
2018,6,23,11,45,614.5,234.5,2.65,30.6,829.0,651.61,478.19
2018,6,23,12,0,864.0,137.0,2.6,30.8,977.0,783.0,569.63
2018,6,23,12,15,866.0,136.0,2.6,30.95,979.0,818.13,591.45
2018,6,23,12,30,868.0,135.0,2.6,31.1,981.0,851.41,612.63
2018,6,23,12,45,868.5,133.5,2.6,31.2,975.5,880.91,631.38
2018,6,23,13,0,869.0,132.0,2.6,31.3,970.0,908.06,648.58
2018,6,23,13,15,857.0,135.5,2.55,31.35,952.5,925.71,659.44
2018,6,23,13,30,845.0,139.0,2.5,31.4,935.0,940.3,668.44
2018,6,23,13,45,842.0,136.5,2.45,31.4,915.0,954.74,677.56
2018,6,23,14,0,839.0,134.0,2.4,31.4,895.0,966.15,684.83
2018,6,23,14,15,844.5,126.0,2.35,31.35,872.5,977.37,692.22
2018,6,23,14,30,850.0,118.0,2.3,31.3,850.0,985.35,697.69
2018,6,23,14,45,843.0,115.0,2.3,31.2,817.5,982.82,697.34
2018,6,23,15,0,836.0,112.0,2.3,31.1,785.0,977.13,695.24
2018,6,23,15,15,826.0,110.0,2.25,31.0,747.5,966.46,689.63
2018,6,23,15,30,816.0,108.0,2.2,30.9,710.0,952.86,682.31
2018,6,23,15,45,803.5,105.0,2.15,30.8,668.0,943.38,677.76
2018,6,23,16,0,791.0,102.0,2.1,30.7,626.0,920.59,664.71
2018,6,23,16,15,774.5,98.0,2.05,30.5,580.0,890.16,647.09
2018,6,23,16,30,758.0,94.0,2.0,30.3,534.0,857.51,627.94
2018,6,23,16,45,737.0,90.5,1.95,30.1,486.5,819.29,604.91
2018,6,23,17,0,716.0,87.0,1.9,29.9,439.0,779.5,580.51
2018,6,23,17,15,687.0,82.0,1.75,29.55,389.5,733.95,551.25
2018,6,23,17,30,658.0,77.0,1.6,29.2,340.0,683.74,518.13
2018,6,23,17,45,619.0,71.5,1.45,28.8,291.0,624.6,477.87
2018,6,23,18,0,580.0,66.0,1.3,28.4,242.0,566.4,436.94
2018,6,23,18,15,521.5,59.5,1.3,28.4,195.5,493.72,383.87
2018,6,23,18,30,463.0,53.0,1.3,28.4,149.0,424.26,330.13
2018,6,23,18,45,351.5,44.5,1.05,26.85,106.0,321.15,248.74
2018,6,23,19,0,240.0,36.0,0.8,25.3,63.0,225.43,168.99
2018,6,23,19,15,138.5,22.5,0.8,25.0,36.5,131.82,57.92
2018,6,23,19,30,37.0,9.0,0.8,24.7,10.0,27.45,0.0
2018,6,23,19,45,18.5,4.5,0.8,24.4,5.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,0.8,23.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,0.8,23.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,0.85,23.05,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,0.9,22.85,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.05,22.3,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,24,4,45,4.0,1.0,1.05,21.15,1.0,0.0,0.0
2018,6,24,5,0,8.0,2.0,1.1,21.2,2.0,0.0,0.0
2018,6,24,5,15,81.0,15.0,1.25,21.65,20.5,13.64,0.0
2018,6,24,5,30,154.0,28.0,1.4,22.1,39.0,22.01,8.49
2018,6,24,5,45,229.0,41.0,1.5,22.5,72.0,31.77,20.79
2018,6,24,6,0,304.0,54.0,1.6,22.9,105.0,41.22,29.55
2018,6,24,6,15,391.0,63.0,1.65,23.6,151.5,47.41,35.17
2018,6,24,6,30,478.0,72.0,1.7,24.3,198.0,54.23,41.11
2018,6,24,6,45,528.0,78.5,1.8,25.0,245.5,57.26,43.61
2018,6,24,7,0,578.0,85.0,1.9,25.7,293.0,60.18,45.9
2018,6,24,7,15,614.0,90.5,2.0,26.25,342.0,62.12,47.29
2018,6,24,7,30,650.0,96.0,2.1,26.8,391.0,63.94,48.54
2018,6,24,7,45,626.0,114.0,2.2,27.4,425.5,73.75,56.43
2018,6,24,8,0,602.0,132.0,2.3,28.0,460.0,82.87,63.63
2018,6,24,8,15,676.0,121.5,2.35,28.45,521.5,87.78,54.65
2018,6,24,8,30,750.0,111.0,2.4,28.9,583.0,131.53,71.65
2018,6,24,8,45,767.5,113.5,2.45,29.35,627.0,177.14,100.59
2018,6,24,9,0,785.0,116.0,2.5,29.8,671.0,224.91,136.66
2018,6,24,9,15,798.0,118.0,2.5,30.1,711.0,273.22,176.09
2018,6,24,9,30,811.0,120.0,2.5,30.4,751.0,322.86,217.45
2018,6,24,9,45,821.5,121.0,2.55,30.75,785.5,378.46,263.06
2018,6,24,10,0,832.0,122.0,2.6,31.1,820.0,427.48,303.17
2018,6,24,10,15,839.5,123.5,2.6,31.25,849.5,475.88,342.13
2018,6,24,10,30,847.0,125.0,2.6,31.4,879.0,524.16,379.95
2018,6,24,10,45,834.0,136.5,2.6,31.6,895.0,568.4,413.7
2018,6,24,11,0,821.0,148.0,2.6,31.8,911.0,610.32,444.78
2018,6,24,11,15,843.0,138.0,2.55,31.9,933.5,656.07,478.03
2018,6,24,11,30,865.0,128.0,2.5,32.0,956.0,701.93,510.58
2018,6,24,11,45,867.5,128.0,2.45,32.1,965.0,741.58,537.94
2018,6,24,12,0,870.0,128.0,2.4,32.2,974.0,779.69,562.34
2018,6,24,12,15,872.5,126.5,2.4,32.3,976.0,814.88,584.81
2018,6,24,12,30,875.0,125.0,2.4,32.4,978.0,848.2,605.95
2018,6,24,12,45,828.0,149.0,2.4,32.55,952.0,858.73,612.19
2018,6,24,13,0,781.0,173.0,2.4,32.7,926.0,875.45,622.67
2018,6,24,13,15,740.0,190.0,2.4,32.8,896.0,878.62,624.59
2018,6,24,13,30,699.0,207.0,2.4,32.9,866.0,884.96,628.76
2018,6,24,13,45,780.5,163.0,2.4,33.0,883.5,932.21,659.01
2018,6,24,14,0,862.0,119.0,2.4,33.1,901.0,973.52,684.93
2018,6,24,14,15,840.5,122.0,2.4,33.1,866.0,969.12,682.56
2018,6,24,14,30,819.0,125.0,2.4,33.1,831.0,961.45,678.67
2018,6,24,14,45,824.0,120.0,2.4,33.15,806.5,968.91,684.31
2018,6,24,15,0,829.0,115.0,2.4,33.2,782.0,973.28,688.0
2018,6,24,15,15,726.0,145.5,2.35,33.1,709.0,916.45,653.04
2018,6,24,15,30,623.0,176.0,2.3,33.0,636.0,854.12,614.56
2018,6,24,15,45,590.5,175.0,2.25,32.9,590.0,818.72,593.22
2018,6,24,16,0,558.0,174.0,2.2,32.8,544.0,781.51,570.28
2018,6,24,16,15,530.0,169.0,2.1,32.55,499.5,733.85,540.07
2018,6,24,16,30,502.0,164.0,2.0,32.3,455.0,694.45,514.99
2018,6,24,16,45,393.5,159.5,1.9,32.1,375.0,580.1,435.65
2018,6,24,17,0,285.0,155.0,1.8,31.9,295.0,449.51,342.6
2018,6,24,17,15,374.5,129.0,1.65,31.5,291.5,510.41,390.44
2018,6,24,17,30,464.0,103.0,1.5,31.1,288.0,543.93,416.75
2018,6,24,17,45,431.0,97.0,1.3,30.65,250.0,496.47,382.53
2018,6,24,18,0,398.0,91.0,1.1,30.2,212.0,450.26,348.39
2018,6,24,18,15,303.5,81.0,1.1,30.2,163.0,354.73,275.76
2018,6,24,18,30,209.0,71.0,1.1,30.2,114.0,251.06,194.87
2018,6,24,18,45,166.5,54.5,0.9,28.65,83.0,195.86,150.54
2018,6,24,19,0,124.0,38.0,0.7,27.1,52.0,143.58,106.01
2018,6,24,19,15,77.0,23.5,0.7,26.8,31.0,87.95,37.45
2018,6,24,19,30,30.0,9.0,0.7,26.5,10.0,23.82,0.0
2018,6,24,19,45,15.0,4.5,0.7,26.15,5.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.65,24.15,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.65,21.8,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.65,21.75,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.0,0.7,21.85,1.0,0.0,0.0
2018,6,25,5,0,6.0,2.0,0.7,21.9,2.0,0.0,0.0
2018,6,25,5,15,10.0,10.5,0.75,22.2,11.0,9.55,0.0
2018,6,25,5,30,14.0,19.0,0.8,22.5,20.0,16.79,4.93
2018,6,25,5,45,33.5,35.0,0.85,22.8,40.0,30.05,19.33
2018,6,25,6,0,53.0,51.0,0.9,23.1,60.0,41.82,30.04
2018,6,25,6,15,105.0,72.0,0.9,23.6,97.0,57.75,44.0
2018,6,25,6,30,157.0,93.0,0.9,24.1,134.0,70.25,54.81
2018,6,25,6,45,114.5,110.5,0.9,24.6,144.0,85.69,67.83
2018,6,25,7,0,72.0,128.0,0.9,25.1,154.0,102.02,81.29
2018,6,25,7,15,41.5,129.0,0.9,25.6,144.5,103.96,82.49
2018,6,25,7,30,11.0,130.0,0.9,26.1,135.0,110.09,87.13
2018,6,25,7,45,10.5,144.0,0.9,26.65,149.0,121.51,96.0
2018,6,25,8,0,10.0,158.0,0.9,27.2,163.0,132.83,104.64
2018,6,25,8,15,9.0,170.5,0.85,27.5,175.5,143.38,107.51
2018,6,25,8,30,8.0,183.0,0.8,27.8,188.0,154.72,115.53
2018,6,25,8,45,21.0,217.5,0.75,28.15,232.0,184.4,136.88
2018,6,25,9,0,34.0,252.0,0.7,28.5,276.0,204.99,151.05
2018,6,25,9,15,91.5,289.5,0.75,28.6,359.5,249.56,181.81
2018,6,25,9,30,149.0,327.0,0.8,28.7,443.0,291.02,210.56
2018,6,25,9,45,313.0,313.5,0.85,28.85,571.5,340.63,243.74
2018,6,25,10,0,477.0,300.0,0.9,29.0,700.0,409.3,292.11
2018,6,25,10,15,430.5,331.0,0.9,29.0,701.5,440.68,316.42
2018,6,25,10,30,384.0,362.0,0.9,29.0,703.0,467.82,336.93
2018,6,25,10,45,409.5,368.5,0.95,29.0,741.0,512.11,369.0
2018,6,25,11,0,435.0,375.0,1.0,29.0,779.0,558.71,402.07
2018,6,25,11,15,317.5,389.5,1.0,29.0,687.0,526.28,379.58
2018,6,25,11,30,200.0,404.0,1.0,29.0,595.0,482.22,348.63
2018,6,25,11,45,121.0,409.0,1.0,29.0,525.0,443.3,320.97
2018,6,25,12,0,42.0,414.0,1.0,29.0,455.0,396.97,287.28
2018,6,25,12,15,48.5,426.0,1.0,29.0,473.5,418.81,302.98
2018,6,25,12,30,55.0,438.0,1.0,29.0,492.0,441.42,318.7
2018,6,25,12,45,72.5,438.0,0.95,29.05,508.5,463.23,333.91
2018,6,25,13,0,90.0,438.0,0.9,29.1,525.0,485.82,349.58
2018,6,25,13,15,53.5,344.5,0.9,29.15,396.0,370.21,269.05
2018,6,25,13,30,17.0,251.0,0.9,29.2,267.0,250.51,183.36
2018,6,25,13,45,14.5,242.5,0.9,29.25,256.0,233.55,171.58
2018,6,25,14,0,12.0,234.0,0.9,29.3,245.0,224.04,164.73
2018,6,25,14,15,23.5,275.5,0.95,29.25,296.0,287.26,211.62
2018,6,25,14,30,35.0,317.0,1.0,29.2,347.0,343.39,252.42
2018,6,25,14,45,61.0,340.0,1.0,29.2,390.0,396.92,291.38
2018,6,25,15,0,87.0,363.0,1.0,29.2,433.0,451.99,330.92
2018,6,25,15,15,120.5,342.0,1.0,29.1,434.0,485.31,355.68
2018,6,25,15,30,154.0,321.0,1.0,29.0,435.0,499.75,367.68
2018,6,25,15,45,338.0,262.5,1.0,28.85,492.5,638.35,469.4
2018,6,25,16,0,522.0,204.0,1.0,28.7,550.0,772.01,563.04
2018,6,25,16,15,568.0,175.0,0.95,28.5,526.5,786.24,573.15
2018,6,25,16,30,614.0,146.0,0.9,28.3,503.0,789.06,576.35
2018,6,25,16,45,602.5,136.0,0.8,28.05,460.0,755.38,555.11
2018,6,25,17,0,591.0,126.0,0.7,27.8,417.0,719.94,532.87
2018,6,25,17,15,442.5,134.5,0.65,27.5,339.0,577.18,436.24
2018,6,25,17,30,294.0,143.0,0.6,27.2,261.0,433.2,333.39
2018,6,25,17,45,173.0,124.0,0.5,26.9,191.0,288.52,225.26
2018,6,25,18,0,52.0,105.0,0.4,26.6,121.0,154.29,119.49
2018,6,25,18,15,26.0,78.5,0.4,26.6,86.5,102.82,78.36
2018,6,25,18,30,0.0,52.0,0.4,26.6,52.0,47.5,32.96
2018,6,25,18,45,0.0,38.5,0.35,25.95,38.5,34.45,22.17
2018,6,25,19,0,0.0,25.0,0.3,25.3,25.0,22.03,11.62
2018,6,25,19,15,1.5,15.5,0.3,25.0,15.5,14.5,1.6
2018,6,25,19,30,3.0,6.0,0.3,24.7,6.0,7.02,0.0
2018,6,25,19,45,1.5,3.0,0.35,24.4,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.45,23.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.55,22.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,6,26,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2018,6,26,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,6,26,5,15,0.0,1.5,0.7,21.15,1.5,1.36,0.0
2018,6,26,5,30,0.0,3.0,0.8,21.3,3.0,2.63,0.0
2018,6,26,5,45,0.0,5.5,0.9,21.4,5.5,4.82,0.0
2018,6,26,6,0,0.0,8.0,1.0,21.5,8.0,7.02,0.39
2018,6,26,6,15,0.0,12.5,1.0,21.7,12.5,10.98,3.92
2018,6,26,6,30,0.0,17.0,1.0,21.9,17.0,14.94,7.43
2018,6,26,6,45,0.0,32.5,1.05,22.05,32.5,28.62,19.38
2018,6,26,7,0,0.0,48.0,1.1,22.2,48.0,42.35,31.23
2018,6,26,7,15,0.0,49.5,1.1,22.4,49.5,43.69,32.25
2018,6,26,7,30,0.0,51.0,1.1,22.6,51.0,45.03,33.26
2018,6,26,7,45,0.0,82.5,1.15,22.8,82.5,73.03,56.94
2018,6,26,8,0,0.0,114.0,1.2,23.0,114.0,99.08,78.55
2018,6,26,8,15,0.0,127.5,1.2,23.3,127.5,110.27,83.52
2018,6,26,8,30,0.0,141.0,1.2,23.6,141.0,121.65,92.13
2018,6,26,8,45,9.0,187.0,1.2,23.9,193.5,159.71,121.1
2018,6,26,9,0,18.0,233.0,1.2,24.2,246.0,198.43,149.97
2018,6,26,9,15,13.5,213.0,1.25,24.5,223.0,184.45,138.91
2018,6,26,9,30,9.0,193.0,1.3,24.8,200.0,168.87,126.83
2018,6,26,9,45,5.0,156.5,1.35,25.1,160.5,138.41,103.23
2018,6,26,10,0,1.0,120.0,1.4,25.4,121.0,106.31,78.24
2018,6,26,10,15,1.0,122.0,1.5,25.7,123.0,108.18,79.55
2018,6,26,10,30,1.0,124.0,1.6,26.0,125.0,110.06,80.82
2018,6,26,10,45,0.5,119.5,1.65,26.25,120.0,106.03,77.53
2018,6,26,11,0,0.0,115.0,1.7,26.5,115.0,101.92,74.21
2018,6,26,11,15,0.5,120.0,1.75,26.65,120.5,106.72,77.83
2018,6,26,11,30,1.0,125.0,1.8,26.8,126.0,111.61,81.5
2018,6,26,11,45,2.0,132.5,1.85,26.9,134.5,119.14,87.24
2018,6,26,12,0,3.0,140.0,1.9,27.0,143.0,126.8,93.08
2018,6,26,12,15,4.5,152.5,1.95,27.0,157.0,139.42,102.76
2018,6,26,12,30,6.0,165.0,2.0,27.0,171.0,152.22,112.56
2018,6,26,12,45,5.5,163.0,2.0,27.0,168.5,150.45,111.2
2018,6,26,13,0,5.0,161.0,2.0,27.0,166.0,148.6,109.82
2018,6,26,13,15,3.0,135.5,2.0,26.85,138.5,124.06,91.12
2018,6,26,13,30,1.0,110.0,2.0,26.7,111.0,99.31,72.12
2018,6,26,13,45,0.5,97.5,2.0,26.55,98.0,87.57,63.14
2018,6,26,14,0,0.0,85.0,2.0,26.4,85.0,75.79,54.05
2018,6,26,14,15,0.0,82.5,1.95,26.15,82.5,73.47,52.37
2018,6,26,14,30,0.0,80.0,1.9,25.9,80.0,71.17,50.7
2018,6,26,14,45,0.0,88.0,1.8,25.6,88.0,78.28,56.44
2018,6,26,15,0,0.0,96.0,1.7,25.3,96.0,85.46,62.25
2018,6,26,15,15,0.0,88.0,1.7,25.05,88.0,78.17,56.68
2018,6,26,15,30,0.0,80.0,1.7,24.8,80.0,70.99,51.2
2018,6,26,15,45,0.0,79.0,1.65,24.5,79.0,70.06,50.67
2018,6,26,16,0,0.0,78.0,1.6,24.2,78.0,69.14,50.13
2018,6,26,16,15,0.0,68.0,1.65,23.95,68.0,60.21,43.17
2018,6,26,16,30,0.0,58.0,1.7,23.7,58.0,51.3,36.17
2018,6,26,16,45,0.0,51.5,1.75,23.45,51.5,45.51,31.64
2018,6,26,17,0,0.0,45.0,1.8,23.2,45.0,39.73,27.07
2018,6,26,17,15,144.0,66.0,1.8,22.95,123.5,208.6,169.57
2018,6,26,17,30,288.0,87.0,1.8,22.7,202.0,373.36,302.33
2018,6,26,17,45,229.5,92.5,1.8,22.5,176.0,307.81,249.65
2018,6,26,18,0,171.0,98.0,1.8,22.3,150.0,265.6,215.03
2018,6,26,18,15,90.0,79.0,1.8,22.3,106.0,163.2,130.85
2018,6,26,18,30,9.0,60.0,1.8,22.3,62.0,63.52,47.0
2018,6,26,18,45,4.5,40.5,1.65,21.85,41.5,39.86,27.11
2018,6,26,19,0,0.0,21.0,1.5,21.4,21.0,18.49,9.04
2018,6,26,19,15,0.5,13.0,1.45,21.25,13.0,11.72,0.35
2018,6,26,19,30,1.0,5.0,1.4,21.1,5.0,5.07,0.0
2018,6,26,19,45,0.5,2.5,1.35,21.0,2.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.25,20.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,0.8,20.55,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.45,19.8,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.4,19.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.35,19.75,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,19.7,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,19.75,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.3,19.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,6,27,4,45,0.0,0.0,0.3,19.95,0.0,0.0,0.0
2018,6,27,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,5,15,0.0,4.5,0.45,20.35,4.5,4.09,0.0
2018,6,27,5,30,0.0,9.0,0.6,20.7,9.0,7.9,0.0
2018,6,27,5,45,0.0,16.5,0.75,21.05,16.5,14.51,6.49
2018,6,27,6,0,0.0,24.0,0.9,21.4,24.0,21.12,12.53
2018,6,27,6,15,3.5,45.5,0.9,21.85,46.5,40.18,29.22
2018,6,27,6,30,7.0,67.0,0.9,22.3,69.0,58.11,44.82
2018,6,27,6,45,23.5,90.0,0.95,22.75,98.0,74.63,58.94
2018,6,27,7,0,40.0,113.0,1.0,23.2,127.0,91.86,73.38
2018,6,27,7,15,38.5,134.0,0.95,23.5,149.5,107.2,85.98
2018,6,27,7,30,37.0,155.0,0.9,23.8,172.0,122.17,98.04
2018,6,27,7,45,43.5,172.5,0.9,24.15,194.5,134.65,107.84
2018,6,27,8,0,50.0,190.0,0.9,24.5,217.0,146.86,117.28
2018,6,27,8,15,100.5,228.0,0.9,24.8,289.0,163.57,123.26
2018,6,27,8,30,151.0,266.0,0.9,25.1,361.0,200.01,146.68
2018,6,27,8,45,92.5,266.0,0.95,25.4,325.5,216.04,159.51
2018,6,27,9,0,34.0,266.0,1.0,25.7,290.0,214.21,159.97
2018,6,27,9,15,48.0,261.0,1.05,26.05,297.0,219.27,162.94
2018,6,27,9,30,62.0,256.0,1.1,26.4,304.0,225.08,166.74
2018,6,27,9,45,51.0,283.0,1.2,26.7,323.5,246.97,183.31
2018,6,27,10,0,40.0,310.0,1.3,27.0,343.0,268.15,198.97
2018,6,27,10,15,41.0,327.0,1.35,27.25,362.0,286.55,212.23
2018,6,27,10,30,42.0,344.0,1.4,27.5,381.0,305.37,225.71
2018,6,27,10,45,49.0,345.5,1.45,27.7,390.0,315.78,233.14
2018,6,27,11,0,56.0,347.0,1.5,27.9,399.0,326.75,241.05
2018,6,27,11,15,59.0,382.5,1.55,28.0,438.0,363.46,267.38
2018,6,27,11,30,62.0,418.0,1.6,28.1,477.0,401.35,294.13
2018,6,27,11,45,69.5,437.5,1.6,28.25,504.5,430.33,314.32
2018,6,27,12,0,77.0,457.0,1.6,28.4,532.0,460.49,335.23
2018,6,27,12,15,198.0,416.0,1.6,28.4,609.0,532.14,388.11
2018,6,27,12,30,319.0,375.0,1.6,28.4,686.0,612.67,446.06
2018,6,27,12,45,408.5,361.5,1.6,28.35,757.0,700.96,506.99
2018,6,27,13,0,498.0,348.0,1.6,28.3,828.0,789.05,566.46
2018,6,27,13,15,464.5,367.0,1.55,28.2,810.0,796.86,569.95
2018,6,27,13,30,431.0,386.0,1.5,28.1,792.0,801.76,572.29
2018,6,27,13,45,447.0,362.0,1.45,28.0,775.0,810.59,579.02
2018,6,27,14,0,463.0,338.0,1.4,27.9,758.0,817.13,584.3
2018,6,27,14,15,514.0,294.0,1.4,27.9,747.5,835.54,598.77
2018,6,27,14,30,565.0,250.0,1.4,27.9,737.0,856.01,614.43
2018,6,27,14,45,528.0,247.5,1.4,27.9,689.0,818.95,590.83
2018,6,27,15,0,491.0,245.0,1.4,27.9,641.0,784.71,569.3
2018,6,27,15,15,326.5,277.5,1.4,27.85,535.5,639.46,470.04
2018,6,27,15,30,162.0,310.0,1.4,27.8,430.0,495.3,367.68
2018,6,27,15,45,163.0,296.5,1.45,27.8,411.0,484.26,362.15
2018,6,27,16,0,164.0,283.0,1.5,27.8,392.0,472.5,355.15
2018,6,27,16,15,155.5,257.0,1.5,27.65,354.5,435.95,330.17
2018,6,27,16,30,147.0,231.0,1.5,27.5,317.0,398.56,304.34
2018,6,27,16,45,175.0,215.0,1.5,27.4,308.0,406.74,312.66
2018,6,27,17,0,203.0,199.0,1.5,27.3,299.0,413.02,319.3
2018,6,27,17,15,112.5,161.0,1.4,27.0,215.5,284.62,221.65
2018,6,27,17,30,22.0,123.0,1.3,26.7,132.0,145.77,112.17
2018,6,27,17,45,67.5,113.5,1.2,26.4,135.0,174.46,137.23
2018,6,27,18,0,113.0,104.0,1.1,26.1,138.0,213.95,169.7
2018,6,27,18,15,127.5,87.5,1.1,26.1,119.5,203.31,161.21
2018,6,27,18,30,142.0,71.0,1.1,26.1,101.0,204.23,161.04
2018,6,27,18,45,149.5,54.5,0.9,25.1,78.5,184.73,144.03
2018,6,27,19,0,157.0,38.0,0.7,24.1,56.0,178.12,134.06
2018,6,27,19,15,93.5,23.5,0.75,23.95,33.0,97.49,44.36
2018,6,27,19,30,30.0,9.0,0.8,23.8,10.0,23.86,0.0
2018,6,27,19,45,15.0,4.5,0.85,23.65,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,1.35,23.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,1.45,22.95,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,1.4,22.3,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.35,22.1,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,28,4,45,5.5,1.0,1.15,21.2,1.0,0.0,0.0
2018,6,28,5,0,11.0,2.0,1.2,21.3,2.0,0.0,0.0
2018,6,28,5,15,100.0,13.5,1.3,21.65,20.0,12.28,0.0
2018,6,28,5,30,189.0,25.0,1.4,22.0,38.0,19.7,5.81
2018,6,28,5,45,189.5,38.0,1.55,22.3,60.0,29.4,18.72
2018,6,28,6,0,190.0,51.0,1.7,22.6,82.0,38.65,27.36
2018,6,28,6,15,263.5,65.5,1.7,23.1,125.0,48.88,36.48
2018,6,28,6,30,337.0,80.0,1.7,23.6,168.0,58.75,45.09
2018,6,28,6,45,438.0,83.0,1.75,24.05,223.0,60.16,46.28
2018,6,28,7,0,539.0,86.0,1.8,24.5,278.0,60.92,46.77
2018,6,28,7,15,560.0,96.5,1.85,25.1,323.5,66.44,51.21
2018,6,28,7,30,581.0,107.0,1.9,25.7,369.0,71.56,55.21
2018,6,28,7,45,570.0,126.0,1.95,26.3,408.0,82.13,63.71
2018,6,28,8,0,559.0,145.0,2.0,26.9,447.0,92.0,71.5
2018,6,28,8,15,565.5,159.5,1.95,27.4,489.5,108.03,74.02
2018,6,28,8,30,572.0,174.0,1.9,27.9,532.0,150.69,93.62
2018,6,28,8,45,504.5,214.0,1.9,28.35,547.0,203.88,132.28
2018,6,28,9,0,437.0,254.0,1.9,28.8,562.0,248.78,168.49
2018,6,28,9,15,350.0,304.5,1.85,29.15,560.5,299.0,210.13
2018,6,28,9,30,263.0,355.0,1.8,29.5,559.0,330.89,237.19
2018,6,28,9,45,210.0,376.0,1.75,29.8,543.5,356.96,258.06
2018,6,28,10,0,157.0,397.0,1.7,30.1,528.0,367.18,266.57
2018,6,28,10,15,158.0,414.5,1.7,30.25,550.5,393.96,286.02
2018,6,28,10,30,159.0,432.0,1.7,30.4,573.0,421.16,305.42
2018,6,28,10,45,376.0,353.0,1.65,30.6,698.5,480.98,348.77
2018,6,28,11,0,593.0,274.0,1.6,30.8,824.0,569.52,412.25
2018,6,28,11,15,582.5,291.5,1.6,30.9,840.0,609.48,439.88
2018,6,28,11,30,572.0,309.0,1.6,31.0,856.0,648.12,466.29
2018,6,28,11,45,430.0,389.0,1.55,31.05,802.5,645.72,462.07
2018,6,28,12,0,288.0,469.0,1.5,31.1,749.0,630.8,449.07
2018,6,28,12,15,339.0,450.0,1.5,31.1,780.0,675.15,480.03
2018,6,28,12,30,390.0,431.0,1.5,31.1,811.0,721.49,511.56
2018,6,28,12,45,503.0,358.0,1.45,31.1,845.0,779.28,551.63
2018,6,28,13,0,616.0,285.0,1.4,31.1,879.0,835.43,590.11
2018,6,28,13,15,563.0,314.5,1.4,31.1,852.0,837.87,590.18
2018,6,28,13,30,510.0,344.0,1.4,31.1,825.0,836.25,588.18
2018,6,28,13,45,488.5,344.0,1.35,31.1,796.5,832.87,585.71
2018,6,28,14,0,467.0,344.0,1.3,31.1,768.0,826.75,581.55
2018,6,28,14,15,593.0,266.5,1.25,31.0,788.5,889.18,625.08
2018,6,28,14,30,719.0,189.0,1.2,30.9,809.0,946.55,661.91
2018,6,28,14,45,647.0,213.5,1.2,30.85,755.0,909.12,639.16
2018,6,28,15,0,575.0,238.0,1.2,30.8,701.0,867.84,613.85
2018,6,28,15,15,435.0,282.5,1.15,30.7,623.0,772.71,550.94
2018,6,28,15,30,295.0,327.0,1.1,30.6,545.0,666.62,479.64
2018,6,28,15,45,247.5,311.5,1.05,30.5,487.0,604.51,439.05
2018,6,28,16,0,200.0,296.0,1.0,30.4,429.0,523.22,384.26
2018,6,28,16,15,230.0,264.5,0.95,30.3,406.5,517.17,382.97
2018,6,28,16,30,260.0,233.0,0.9,30.2,384.0,527.16,391.92
2018,6,28,16,45,321.5,204.5,0.85,30.1,374.5,548.39,409.54
2018,6,28,17,0,383.0,176.0,0.8,30.0,365.0,583.69,436.27
2018,6,28,17,15,336.5,162.0,0.75,29.7,314.5,499.98,378.4
2018,6,28,17,30,290.0,148.0,0.7,29.4,264.0,436.63,334.06
2018,6,28,17,45,202.5,132.5,0.65,29.1,208.0,339.96,262.59
2018,6,28,18,0,115.0,117.0,0.6,28.8,152.0,233.98,181.6
2018,6,28,18,15,98.0,96.0,0.6,28.8,122.0,194.1,150.75
2018,6,28,18,30,81.0,75.0,0.6,28.8,92.0,154.61,118.99
2018,6,28,18,45,59.5,57.0,0.6,27.9,67.5,117.43,88.5
2018,6,28,19,0,38.0,39.0,0.6,27.0,43.0,80.97,57.53
2018,6,28,19,15,24.5,24.0,0.65,26.7,26.0,42.95,16.27
2018,6,28,19,30,11.0,9.0,0.7,26.4,9.0,13.94,0.0
2018,6,28,19,45,5.5,4.5,0.7,26.15,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.65,23.3,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,0.95,21.8,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.35,20.35,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.35,20.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,6,29,4,45,6.0,1.0,1.4,20.25,1.0,0.0,0.0
2018,6,29,5,0,12.0,2.0,1.4,20.3,2.0,0.0,0.0
2018,6,29,5,15,108.5,13.5,1.5,20.7,20.5,12.28,0.0
2018,6,29,5,30,205.0,25.0,1.6,21.1,39.0,20.85,6.07
2018,6,29,5,45,305.0,35.0,1.65,21.55,75.0,28.32,17.86
2018,6,29,6,0,405.0,45.0,1.7,22.0,111.0,35.53,24.75
2018,6,29,6,15,473.5,53.0,1.7,22.75,156.0,40.65,29.47
2018,6,29,6,30,542.0,61.0,1.7,23.5,201.0,45.61,33.83
2018,6,29,6,45,561.5,71.0,1.75,24.25,244.0,51.68,38.98
2018,6,29,7,0,581.0,81.0,1.8,25.0,287.0,57.36,43.64
2018,6,29,7,15,548.5,103.0,1.8,25.7,322.0,71.42,55.29
2018,6,29,7,30,516.0,125.0,1.8,26.4,357.0,84.92,66.25
2018,6,29,7,45,582.0,123.5,1.85,27.1,414.5,80.49,62.12
2018,6,29,8,0,648.0,122.0,1.9,27.8,472.0,76.74,58.61
2018,6,29,8,15,723.0,109.0,1.8,28.35,533.5,84.28,53.92
2018,6,29,8,30,798.0,96.0,1.7,28.9,595.0,120.39,62.33
2018,6,29,8,45,814.0,99.0,1.55,29.45,640.5,168.6,92.1
2018,6,29,9,0,830.0,102.0,1.4,30.0,686.0,227.52,135.95
2018,6,29,9,15,838.5,106.0,1.3,30.4,726.0,277.94,176.47
2018,6,29,9,30,847.0,110.0,1.2,30.8,766.0,329.13,218.37
2018,6,29,9,45,852.0,114.5,1.05,31.2,800.5,380.06,259.61
2018,6,29,10,0,857.0,119.0,0.9,31.6,835.0,431.03,299.64
2018,6,29,10,15,769.5,170.0,0.85,31.9,830.5,471.49,331.99
2018,6,29,10,30,682.0,221.0,0.8,32.2,826.0,505.1,357.55
2018,6,29,10,45,555.5,301.5,0.75,32.45,803.0,539.47,381.42
2018,6,29,11,0,429.0,382.0,0.7,32.7,780.0,558.53,393.3
2018,6,29,11,15,452.0,380.0,0.75,32.9,806.0,598.93,421.12
2018,6,29,11,30,475.0,378.0,0.8,33.1,832.0,640.8,449.3
2018,6,29,11,45,455.0,394.0,0.8,33.3,832.0,667.35,465.97
2018,6,29,12,0,435.0,410.0,0.8,33.5,832.0,692.11,481.27
2018,6,29,12,15,386.5,426.5,0.85,33.6,802.0,692.45,481.14
2018,6,29,12,30,338.0,443.0,0.9,33.7,772.0,688.46,478.3
2018,6,29,12,45,343.0,438.5,0.95,33.8,771.0,708.25,491.8
2018,6,29,13,0,348.0,434.0,1.0,33.9,770.0,727.04,504.4
2018,6,29,13,15,311.0,437.0,1.05,33.85,734.0,713.17,495.66
2018,6,29,13,30,274.0,440.0,1.1,33.8,698.0,696.42,485.28
2018,6,29,13,45,283.5,430.0,1.15,33.8,692.0,708.93,494.76
2018,6,29,14,0,293.0,420.0,1.2,33.8,686.0,720.23,503.24
2018,6,29,14,15,296.0,397.0,1.25,33.7,659.0,710.37,498.58
2018,6,29,14,30,299.0,374.0,1.3,33.6,632.0,698.52,492.84
2018,6,29,14,45,348.5,348.0,1.35,33.5,637.5,728.3,515.24
2018,6,29,15,0,398.0,322.0,1.4,33.4,643.0,772.66,546.34
2018,6,29,15,15,448.5,287.5,1.45,33.2,632.5,791.61,561.8
2018,6,29,15,30,499.0,253.0,1.5,33.0,622.0,807.11,575.46
2018,6,29,15,45,556.0,215.5,1.5,32.8,603.5,821.68,588.42
2018,6,29,16,0,613.0,178.0,1.5,32.6,585.0,840.3,603.0
2018,6,29,16,15,639.0,157.0,1.5,32.3,554.0,835.31,602.01
2018,6,29,16,30,665.0,136.0,1.5,32.0,523.0,826.3,598.76
2018,6,29,16,45,638.0,130.5,1.5,31.75,475.0,782.47,572.52
2018,6,29,17,0,611.0,125.0,1.5,31.5,427.0,737.48,545.32
2018,6,29,17,15,577.0,118.0,1.45,31.05,378.0,683.69,511.42
2018,6,29,17,30,543.0,111.0,1.4,30.6,329.0,629.73,476.5
2018,6,29,17,45,485.0,103.5,1.35,30.15,277.5,549.87,421.85
2018,6,29,18,0,427.0,96.0,1.3,29.7,226.0,480.28,371.87
2018,6,29,18,15,380.5,84.0,1.3,29.7,184.0,416.53,323.96
2018,6,29,18,30,334.0,72.0,1.3,29.7,142.0,355.68,276.16
2018,6,29,18,45,256.0,58.0,1.05,28.1,103.0,274.73,211.82
2018,6,29,19,0,178.0,44.0,0.8,26.5,64.0,200.83,149.68
2018,6,29,19,15,105.0,27.0,0.8,26.2,37.5,111.59,51.2
2018,6,29,19,30,32.0,10.0,0.8,25.9,11.0,25.84,0.0
2018,6,29,19,45,16.0,5.0,0.8,25.55,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,6,30,4,45,1.5,0.5,0.75,21.9,0.5,0.0,0.0
2018,6,30,5,0,3.0,1.0,0.8,22.0,1.0,0.0,0.0
2018,6,30,5,15,21.0,12.0,0.9,22.4,13.5,10.91,0.0
2018,6,30,5,30,39.0,23.0,1.0,22.8,26.0,19.29,4.66
2018,6,30,5,45,65.5,39.5,1.05,23.2,48.5,32.39,21.03
2018,6,30,6,0,92.0,56.0,1.1,23.6,71.0,45.3,32.82
2018,6,30,6,15,132.0,75.0,1.05,24.3,104.5,59.72,45.49
2018,6,30,6,30,172.0,94.0,1.0,25.0,138.0,70.99,55.21
2018,6,30,6,45,280.5,104.0,0.9,25.65,195.0,78.3,61.3
2018,6,30,7,0,389.0,114.0,0.8,26.3,252.0,80.36,62.76
2018,6,30,7,15,459.5,118.5,0.75,27.0,306.0,82.06,63.83
2018,6,30,7,30,530.0,123.0,0.7,27.7,360.0,83.75,64.81
2018,6,30,7,45,551.5,133.5,0.65,28.4,406.5,87.69,67.62
2018,6,30,8,0,573.0,144.0,0.6,29.1,453.0,91.6,70.35
2018,6,30,8,15,634.0,139.5,0.6,29.55,511.0,94.11,62.62
2018,6,30,8,30,695.0,135.0,0.6,30.0,569.0,131.29,73.88
2018,6,30,8,45,724.5,134.5,0.55,30.45,616.5,174.11,99.08
2018,6,30,9,0,754.0,134.0,0.5,30.9,664.0,227.17,137.17
2018,6,30,9,15,663.5,184.5,0.55,31.2,671.0,277.47,180.05
2018,6,30,9,30,573.0,235.0,0.6,31.5,678.0,326.68,221.52
2018,6,30,9,45,528.5,270.0,0.6,31.85,693.5,372.89,258.03
2018,6,30,10,0,484.0,305.0,0.6,32.2,709.0,412.75,288.73
2018,6,30,10,15,465.0,329.5,0.6,32.5,729.0,452.33,317.84
2018,6,30,10,30,446.0,354.0,0.6,32.8,749.0,490.28,344.82
2018,6,30,10,45,439.5,369.5,0.65,33.05,767.5,526.75,370.47
2018,6,30,11,0,433.0,385.0,0.7,33.3,786.0,562.64,395.13
2018,6,30,11,15,399.0,405.5,0.7,33.5,780.5,588.87,412.21
2018,6,30,11,30,365.0,426.0,0.7,33.7,775.0,606.94,423.6
2018,6,30,11,45,438.0,392.0,0.7,33.9,814.5,653.02,454.79
2018,6,30,12,0,511.0,358.0,0.7,34.1,854.0,706.67,490.11
2018,6,30,12,15,511.5,359.0,0.7,34.25,856.5,735.39,507.86
2018,6,30,12,30,512.0,360.0,0.7,34.4,859.0,763.04,524.96
2018,6,30,12,45,491.5,368.5,0.7,34.55,845.0,777.91,533.54
2018,6,30,13,0,471.0,377.0,0.7,34.7,831.0,790.28,540.63
2018,6,30,13,15,532.5,336.0,0.7,34.7,843.0,829.46,566.71
2018,6,30,13,30,594.0,295.0,0.7,34.7,855.0,868.19,592.05
2018,6,30,13,45,593.5,280.5,0.7,34.75,830.0,872.88,595.19
2018,6,30,14,0,593.0,266.0,0.7,34.8,805.0,874.66,597.08
2018,6,30,14,15,513.0,292.0,0.7,34.75,748.0,831.92,570.21
2018,6,30,14,30,433.0,318.0,0.7,34.7,691.0,789.22,543.39
2018,6,30,14,45,467.5,292.0,0.7,34.65,681.0,805.06,555.83
2018,6,30,15,0,502.0,266.0,0.7,34.6,671.0,818.31,566.09
2018,6,30,15,15,433.0,269.5,0.75,34.45,606.5,756.56,528.25
2018,6,30,15,30,364.0,273.0,0.8,34.3,542.0,674.76,477.69
2018,6,30,15,45,544.0,203.0,0.8,34.15,578.0,795.39,561.7
2018,6,30,16,0,724.0,133.0,0.8,34.0,614.0,897.49,626.16
2018,6,30,16,15,710.5,127.0,0.8,33.8,570.5,869.17,609.6
2018,6,30,16,30,697.0,121.0,0.8,33.6,527.0,838.65,593.19
2018,6,30,16,45,668.0,117.0,0.85,33.4,478.0,794.15,568.4
2018,6,30,17,0,639.0,113.0,0.9,33.2,429.0,748.58,542.37
2018,6,30,17,15,604.0,108.0,0.85,32.7,380.0,695.72,510.14
2018,6,30,17,30,569.0,103.0,0.8,32.2,331.0,642.71,476.93
2018,6,30,17,45,522.0,95.5,0.8,31.7,282.0,577.11,434.27
2018,6,30,18,0,475.0,88.0,0.8,31.2,233.0,507.14,386.63
2018,6,30,18,15,415.5,78.0,0.8,31.2,187.5,434.42,333.26
2018,6,30,18,30,356.0,68.0,0.8,31.2,142.0,365.64,280.47
2018,6,30,18,45,276.0,55.0,0.7,29.65,103.0,283.64,216.58
2018,6,30,19,0,196.0,42.0,0.6,28.1,64.0,208.87,154.55
2018,6,30,19,15,111.0,25.5,0.6,27.75,37.0,122.39,55.95
2018,6,30,19,30,26.0,9.0,0.6,27.4,10.0,21.8,0.0
2018,6,30,19,45,13.0,4.5,0.6,27.1,5.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.6,25.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.55,23.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.45,23.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,1,4,45,2.5,0.5,0.4,23.25,0.5,0.0,0.0
2018,7,1,5,0,5.0,1.0,0.4,23.3,1.0,0.0,0.0
2018,7,1,5,15,66.5,13.5,0.45,23.7,17.5,12.28,0.0
2018,7,1,5,30,128.0,26.0,0.5,24.1,34.0,20.47,4.67
2018,7,1,5,45,219.0,39.0,0.5,24.5,68.0,30.3,19.17
2018,7,1,6,0,310.0,52.0,0.5,24.9,102.0,39.84,28.05
2018,7,1,6,15,381.0,62.0,0.45,25.6,145.0,46.77,34.29
2018,7,1,6,30,452.0,72.0,0.4,26.3,188.0,54.54,40.99
2018,7,1,6,45,505.0,79.0,0.35,26.95,235.5,57.94,43.81
2018,7,1,7,0,558.0,86.0,0.3,27.6,283.0,61.22,46.38
2018,7,1,7,15,595.5,92.5,0.35,28.15,332.5,63.86,48.34
2018,7,1,7,30,633.0,99.0,0.4,28.7,382.0,66.33,50.1
2018,7,1,7,45,661.5,103.5,0.45,29.25,430.5,67.14,50.47
2018,7,1,8,0,690.0,108.0,0.5,29.8,479.0,67.86,50.75
2018,7,1,8,15,711.0,112.5,0.55,30.15,526.0,76.98,49.06
2018,7,1,8,30,732.0,117.0,0.6,30.5,573.0,128.42,70.62
2018,7,1,8,45,748.0,120.5,0.7,30.85,616.5,173.53,97.72
2018,7,1,9,0,764.0,124.0,0.8,31.2,660.0,220.68,132.16
2018,7,1,9,15,776.0,127.5,0.85,31.45,700.0,268.78,170.31
2018,7,1,9,30,788.0,131.0,0.9,31.7,740.0,318.16,210.43
2018,7,1,9,45,796.5,133.5,0.95,31.95,774.0,366.71,249.98
2018,7,1,10,0,805.0,136.0,1.0,32.2,808.0,415.79,289.26
2018,7,1,10,15,811.5,138.5,1.05,32.35,837.0,464.33,327.36
2018,7,1,10,30,818.0,141.0,1.1,32.5,866.0,512.83,364.4
2018,7,1,10,45,822.5,143.0,1.15,32.65,888.5,561.6,400.56
2018,7,1,11,0,827.0,145.0,1.2,32.8,911.0,606.55,433.25
2018,7,1,11,15,829.5,147.0,1.2,32.95,927.0,649.39,463.32
2018,7,1,11,30,832.0,149.0,1.2,33.1,943.0,691.06,491.85
2018,7,1,11,45,756.5,194.0,1.25,33.2,921.5,714.43,506.93
2018,7,1,12,0,681.0,239.0,1.3,33.3,900.0,732.39,518.04
2018,7,1,12,15,723.0,215.0,1.3,33.35,918.0,776.91,548.04
2018,7,1,12,30,765.0,191.0,1.3,33.4,936.0,817.54,574.38
2018,7,1,12,45,709.0,220.5,1.3,33.4,908.0,830.78,582.23
2018,7,1,13,0,653.0,250.0,1.3,33.4,880.0,835.42,584.24
2018,7,1,13,15,614.0,266.5,1.3,33.4,852.5,839.03,586.12
2018,7,1,13,30,575.0,283.0,1.3,33.4,825.0,838.89,585.63
2018,7,1,13,45,687.5,217.5,1.3,33.35,852.0,901.63,627.69
2018,7,1,14,0,800.0,152.0,1.3,33.3,879.0,954.98,660.39
2018,7,1,14,15,800.0,146.0,1.3,33.2,854.5,963.13,665.72
2018,7,1,14,30,800.0,140.0,1.3,33.1,830.0,968.14,669.81
2018,7,1,14,45,720.5,168.5,1.25,33.0,772.0,926.93,645.07
2018,7,1,15,0,641.0,197.0,1.2,32.9,714.0,891.02,623.97
2018,7,1,15,15,633.0,190.5,1.2,32.8,680.0,879.25,618.47
2018,7,1,15,30,625.0,184.0,1.2,32.7,646.0,864.85,611.13
2018,7,1,15,45,670.5,156.5,1.2,32.55,625.5,877.31,620.95
2018,7,1,16,0,716.0,129.0,1.2,32.4,605.0,884.73,627.47
2018,7,1,16,15,714.0,119.0,1.2,32.2,564.5,862.68,615.68
2018,7,1,16,30,712.0,109.0,1.2,32.0,524.0,837.88,602.41
2018,7,1,16,45,528.0,124.5,1.2,31.8,417.0,673.0,496.11
2018,7,1,17,0,344.0,140.0,1.2,31.6,310.0,504.79,380.59
2018,7,1,17,15,370.5,122.0,1.1,31.2,286.5,498.62,379.53
2018,7,1,17,30,397.0,104.0,1.0,30.8,263.0,489.22,374.67
2018,7,1,17,45,425.5,92.5,0.9,30.4,241.5,486.85,374.25
2018,7,1,18,0,454.0,81.0,0.8,30.0,220.0,488.62,375.84
2018,7,1,18,15,429.0,70.5,0.8,30.0,182.0,440.25,339.56
2018,7,1,18,30,404.0,60.0,0.8,30.0,144.0,392.6,302.37
2018,7,1,18,45,316.0,49.0,0.7,28.8,104.0,301.0,230.75
2018,7,1,19,0,228.0,38.0,0.6,27.6,64.0,222.12,164.98
2018,7,1,19,15,141.5,24.5,0.6,27.35,38.0,138.04,63.56
2018,7,1,19,30,55.0,11.0,0.6,27.1,12.0,38.81,0.0
2018,7,1,19,45,27.5,5.5,0.65,26.8,6.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.7,26.15,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.55,24.2,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.45,23.45,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.4,23.15,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.4,23.15,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,2,4,45,3.0,0.5,0.4,23.3,0.5,0.0,0.0
2018,7,2,5,0,6.0,1.0,0.4,23.4,1.0,0.0,0.0
2018,7,2,5,15,6.0,4.5,0.45,23.7,4.5,4.09,0.0
2018,7,2,5,30,6.0,8.0,0.5,24.0,8.0,7.17,0.0
2018,7,2,5,45,3.0,14.0,0.6,24.3,14.0,12.31,4.44
2018,7,2,6,0,0.0,20.0,0.7,24.6,20.0,17.59,9.28
2018,7,2,6,15,0.0,30.0,0.7,25.0,30.0,26.42,17.03
2018,7,2,6,30,0.0,40.0,0.7,25.4,40.0,35.26,24.72
2018,7,2,6,45,0.5,55.5,0.7,25.8,55.5,49.01,36.46
2018,7,2,7,0,1.0,71.0,0.7,26.2,71.0,62.61,47.87
2018,7,2,7,15,34.5,123.0,0.65,26.65,138.0,99.68,78.66
2018,7,2,7,30,68.0,175.0,0.6,27.1,205.0,134.63,106.87
2018,7,2,7,45,131.5,197.5,0.6,27.55,265.0,142.56,112.61
2018,7,2,8,0,195.0,220.0,0.6,28.0,325.0,156.59,123.26
2018,7,2,8,15,382.5,194.5,0.55,28.45,424.5,125.4,90.11
2018,7,2,8,30,570.0,169.0,0.5,28.9,524.0,143.91,88.36
2018,7,2,8,45,468.0,218.0,0.4,29.4,524.0,199.1,128.64
2018,7,2,9,0,366.0,267.0,0.3,29.9,524.0,252.08,170.74
2018,7,2,9,15,241.0,313.5,0.3,30.2,487.0,277.48,194.21
2018,7,2,9,30,116.0,360.0,0.3,30.5,450.0,301.2,215.34
2018,7,2,9,45,128.5,380.5,0.25,30.75,484.5,330.99,235.9
2018,7,2,10,0,141.0,401.0,0.2,31.0,519.0,362.49,257.42
2018,7,2,10,15,244.5,386.5,0.3,31.2,599.5,402.07,284.77
2018,7,2,10,30,348.0,372.0,0.4,31.4,680.0,461.02,325.99
2018,7,2,10,45,559.0,274.0,0.45,31.55,784.5,514.97,364.69
2018,7,2,11,0,770.0,176.0,0.5,31.7,889.0,596.1,422.04
2018,7,2,11,15,754.5,186.0,0.55,31.8,895.0,633.05,447.64
2018,7,2,11,30,739.0,196.0,0.6,31.9,901.0,667.63,471.47
2018,7,2,11,45,532.5,303.5,0.6,31.95,814.0,648.01,455.88
2018,7,2,12,0,326.0,411.0,0.6,32.0,727.0,609.59,427.5
2018,7,2,12,15,235.0,437.0,0.6,32.0,665.0,579.74,406.93
2018,7,2,12,30,144.0,463.0,0.6,32.0,603.0,541.1,379.92
2018,7,2,12,45,138.5,461.5,0.6,32.05,595.5,546.89,384.12
2018,7,2,13,0,133.0,460.0,0.6,32.1,588.0,551.77,387.3
2018,7,2,13,15,152.0,459.5,0.6,32.1,604.0,579.19,405.98
2018,7,2,13,30,171.0,459.0,0.6,32.1,620.0,606.91,424.56
2018,7,2,13,45,233.5,435.0,0.6,32.1,650.0,665.3,464.05
2018,7,2,14,0,296.0,411.0,0.6,32.1,680.0,713.56,496.43
2018,7,2,14,15,250.0,396.5,0.6,32.1,619.0,663.88,464.03
2018,7,2,14,30,204.0,382.0,0.6,32.1,558.0,595.67,420.31
2018,7,2,14,45,130.5,356.0,0.6,32.05,467.0,500.42,356.79
2018,7,2,15,0,57.0,330.0,0.6,32.0,376.0,385.8,277.9
2018,7,2,15,15,130.5,324.5,0.6,31.9,423.0,475.72,343.82
2018,7,2,15,30,204.0,319.0,0.6,31.8,470.0,547.47,394.67
2018,7,2,15,45,401.5,246.5,0.6,31.7,521.0,702.6,502.89
2018,7,2,16,0,599.0,174.0,0.6,31.6,572.0,822.12,583.03
2018,7,2,16,15,640.5,148.0,0.55,31.55,545.5,826.48,585.1
2018,7,2,16,30,682.0,122.0,0.5,31.5,519.0,825.72,585.57
2018,7,2,16,45,656.5,117.0,0.5,31.4,471.5,783.6,560.92
2018,7,2,17,0,631.0,112.0,0.5,31.3,424.0,740.29,535.56
2018,7,2,17,15,598.0,106.0,0.5,30.95,375.5,688.23,504.29
2018,7,2,17,30,565.0,100.0,0.5,30.6,327.0,635.97,471.97
2018,7,2,17,45,521.0,92.5,0.45,30.2,279.0,573.05,430.56
2018,7,2,18,0,477.0,85.0,0.4,29.8,231.0,511.32,388.36
2018,7,2,18,15,419.5,75.0,0.4,29.8,186.0,433.44,331.88
