Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,18,30,362.0,65.0,0.4,29.8,141.0,365.79,280.35
2018,7,2,18,45,285.0,52.5,0.5,28.85,102.5,286.04,218.59
2018,7,2,19,0,208.0,40.0,0.6,27.9,64.0,213.24,158.01
2018,7,2,19,15,126.5,25.5,0.6,27.6,38.0,131.24,59.52
2018,7,2,19,30,45.0,11.0,0.6,27.3,12.0,33.58,0.0
2018,7,2,19,45,22.5,5.5,0.65,27.05,6.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.7,26.65,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.7,26.15,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.7,25.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.7,24.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,0.85,23.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,4,45,2.5,0.5,0.9,23.4,0.5,0.0,0.0
2018,7,3,5,0,5.0,1.0,0.9,23.5,1.0,0.0,0.0
2018,7,3,5,15,63.5,12.5,1.05,24.0,16.5,11.37,0.0
2018,7,3,5,30,122.0,24.0,1.2,24.5,32.0,18.89,2.53
2018,7,3,5,45,207.0,38.5,1.3,25.0,65.5,29.92,18.67
2018,7,3,6,0,292.0,53.0,1.4,25.5,99.0,40.61,28.55
2018,7,3,6,15,359.5,64.0,1.4,26.25,141.0,48.25,35.4
2018,7,3,6,30,427.0,75.0,1.4,27.0,183.0,55.64,41.79
2018,7,3,6,45,476.5,84.0,1.35,27.75,230.0,62.09,47.16
2018,7,3,7,0,526.0,93.0,1.3,28.5,277.0,66.75,50.86
2018,7,3,7,15,561.5,101.0,1.35,29.2,325.5,70.26,53.5
2018,7,3,7,30,597.0,109.0,1.4,29.9,374.0,73.54,55.86
2018,7,3,7,45,623.5,115.5,1.45,30.65,422.0,75.4,57.01
2018,7,3,8,0,650.0,122.0,1.5,31.4,470.0,77.06,57.97
2018,7,3,8,15,670.0,128.0,1.55,31.8,516.5,84.3,63.55
2018,7,3,8,30,690.0,134.0,1.6,32.2,563.0,127.35,71.36
2018,7,3,8,45,705.0,140.5,1.65,32.6,607.0,172.77,98.69
2018,7,3,9,0,720.0,147.0,1.7,33.0,651.0,220.18,133.11
2018,7,3,9,15,735.0,149.5,1.7,33.3,691.0,266.69,169.68
2018,7,3,9,30,750.0,152.0,1.7,33.6,731.0,320.99,212.97
2018,7,3,9,45,694.5,180.0,1.7,33.9,735.5,359.03,245.96
2018,7,3,10,0,639.0,208.0,1.7,34.2,740.0,397.84,278.15
2018,7,3,10,15,601.5,236.0,1.7,34.45,751.5,439.09,310.39
2018,7,3,10,30,564.0,264.0,1.7,34.7,763.0,476.65,338.73
2018,7,3,10,45,625.0,243.0,1.7,35.0,810.0,526.23,374.63
2018,7,3,11,0,686.0,222.0,1.7,35.3,857.0,580.56,413.16
2018,7,3,11,15,751.5,192.5,1.7,35.45,899.5,635.59,451.9
2018,7,3,11,30,817.0,163.0,1.7,35.6,942.0,692.91,491.52
2018,7,3,11,45,696.5,231.0,1.75,35.8,899.5,702.35,496.4
2018,7,3,12,0,576.0,299.0,1.8,36.0,857.0,701.5,494.26
2018,7,3,12,15,630.0,263.0,1.8,36.1,875.0,743.3,523.1
2018,7,3,12,30,684.0,227.0,1.8,36.2,893.0,785.58,551.64
2018,7,3,12,45,656.0,244.0,1.8,36.35,879.5,805.52,563.5
2018,7,3,13,0,628.0,261.0,1.8,36.5,866.0,822.36,573.42
2018,7,3,13,15,674.5,236.0,1.85,36.5,878.0,865.16,602.29
2018,7,3,13,30,721.0,211.0,1.9,36.5,890.0,906.48,628.68
2018,7,3,13,45,745.5,193.0,1.9,36.55,882.0,925.04,640.1
2018,7,3,14,0,770.0,175.0,1.9,36.6,874.0,948.36,654.72
2018,7,3,14,15,781.5,164.0,1.95,36.5,855.5,963.01,665.01
2018,7,3,14,30,793.0,153.0,2.0,36.4,837.0,974.58,673.63
2018,7,3,14,45,783.0,151.0,2.0,36.3,804.5,971.02,672.6
2018,7,3,15,0,773.0,149.0,2.0,36.2,772.0,964.39,669.97
2018,7,3,15,15,759.5,147.0,2.0,36.05,734.5,951.23,663.58
2018,7,3,15,30,746.0,145.0,2.0,35.9,697.0,935.21,655.55
2018,7,3,15,45,729.0,142.0,2.0,35.7,654.5,918.43,647.26
2018,7,3,16,0,712.0,139.0,2.0,35.5,612.0,892.93,633.48
2018,7,3,16,15,690.0,135.5,1.95,35.2,566.5,859.71,614.54
2018,7,3,16,30,668.0,132.0,1.9,34.9,521.0,824.61,594.26
2018,7,3,16,45,639.5,127.0,1.9,34.55,472.5,780.01,567.99
2018,7,3,17,0,611.0,122.0,1.9,34.2,424.0,734.32,540.5
2018,7,3,17,15,574.5,116.0,1.75,33.65,375.0,679.6,505.53
2018,7,3,17,30,538.0,110.0,1.6,33.1,326.0,624.82,469.69
2018,7,3,17,45,489.5,102.0,1.5,32.55,277.5,552.04,420.23
2018,7,3,18,0,441.0,94.0,1.4,32.0,229.0,489.02,375.5
2018,7,3,18,15,384.0,82.5,1.4,32.0,184.0,417.55,322.13
2018,7,3,18,30,327.0,71.0,1.4,32.0,139.0,349.81,269.44
2018,7,3,18,45,250.0,56.5,1.1,30.25,100.0,269.0,205.75
2018,7,3,19,0,173.0,42.0,0.8,28.5,61.0,195.02,144.06
2018,7,3,19,15,101.0,25.5,0.85,28.15,35.5,106.24,46.62
2018,7,3,19,30,29.0,9.0,0.9,27.8,10.0,23.38,0.0
2018,7,3,19,45,14.5,4.5,0.9,27.5,5.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,0.9,27.2,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,0.9,26.6,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,0.85,25.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.65,24.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.55,23.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,4,4,45,1.5,0.5,0.6,22.25,0.5,0.0,0.0
2018,7,4,5,0,3.0,1.0,0.6,22.3,1.0,0.0,0.0
2018,7,4,5,15,57.0,12.5,0.75,22.8,16.0,11.37,0.0
2018,7,4,5,30,111.0,24.0,0.9,23.3,31.0,18.9,1.76
2018,7,4,5,45,201.5,38.5,1.0,23.85,64.5,29.93,18.74
2018,7,4,6,0,292.0,53.0,1.1,24.4,98.0,40.64,28.71
2018,7,4,6,15,366.0,63.0,1.15,25.1,141.0,47.55,34.98
2018,7,4,6,30,440.0,73.0,1.2,25.8,184.0,54.26,40.83
2018,7,4,6,45,497.0,80.0,1.25,26.55,232.0,58.94,44.75
2018,7,4,7,0,554.0,87.0,1.3,27.3,280.0,62.2,47.3
2018,7,4,7,15,593.5,92.5,1.4,27.8,329.5,64.05,48.62
2018,7,4,7,30,633.0,98.0,1.5,28.3,379.0,65.81,49.82
2018,7,4,7,45,664.0,102.5,1.6,28.8,428.5,66.67,50.24
2018,7,4,8,0,695.0,107.0,1.7,29.3,478.0,67.44,50.58
2018,7,4,8,15,717.0,111.0,1.8,29.75,525.5,73.0,54.87
2018,7,4,8,30,739.0,115.0,1.9,30.2,573.0,124.35,68.48
2018,7,4,8,45,756.5,118.0,1.95,30.6,617.5,169.65,95.24
2018,7,4,9,0,774.0,121.0,2.0,31.0,662.0,217.16,129.91
2018,7,4,9,15,783.5,125.0,2.05,31.35,701.0,265.6,168.77
2018,7,4,9,30,793.0,129.0,2.1,31.7,740.0,315.06,209.55
2018,7,4,9,45,799.0,134.0,2.15,32.05,774.5,364.95,250.7
2018,7,4,10,0,805.0,139.0,2.2,32.4,809.0,415.14,291.4
2018,7,4,10,15,735.5,180.0,2.2,32.65,809.5,459.83,327.6
2018,7,4,10,30,666.0,221.0,2.2,32.9,810.0,493.38,354.24
2018,7,4,10,45,500.0,304.0,2.2,33.15,753.0,508.25,365.85
2018,7,4,11,0,334.0,387.0,2.2,33.4,696.0,509.4,366.12
2018,7,4,11,15,307.0,405.5,2.2,33.6,693.5,528.87,379.65
2018,7,4,11,30,280.0,424.0,2.2,33.8,691.0,546.21,391.2
2018,7,4,11,45,260.5,434.5,2.15,34.0,685.0,560.41,400.33
2018,7,4,12,0,241.0,445.0,2.1,34.2,679.0,573.12,408.24
2018,7,4,12,15,353.0,397.5,2.1,34.3,740.5,638.82,454.93
2018,7,4,12,30,465.0,350.0,2.1,34.4,802.0,713.57,506.6
2018,7,4,12,45,410.5,377.5,2.1,34.5,775.0,714.49,505.51
2018,7,4,13,0,356.0,405.0,2.1,34.6,748.0,705.75,498.63
2018,7,4,13,15,352.5,397.5,2.05,34.6,733.5,712.41,503.25
2018,7,4,13,30,349.0,390.0,2.0,34.6,719.0,717.27,506.59
2018,7,4,13,45,479.0,322.5,2.0,34.6,763.5,801.21,564.94
2018,7,4,14,0,609.0,255.0,2.0,34.6,808.0,878.53,617.6
2018,7,4,14,15,463.0,303.0,2.0,34.5,716.0,792.89,559.92
2018,7,4,14,30,317.0,351.0,2.0,34.4,624.0,691.68,492.04
2018,7,4,14,45,364.5,325.5,2.0,34.3,628.0,719.71,513.77
2018,7,4,15,0,412.0,300.0,2.0,34.2,632.0,763.33,544.36
2018,7,4,15,15,272.0,297.5,2.0,34.0,512.5,606.42,438.5
2018,7,4,15,30,132.0,295.0,2.0,33.8,393.0,448.17,327.87
2018,7,4,15,45,367.0,230.0,2.0,33.6,479.0,649.73,476.08
2018,7,4,16,0,602.0,165.0,2.0,33.4,565.0,814.93,590.87
2018,7,4,16,15,626.0,152.0,1.95,33.1,541.0,817.09,592.76
2018,7,4,16,30,650.0,139.0,1.9,32.8,517.0,815.83,594.01
2018,7,4,16,45,607.5,135.0,1.9,32.5,463.5,759.71,559.24
2018,7,4,17,0,565.0,131.0,1.9,32.2,410.0,703.13,523.8
2018,7,4,17,15,548.5,121.0,1.75,31.7,367.0,662.56,498.0
2018,7,4,17,30,532.0,111.0,1.6,31.2,324.0,620.93,470.72
2018,7,4,17,45,489.0,102.0,1.5,30.7,276.5,551.72,423.18
2018,7,4,18,0,446.0,93.0,1.4,30.2,229.0,491.68,380.28
2018,7,4,18,15,388.0,81.5,1.4,30.2,184.0,419.25,325.81
2018,7,4,18,30,330.0,70.0,1.4,30.2,139.0,350.62,272.07
2018,7,4,18,45,239.5,55.5,1.15,28.75,98.5,260.7,200.68
2018,7,4,19,0,149.0,41.0,0.9,27.3,58.0,165.43,122.61
2018,7,4,19,15,80.5,25.0,0.9,27.0,33.5,93.51,39.88
2018,7,4,19,30,12.0,9.0,0.9,26.7,9.0,14.48,0.0
2018,7,4,19,45,6.0,4.5,0.9,26.4,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,0.85,25.15,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.55,23.6,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.55,23.1,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,5,5,15,52.0,11.5,0.65,23.7,14.5,10.46,0.0
2018,7,5,5,30,104.0,23.0,0.7,24.2,29.0,18.11,0.51
2018,7,5,5,45,198.5,37.0,0.75,24.7,62.5,28.77,17.65
2018,7,5,6,0,293.0,51.0,0.8,25.2,96.0,39.12,27.32
2018,7,5,6,15,366.5,61.5,0.85,25.7,139.0,46.45,33.95
2018,7,5,6,30,440.0,72.0,0.9,26.2,182.0,54.8,41.21
2018,7,5,6,45,494.5,79.0,0.9,26.75,229.5,58.18,44.06
2018,7,5,7,0,549.0,86.0,0.9,27.3,277.0,61.45,46.66
2018,7,5,7,15,541.5,98.5,0.9,27.7,312.0,68.35,52.24
2018,7,5,7,30,534.0,111.0,0.9,28.1,347.0,74.71,57.26
2018,7,5,7,45,298.0,145.5,0.9,28.5,280.0,103.55,80.73
2018,7,5,8,0,62.0,180.0,0.9,28.9,213.0,140.49,110.23
2018,7,5,8,15,78.0,201.0,0.9,29.3,246.5,155.48,121.56
2018,7,5,8,30,94.0,222.0,0.9,29.7,280.0,167.52,121.75
2018,7,5,8,45,235.0,241.5,0.9,30.1,402.0,194.27,134.66
2018,7,5,9,0,376.0,261.0,0.9,30.5,524.0,248.18,168.23
2018,7,5,9,15,327.0,302.5,0.9,30.85,541.0,288.67,200.29
2018,7,5,9,30,278.0,344.0,0.9,31.2,558.0,324.84,228.88
2018,7,5,9,45,258.5,364.5,0.85,31.55,571.0,352.59,249.89
2018,7,5,10,0,239.0,385.0,0.8,31.9,584.0,378.73,269.17
2018,7,5,10,15,253.0,398.0,0.8,32.2,615.5,412.71,293.27
2018,7,5,10,30,267.0,411.0,0.8,32.5,647.0,448.31,318.1
2018,7,5,10,45,255.0,426.5,0.75,32.8,657.0,473.36,335.0
2018,7,5,11,0,243.0,442.0,0.7,33.1,667.0,497.55,350.87
2018,7,5,11,15,219.5,454.5,0.65,33.3,660.5,516.88,363.06
2018,7,5,11,30,196.0,467.0,0.6,33.5,654.0,527.55,369.25
2018,7,5,11,45,149.5,459.5,0.55,33.75,603.0,503.55,352.18
2018,7,5,12,0,103.0,452.0,0.5,34.0,552.0,474.83,332.0
2018,7,5,12,15,163.0,456.5,0.45,34.1,615.0,537.65,374.42
2018,7,5,12,30,223.0,461.0,0.4,34.2,678.0,604.27,417.56
2018,7,5,12,45,177.0,458.0,0.4,34.3,629.5,576.36,398.12
2018,7,5,13,0,131.0,455.0,0.4,34.4,581.0,544.89,377.11
2018,7,5,13,15,190.0,419.5,0.35,34.45,599.5,575.58,398.88
2018,7,5,13,30,249.0,384.0,0.3,34.5,618.0,617.22,426.72
2018,7,5,13,45,524.5,268.5,0.3,34.55,748.5,793.8,543.75
2018,7,5,14,0,800.0,153.0,0.3,34.6,879.0,954.75,640.13
2018,7,5,14,15,734.0,164.0,0.3,34.5,815.0,915.47,615.74
2018,7,5,14,30,668.0,175.0,0.3,34.4,751.0,878.91,595.7
2018,7,5,14,45,401.5,244.5,0.3,34.35,587.0,687.45,476.29
2018,7,5,15,0,135.0,314.0,0.3,34.3,423.0,464.5,327.59
2018,7,5,15,15,317.5,265.5,0.3,34.1,505.0,616.62,436.29
2018,7,5,15,30,500.0,217.0,0.3,33.9,587.0,767.61,535.84
2018,7,5,15,45,605.5,174.5,0.35,33.7,595.5,832.97,578.18
2018,7,5,16,0,711.0,132.0,0.4,33.5,604.0,883.42,611.0
2018,7,5,16,15,668.0,132.0,0.4,33.25,550.0,834.13,582.36
2018,7,5,16,30,625.0,132.0,0.4,33.0,496.0,783.69,553.82
2018,7,5,16,45,439.5,139.5,0.45,32.75,384.0,598.95,436.61
2018,7,5,17,0,254.0,147.0,0.5,32.5,272.0,411.89,308.11
2018,7,5,17,15,153.0,124.5,0.5,32.1,197.5,290.81,221.03
2018,7,5,17,30,52.0,102.0,0.5,31.7,123.0,146.33,110.88
2018,7,5,17,45,158.0,102.0,0.55,31.3,152.5,262.66,203.79
2018,7,5,18,0,264.0,102.0,0.6,30.9,182.0,344.4,266.91
2018,7,5,18,15,300.0,83.0,0.6,30.9,158.0,355.97,274.67
2018,7,5,18,30,336.0,64.0,0.6,30.9,134.0,346.38,266.18
2018,7,5,18,45,278.5,51.5,0.55,29.5,99.0,280.54,214.11
2018,7,5,19,0,221.0,39.0,0.5,28.1,64.0,219.98,162.57
2018,7,5,19,15,133.5,25.0,0.55,27.7,38.0,134.18,57.7
2018,7,5,19,30,46.0,11.0,0.6,27.3,12.0,34.12,0.0
2018,7,5,19,45,23.0,5.5,0.6,26.9,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.65,26.25,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.75,25.75,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,0.85,25.35,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,0.9,25.2,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.0,24.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,0.95,24.2,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,0.85,23.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,6,5,15,46.5,10.5,1.0,23.3,13.0,9.55,0.0
2018,7,6,5,30,93.0,21.0,1.1,23.6,26.0,16.51,0.0
2018,7,6,5,45,158.5,35.5,1.15,23.9,55.0,27.53,16.64
2018,7,6,6,0,224.0,50.0,1.2,24.2,84.0,38.19,26.63
2018,7,6,6,15,245.5,66.0,1.25,24.75,116.5,49.44,36.62
2018,7,6,6,30,267.0,82.0,1.3,25.3,149.0,60.2,45.96
2018,7,6,6,45,264.0,104.0,1.3,25.85,182.5,78.23,61.22
2018,7,6,7,0,261.0,126.0,1.3,26.4,216.0,92.64,73.12
2018,7,6,7,15,286.0,144.5,1.35,27.05,258.0,104.38,82.51
2018,7,6,7,30,311.0,163.0,1.4,27.7,300.0,115.62,91.3
2018,7,6,7,45,316.5,184.0,1.4,28.35,338.0,127.72,100.61
2018,7,6,8,0,322.0,205.0,1.4,29.0,376.0,139.2,109.27
2018,7,6,8,15,287.5,227.5,1.35,29.5,391.0,151.97,118.89
2018,7,6,8,30,253.0,250.0,1.3,30.0,406.0,183.0,128.76
2018,7,6,8,45,222.0,267.0,1.25,30.5,411.5,208.04,145.54
2018,7,6,9,0,191.0,284.0,1.2,31.0,417.0,241.55,170.74
2018,7,6,9,15,192.5,315.5,1.15,31.3,456.5,277.13,196.72
2018,7,6,9,30,194.0,347.0,1.1,31.6,496.0,313.54,223.29
2018,7,6,9,45,221.5,364.0,1.1,31.85,542.0,349.87,249.17
2018,7,6,10,0,249.0,381.0,1.1,32.1,588.0,379.42,270.34
2018,7,6,10,15,231.5,394.0,1.05,32.3,592.0,400.09,285.56
2018,7,6,10,30,214.0,407.0,1.0,32.5,596.0,427.75,305.07
2018,7,6,10,45,285.0,407.5,1.0,32.7,666.5,475.02,338.02
2018,7,6,11,0,356.0,408.0,1.0,32.9,737.0,537.41,380.8
2018,7,6,11,15,325.0,425.5,1.0,33.0,730.0,555.03,392.38
2018,7,6,11,30,294.0,443.0,1.0,33.1,723.0,570.09,402.21
2018,7,6,11,45,260.0,452.5,1.05,33.2,702.0,574.12,404.86
2018,7,6,12,0,226.0,462.0,1.1,33.3,681.0,576.41,406.2
2018,7,6,12,15,153.0,444.0,1.05,33.25,592.5,518.71,366.67
2018,7,6,12,30,80.0,426.0,1.0,33.2,504.0,450.27,319.44
2018,7,6,12,45,67.0,367.0,1.0,33.2,432.0,392.35,280.51
2018,7,6,13,0,54.0,308.0,1.0,33.2,360.0,331.47,238.64
2018,7,6,13,15,27.0,197.0,0.95,33.1,223.0,206.68,149.53
2018,7,6,13,30,0.0,86.0,0.9,33.0,86.0,76.76,52.91
2018,7,6,13,45,0.0,83.0,0.9,32.85,83.0,74.03,51.12
2018,7,6,14,0,0.0,80.0,0.9,32.7,80.0,71.28,49.12
2018,7,6,14,15,0.0,75.0,0.85,32.55,75.0,66.75,45.76
2018,7,6,14,30,0.0,70.0,0.8,32.4,70.0,62.24,42.42
2018,7,6,14,45,0.0,65.5,0.75,32.2,65.5,58.2,39.43
2018,7,6,15,0,0.0,61.0,0.7,32.0,61.0,54.15,36.43
2018,7,6,15,15,0.0,57.0,0.65,31.65,57.0,50.56,33.8
2018,7,6,15,30,0.0,53.0,0.6,31.3,53.0,46.97,31.15
2018,7,6,15,45,0.0,46.5,0.55,30.95,46.5,41.17,26.76
2018,7,6,16,0,0.0,40.0,0.5,30.6,40.0,35.39,22.35
2018,7,6,16,15,0.0,35.0,0.5,30.25,35.0,30.93,18.95
2018,7,6,16,30,0.0,30.0,0.5,29.9,30.0,26.49,15.53
2018,7,6,16,45,0.0,26.0,0.45,29.5,26.0,22.94,12.79
2018,7,6,17,0,0.0,22.0,0.4,29.1,22.0,19.39,10.03
2018,7,6,17,15,0.0,19.0,0.4,28.65,19.0,16.73,7.96
2018,7,6,17,30,0.0,16.0,0.4,28.2,16.0,14.08,5.86
2018,7,6,17,45,0.0,13.5,0.4,27.7,13.5,11.87,4.1
2018,7,6,18,0,0.0,11.0,0.4,27.2,11.0,9.66,2.31
2018,7,6,18,15,0.0,9.5,0.4,27.2,9.5,8.34,1.21
2018,7,6,18,30,0.0,8.0,0.4,27.2,8.0,7.02,0.09
2018,7,6,18,45,0.0,6.5,0.5,26.3,6.5,5.7,0.0
2018,7,6,19,0,0.0,5.0,0.6,25.4,5.0,4.38,0.0
2018,7,6,19,15,0.5,3.5,0.7,25.15,3.5,3.35,0.0
2018,7,6,19,30,1.0,2.0,0.8,24.9,2.0,2.34,0.0
2018,7,6,19,45,0.5,1.0,0.9,24.7,1.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.05,24.35,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.3,23.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,1.3,23.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,1.35,23.9,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,1.45,23.85,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,1.5,23.75,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,1.5,23.7,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,1.55,23.65,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,1.6,23.55,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,1.6,23.45,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,1.65,23.35,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.75,23.25,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.1,22.95,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,2.55,22.35,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,2.7,22.2,0.0,0.0,0.0
2018,7,7,5,15,0.0,5.5,2.8,22.05,5.5,5.0,0.0
2018,7,7,5,30,0.0,11.0,2.9,21.9,11.0,9.67,0.0
2018,7,7,5,45,0.0,25.0,3.0,21.75,25.0,22.04,12.26
2018,7,7,6,0,0.0,39.0,3.1,21.6,39.0,34.07,23.4
2018,7,7,6,15,1.0,56.0,3.1,21.55,56.0,48.28,36.1
2018,7,7,6,30,2.0,73.0,3.1,21.5,73.0,62.37,48.58
2018,7,7,6,45,3.0,79.5,3.15,21.45,80.0,68.46,53.96
2018,7,7,7,0,4.0,86.0,3.2,21.4,87.0,74.42,59.07
2018,7,7,7,15,4.5,97.0,3.25,21.5,98.5,83.79,66.95
2018,7,7,7,30,5.0,108.0,3.3,21.6,110.0,93.1,74.65
2018,7,7,7,45,2.5,86.5,3.35,21.7,87.5,76.45,60.17
2018,7,7,8,0,0.0,65.0,3.4,21.8,65.0,57.49,43.77
2018,7,7,8,15,1.0,69.5,3.4,22.15,70.0,61.52,46.98
2018,7,7,8,30,2.0,74.0,3.4,22.5,75.0,65.67,47.84
2018,7,7,8,45,21.5,166.0,3.45,22.85,181.0,137.82,104.46
2018,7,7,9,0,41.0,258.0,3.5,23.2,287.0,208.78,158.68
2018,7,7,9,15,47.5,290.5,3.5,23.6,325.5,237.97,180.36
2018,7,7,9,30,54.0,323.0,3.5,24.0,364.0,268.41,203.0
2018,7,7,9,45,75.0,346.0,3.5,24.4,406.5,298.43,224.87
2018,7,7,10,0,96.0,369.0,3.5,24.8,449.0,331.08,248.79
2018,7,7,10,15,152.5,398.5,3.5,25.15,530.5,377.75,282.87
2018,7,7,10,30,209.0,428.0,3.5,25.5,612.0,440.01,328.4
2018,7,7,10,45,241.5,433.5,3.45,25.85,652.0,470.49,350.67
2018,7,7,11,0,274.0,439.0,3.4,26.2,692.0,512.63,381.26
2018,7,7,11,15,219.0,450.5,3.35,26.5,655.0,512.82,380.66
2018,7,7,11,30,164.0,462.0,3.3,26.8,618.0,501.46,371.56
2018,7,7,11,45,186.5,466.5,3.25,27.1,645.5,535.3,395.74
2018,7,7,12,0,209.0,471.0,3.2,27.4,673.0,570.84,420.71
2018,7,7,12,15,293.0,453.5,3.15,27.6,737.5,638.56,469.41
2018,7,7,12,30,377.0,436.0,3.1,27.8,802.0,711.94,521.08
2018,7,7,12,45,443.0,398.0,3.0,28.0,826.0,759.41,554.17
2018,7,7,13,0,509.0,360.0,2.9,28.2,850.0,806.12,586.55
2018,7,7,13,15,679.5,250.5,2.9,28.3,895.5,881.76,641.72
2018,7,7,13,30,850.0,141.0,2.9,28.4,941.0,941.5,680.98
2018,7,7,13,45,848.5,139.0,2.85,28.5,923.0,958.63,691.42
2018,7,7,14,0,847.0,137.0,2.8,28.6,905.0,972.78,700.36
2018,7,7,14,15,821.0,147.0,2.8,28.55,873.5,983.26,707.89
2018,7,7,14,30,795.0,157.0,2.8,28.5,842.0,979.81,706.63
2018,7,7,14,45,800.5,147.0,2.75,28.45,814.0,983.5,709.79
2018,7,7,15,0,806.0,137.0,2.7,28.4,786.0,983.85,710.88
2018,7,7,15,15,804.0,129.5,2.7,28.25,750.5,976.11,707.64
2018,7,7,15,30,802.0,122.0,2.7,28.1,715.0,965.15,702.51
2018,7,7,15,45,784.0,120.5,2.7,27.95,671.5,942.11,689.59
2018,7,7,16,0,766.0,119.0,2.7,27.8,628.0,916.46,675.05
2018,7,7,16,15,636.0,148.5,2.65,27.55,550.0,822.68,614.38
2018,7,7,16,30,506.0,178.0,2.6,27.3,472.0,715.68,542.57
2018,7,7,16,45,509.5,159.5,2.55,27.0,433.0,688.88,527.02
2018,7,7,17,0,513.0,141.0,2.5,26.7,394.0,659.69,508.65
2018,7,7,17,15,390.0,144.0,2.35,26.2,324.0,543.8,424.43
2018,7,7,17,30,267.0,147.0,2.2,25.7,254.0,416.36,328.9
2018,7,7,17,45,353.5,116.0,2.1,25.25,236.5,459.39,365.12
2018,7,7,18,0,440.0,85.0,2.0,24.8,219.0,476.36,380.19
2018,7,7,18,15,435.5,72.5,2.0,24.8,184.0,442.26,353.21
2018,7,7,18,30,431.0,60.0,2.0,24.8,149.0,411.98,327.56
2018,7,7,18,45,336.0,48.5,1.65,23.45,106.5,314.09,247.93
2018,7,7,19,0,241.0,37.0,1.3,22.1,64.0,229.23,174.55
2018,7,7,19,15,150.5,24.0,1.3,21.85,38.0,141.9,59.41
2018,7,7,19,30,60.0,11.0,1.3,21.6,12.0,41.47,0.0
2018,7,7,19,45,30.0,5.5,1.35,21.3,6.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,1.4,20.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,1.35,19.8,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,8,5,15,81.5,11.0,1.8,15.95,15.5,10.01,0.0
2018,7,8,5,30,163.0,22.0,1.9,16.3,31.0,17.41,0.0
2018,7,8,5,45,281.0,33.0,2.05,16.6,67.5,27.01,16.63
2018,7,8,6,0,399.0,44.0,2.2,16.9,104.0,35.19,24.87
2018,7,8,6,15,478.5,51.5,2.35,17.45,150.0,39.92,29.43
2018,7,8,6,30,558.0,59.0,2.5,18.0,196.0,44.54,33.67
2018,7,8,6,45,614.0,63.0,2.6,18.55,246.5,46.15,35.09
2018,7,8,7,0,670.0,67.0,2.7,19.1,297.0,47.81,36.43
2018,7,8,7,15,707.0,71.0,2.7,19.7,349.0,54.09,41.71
2018,7,8,7,30,744.0,75.0,2.7,20.3,401.0,55.74,42.89
2018,7,8,7,45,772.5,78.0,2.7,20.9,453.0,56.51,43.28
2018,7,8,8,0,801.0,81.0,2.7,21.5,505.0,57.24,43.63
2018,7,8,8,15,821.5,83.5,2.7,22.05,554.5,57.89,43.92
2018,7,8,8,30,842.0,86.0,2.7,22.6,604.0,115.61,62.12
2018,7,8,8,45,858.0,87.5,2.65,23.15,650.5,164.74,90.7
2018,7,8,9,0,874.0,89.0,2.6,23.7,697.0,215.75,128.62
2018,7,8,9,15,886.0,90.5,2.55,24.2,739.0,267.58,171.33
2018,7,8,9,30,898.0,92.0,2.5,24.7,781.0,320.53,216.38
2018,7,8,9,45,907.0,94.0,2.5,25.2,818.0,373.76,261.83
2018,7,8,10,0,916.0,96.0,2.5,25.7,855.0,427.41,306.79
2018,7,8,10,15,922.5,96.5,2.45,26.1,885.5,479.04,349.18
2018,7,8,10,30,929.0,97.0,2.4,26.5,916.0,530.38,390.02
2018,7,8,10,45,934.0,98.0,2.35,26.9,940.5,580.81,428.84
2018,7,8,11,0,939.0,99.0,2.3,27.3,965.0,630.41,465.76
2018,7,8,11,15,942.0,100.5,2.25,27.65,982.5,678.13,500.27
2018,7,8,11,30,945.0,102.0,2.2,28.0,1000.0,724.49,532.77
2018,7,8,11,45,946.0,102.0,2.2,28.3,1009.0,766.64,561.6
2018,7,8,12,0,947.0,102.0,2.2,28.6,1018.0,806.91,587.19
2018,7,8,12,15,947.0,101.5,2.15,28.8,1019.5,843.93,610.23
2018,7,8,12,30,947.0,101.0,2.1,29.0,1021.0,878.71,631.56
2018,7,8,12,45,946.0,101.5,2.05,29.2,1016.0,911.12,651.17
2018,7,8,13,0,945.0,102.0,2.0,29.4,1011.0,940.92,668.95
2018,7,8,13,15,943.5,101.5,2.0,29.5,999.0,966.53,684.82
2018,7,8,13,30,942.0,101.0,2.0,29.6,987.0,989.14,698.86
2018,7,8,13,45,939.0,99.5,1.95,29.7,967.0,1006.21,708.91
2018,7,8,14,0,936.0,98.0,1.9,29.8,947.0,1020.0,717.01
2018,7,8,14,15,930.5,97.0,1.9,29.75,920.0,1028.5,723.05
2018,7,8,14,30,925.0,96.0,1.9,29.7,893.0,1033.62,727.2
2018,7,8,14,45,917.5,95.0,1.9,29.7,860.0,1033.37,728.06
2018,7,8,15,0,910.0,94.0,1.9,29.7,827.0,1029.78,727.06
2018,7,8,15,15,900.5,92.5,1.9,29.55,788.0,1020.33,723.03
2018,7,8,15,30,891.0,91.0,1.9,29.4,749.0,1007.69,717.19
2018,7,8,15,45,879.0,88.5,1.9,29.25,705.5,988.31,707.24
2018,7,8,16,0,867.0,86.0,1.9,29.1,662.0,966.02,695.52
2018,7,8,16,15,852.0,83.5,1.85,28.8,615.0,938.09,680.03
2018,7,8,16,30,837.0,81.0,1.8,28.5,568.0,907.72,662.92
2018,7,8,16,45,816.5,78.5,1.8,28.2,518.0,879.42,647.57
2018,7,8,17,0,796.0,76.0,1.8,27.9,468.0,839.75,624.38
2018,7,8,17,15,768.0,72.0,1.65,27.3,416.0,789.98,593.17
2018,7,8,17,30,740.0,68.0,1.5,26.7,364.0,739.37,560.68
2018,7,8,17,45,701.0,64.0,1.35,26.1,312.5,679.25,520.48
2018,7,8,18,0,662.0,60.0,1.2,25.5,261.0,619.64,479.18
2018,7,8,18,15,605.5,54.5,1.2,25.5,211.5,551.49,429.78
2018,7,8,18,30,549.0,49.0,1.2,25.5,162.0,481.54,376.48
2018,7,8,18,45,463.0,40.5,1.05,23.4,118.0,391.55,305.94
2018,7,8,19,0,377.0,32.0,0.9,21.3,74.0,308.49,234.36
2018,7,8,19,15,242.5,22.0,0.9,20.9,44.0,191.94,78.63
2018,7,8,19,30,108.0,12.0,0.9,20.5,14.0,67.55,0.0
2018,7,8,19,45,54.0,6.0,0.9,20.1,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,0.9,18.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,0.8,16.25,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,7,9,5,15,110.0,10.5,1.0,15.05,16.5,9.55,0.0
2018,7,9,5,30,220.0,21.0,1.2,15.8,33.0,17.63,0.0
2018,7,9,5,45,343.5,30.5,1.35,16.6,71.0,24.85,14.78
2018,7,9,6,0,467.0,40.0,1.5,17.4,109.0,31.85,21.92
2018,7,9,6,15,541.5,46.5,1.5,18.25,156.5,35.94,25.86
2018,7,9,6,30,616.0,53.0,1.5,19.1,204.0,39.97,29.52
2018,7,9,6,45,665.5,58.0,1.5,19.95,255.5,46.57,35.26
2018,7,9,7,0,715.0,63.0,1.5,20.8,307.0,49.41,37.57
2018,7,9,7,15,748.0,67.0,1.55,21.55,359.5,51.26,38.94
2018,7,9,7,30,781.0,71.0,1.6,22.3,412.0,53.04,40.21
2018,7,9,7,45,805.5,74.5,1.65,23.05,464.0,54.3,41.01
2018,7,9,8,0,830.0,78.0,1.7,23.8,516.0,55.47,41.71
2018,7,9,8,15,849.0,80.5,1.7,24.35,566.0,65.75,50.11
2018,7,9,8,30,868.0,83.0,1.7,24.9,616.0,113.82,59.74
2018,7,9,8,45,882.5,84.5,1.7,25.45,662.5,164.13,88.34
2018,7,9,9,0,897.0,86.0,1.7,26.0,709.0,216.17,126.42
2018,7,9,9,15,905.5,89.5,1.7,26.5,751.0,269.88,170.06
2018,7,9,9,30,914.0,93.0,1.7,27.0,793.0,324.37,215.73
2018,7,9,9,45,919.0,96.5,1.7,27.45,829.0,378.3,261.07
2018,7,9,10,0,924.0,100.0,1.7,27.9,865.0,432.23,305.55
2018,7,9,10,15,930.0,101.0,1.65,28.3,895.5,484.53,347.5
2018,7,9,10,30,936.0,102.0,1.6,28.7,926.0,536.48,387.78
2018,7,9,10,45,941.0,103.0,1.55,29.05,950.5,587.37,425.96
2018,7,9,11,0,946.0,104.0,1.5,29.4,975.0,637.41,462.19
2018,7,9,11,15,949.0,104.5,1.45,29.7,992.5,684.77,495.46
2018,7,9,11,30,952.0,105.0,1.4,30.0,1010.0,730.72,526.71
2018,7,9,11,45,954.5,105.0,1.35,30.35,1020.0,774.34,555.08
2018,7,9,12,0,957.0,105.0,1.3,30.7,1030.0,816.19,580.04
2018,7,9,12,15,956.5,105.0,1.25,30.9,1031.5,853.74,602.23
2018,7,9,12,30,956.0,105.0,1.2,31.1,1033.0,889.0,622.71
2018,7,9,12,45,954.5,105.0,1.15,31.3,1027.0,920.96,640.9
2018,7,9,13,0,953.0,105.0,1.1,31.5,1021.0,950.22,657.26
2018,7,9,13,15,951.0,104.0,1.1,31.65,1008.0,975.23,671.91
2018,7,9,13,30,949.0,103.0,1.1,31.8,995.0,997.17,684.77
2018,7,9,13,45,945.5,102.0,1.05,31.9,975.0,1014.5,694.17
2018,7,9,14,0,942.0,101.0,1.0,32.0,955.0,1028.53,701.67
2018,7,9,14,15,936.0,100.0,1.0,32.0,927.5,1036.74,707.11
2018,7,9,14,30,930.0,99.0,1.0,32.0,900.0,1041.53,710.73
2018,7,9,14,45,922.0,97.5,0.95,32.0,865.5,1040.37,710.04
2018,7,9,15,0,914.0,96.0,0.9,32.0,831.0,1035.82,707.54
2018,7,9,15,15,904.5,93.5,0.9,31.9,791.5,1025.3,703.0
2018,7,9,15,30,895.0,91.0,0.9,31.8,752.0,1011.54,696.71
2018,7,9,15,45,882.5,89.0,0.9,31.7,708.0,992.26,687.24
2018,7,9,16,0,870.0,87.0,0.9,31.6,664.0,970.08,676.11
2018,7,9,16,15,853.0,84.5,0.85,31.5,616.0,940.21,659.37
2018,7,9,16,30,836.0,82.0,0.8,31.4,568.0,907.96,641.16
2018,7,9,16,45,814.0,79.5,0.8,31.25,517.5,878.34,625.49
2018,7,9,17,0,792.0,77.0,0.8,31.1,467.0,837.39,602.31
2018,7,9,17,15,763.5,73.5,0.75,30.45,415.0,787.95,573.59
2018,7,9,17,30,735.0,70.0,0.7,29.8,363.0,737.69,543.53
2018,7,9,17,45,695.0,65.5,0.65,29.2,311.0,676.24,504.64
2018,7,9,18,0,655.0,61.0,0.6,28.6,259.0,620.32,468.0
2018,7,9,18,15,597.5,55.0,0.6,28.6,209.5,546.25,415.97
2018,7,9,18,30,540.0,49.0,0.6,28.6,160.0,475.22,363.5
2018,7,9,18,45,450.5,41.5,0.7,27.15,116.5,384.58,294.61
2018,7,9,19,0,361.0,34.0,0.8,25.7,73.0,300.74,224.02
2018,7,9,19,15,229.0,22.5,0.8,25.35,43.0,184.18,69.71
2018,7,9,19,30,97.0,11.0,0.8,25.0,13.0,60.85,0.0
2018,7,9,19,45,48.5,5.5,0.85,24.65,6.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.85,24.15,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.55,23.1,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.55,22.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,20.25,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,0.75,17.9,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,0.7,17.85,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,10,5,15,77.5,10.5,0.95,19.1,14.5,9.55,0.0
2018,7,10,5,30,155.0,21.0,1.1,19.8,29.0,16.63,0.0
2018,7,10,5,45,261.0,33.5,1.25,20.55,64.5,27.62,16.6
2018,7,10,6,0,367.0,46.0,1.4,21.3,100.0,37.12,25.97
2018,7,10,6,15,439.5,55.5,1.35,22.05,144.5,43.44,31.84
2018,7,10,6,30,512.0,65.0,1.3,22.8,189.0,49.52,37.26
2018,7,10,6,45,562.0,72.0,1.25,23.6,238.0,53.19,40.39
2018,7,10,7,0,612.0,79.0,1.2,24.4,287.0,56.72,43.24
2018,7,10,7,15,649.5,84.5,1.35,25.35,338.0,58.87,44.78
2018,7,10,7,30,687.0,90.0,1.5,26.3,389.0,60.9,46.15
2018,7,10,7,45,714.5,94.5,1.7,27.25,439.5,62.02,46.73
2018,7,10,8,0,742.0,99.0,1.9,28.2,490.0,69.83,52.85
2018,7,10,8,15,763.5,103.0,1.9,28.6,539.0,70.55,53.16
2018,7,10,8,30,785.0,107.0,1.9,29.0,588.0,114.27,61.94
2018,7,10,8,45,802.0,109.5,1.95,29.45,633.5,161.62,88.36
2018,7,10,9,0,819.0,112.0,2.0,29.9,679.0,211.14,123.87
2018,7,10,9,15,832.5,114.0,1.95,30.25,721.0,261.51,163.97
2018,7,10,9,30,846.0,116.0,1.9,30.6,763.0,320.75,212.05
2018,7,10,9,45,856.5,117.5,1.85,30.95,799.5,371.71,254.12
2018,7,10,10,0,867.0,119.0,1.8,31.3,836.0,423.25,295.95
2018,7,10,10,15,874.0,120.5,1.75,31.6,866.5,473.66,335.98
2018,7,10,10,30,881.0,122.0,1.7,31.9,897.0,523.9,374.63
2018,7,10,10,45,866.0,133.5,1.6,32.2,912.5,569.58,408.52
2018,7,10,11,0,851.0,145.0,1.5,32.5,928.0,612.71,439.29
2018,7,10,11,15,837.0,156.5,1.45,32.7,938.5,654.82,468.64
2018,7,10,11,30,823.0,168.0,1.4,32.9,949.0,695.48,496.0
2018,7,10,11,45,826.5,167.5,1.35,33.15,959.0,736.24,522.81
2018,7,10,12,0,830.0,167.0,1.3,33.4,969.0,775.66,548.02
2018,7,10,12,15,830.0,167.5,1.3,33.55,971.0,811.69,570.45
2018,7,10,12,30,830.0,168.0,1.3,33.7,973.0,845.83,591.17
2018,7,10,12,45,864.5,146.5,1.25,33.85,981.0,879.69,610.92
2018,7,10,13,0,899.0,125.0,1.2,34.0,989.0,920.05,634.39
2018,7,10,13,15,896.5,124.5,1.15,34.05,976.5,944.17,647.94
2018,7,10,13,30,894.0,124.0,1.1,34.1,964.0,965.4,659.86
2018,7,10,13,45,890.0,122.5,1.1,34.15,944.0,981.21,669.42
2018,7,10,14,0,886.0,121.0,1.1,34.2,924.0,993.85,677.23
2018,7,10,14,15,879.5,120.0,1.1,34.2,897.0,1001.33,682.25
2018,7,10,14,30,873.0,119.0,1.1,34.2,870.0,1005.55,685.54
2018,7,10,14,45,864.0,117.0,1.05,34.15,836.5,1002.97,684.22
2018,7,10,15,0,855.0,115.0,1.0,34.1,803.0,997.15,681.18
2018,7,10,15,15,844.5,113.0,1.0,33.95,764.5,986.68,676.72
2018,7,10,15,30,834.0,111.0,1.0,33.8,726.0,973.19,670.6
2018,7,10,15,45,820.5,108.0,1.0,33.7,683.0,963.34,666.67
2018,7,10,16,0,807.0,105.0,1.0,33.6,640.0,939.95,654.55
2018,7,10,16,15,789.5,102.0,0.95,33.4,593.5,910.06,637.98
2018,7,10,16,30,772.0,99.0,0.9,33.2,547.0,877.87,619.96
2018,7,10,16,45,748.5,95.5,0.85,33.0,497.5,837.4,596.54
2018,7,10,17,0,725.0,92.0,0.8,32.8,448.0,795.35,571.84
2018,7,10,17,15,694.0,87.0,0.75,32.3,397.0,748.69,544.31
2018,7,10,17,30,663.0,82.0,0.7,31.8,346.0,696.78,512.51
2018,7,10,17,45,621.5,76.5,0.6,31.3,296.0,635.52,472.68
2018,7,10,18,0,580.0,71.0,0.5,30.8,246.0,575.21,432.07
2018,7,10,18,15,521.5,63.5,0.5,30.8,198.5,501.02,379.89
2018,7,10,18,30,463.0,56.0,0.5,30.8,151.0,429.9,326.69
2018,7,10,18,45,377.5,45.5,0.45,29.95,109.0,341.07,258.02
2018,7,10,19,0,292.0,35.0,0.4,29.1,67.0,259.12,189.34
2018,7,10,19,15,177.0,22.0,0.4,28.8,38.5,152.82,52.1
2018,7,10,19,30,62.0,9.0,0.4,28.5,10.0,40.67,0.0
2018,7,10,19,45,31.0,4.5,0.45,28.2,5.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.5,27.9,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.5,27.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.55,26.7,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.65,25.15,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,0.75,20.9,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,11,5,15,49.5,9.5,0.95,21.75,12.0,8.64,0.0
2018,7,11,5,30,99.0,19.0,1.1,22.4,24.0,14.99,0.0
2018,7,11,5,45,202.5,33.0,1.2,23.1,57.5,25.76,14.78
2018,7,11,6,0,306.0,47.0,1.3,23.8,91.0,36.23,24.9
2018,7,11,6,15,375.0,58.0,1.25,24.45,133.5,44.03,31.99
2018,7,11,6,30,444.0,69.0,1.2,25.1,176.0,52.76,39.64
2018,7,11,6,45,453.0,82.5,1.1,25.8,214.0,60.34,46.08
2018,7,11,7,0,462.0,96.0,1.0,26.5,252.0,68.67,52.94
2018,7,11,7,15,518.5,103.0,1.05,27.55,305.5,72.28,55.6
2018,7,11,7,30,575.0,110.0,1.1,28.6,359.0,74.86,57.31
2018,7,11,7,45,627.5,111.0,1.15,29.6,414.0,72.91,55.24
2018,7,11,8,0,680.0,112.0,1.2,30.6,469.0,71.19,53.39
2018,7,11,8,15,701.0,116.5,1.15,31.05,516.0,71.59,53.42
2018,7,11,8,30,722.0,121.0,1.1,31.5,563.0,111.58,61.33
2018,7,11,8,45,735.0,127.5,1.1,32.0,607.0,158.41,87.51
2018,7,11,9,0,748.0,134.0,1.1,32.5,651.0,214.07,127.06
2018,7,11,9,15,707.0,163.0,1.1,32.75,676.0,261.11,165.53
2018,7,11,9,30,666.0,192.0,1.1,33.0,701.0,311.63,207.17
2018,7,11,9,45,634.0,222.5,1.1,33.3,725.5,362.37,247.89
2018,7,11,10,0,602.0,253.0,1.1,33.6,750.0,410.11,285.24
2018,7,11,10,15,699.5,206.5,1.1,33.85,805.0,452.86,317.23
2018,7,11,10,30,797.0,160.0,1.1,34.1,860.0,507.68,357.65
2018,7,11,10,45,803.0,161.5,1.15,34.3,883.5,554.45,392.24
2018,7,11,11,0,809.0,163.0,1.2,34.5,907.0,600.82,425.67
2018,7,11,11,15,814.0,163.5,1.25,34.65,924.0,645.19,457.02
2018,7,11,11,30,819.0,164.0,1.3,34.8,941.0,688.69,487.07
2018,7,11,11,45,781.5,191.0,1.35,34.95,938.5,722.88,509.67
2018,7,11,12,0,744.0,218.0,1.4,35.1,936.0,755.81,530.87
2018,7,11,12,15,777.5,196.0,1.45,35.2,948.0,794.07,556.92
2018,7,11,12,30,811.0,174.0,1.5,35.3,960.0,834.85,582.86
2018,7,11,12,45,815.5,169.5,1.55,35.4,956.5,865.78,602.14
2018,7,11,13,0,820.0,165.0,1.6,35.5,953.0,894.52,620.12
2018,7,11,13,15,817.0,163.5,1.6,35.5,940.0,916.87,633.87
2018,7,11,13,30,814.0,162.0,1.6,35.5,927.0,936.39,645.97
2018,7,11,13,45,772.5,182.0,1.65,35.55,895.5,937.34,647.32
2018,7,11,14,0,731.0,202.0,1.7,35.6,864.0,941.99,651.22
2018,7,11,14,15,668.0,223.5,1.7,35.5,814.5,917.2,636.9
2018,7,11,14,30,605.0,245.0,1.7,35.4,765.0,888.22,619.39
2018,7,11,14,45,657.5,210.0,1.7,35.35,755.5,913.66,637.42
2018,7,11,15,0,710.0,175.0,1.7,35.3,746.0,934.77,651.45
2018,7,11,15,15,631.5,196.0,1.65,35.1,685.5,882.54,619.86
2018,7,11,15,30,553.0,217.0,1.6,34.9,625.0,820.25,581.47
2018,7,11,15,45,302.0,197.0,1.55,34.7,418.0,547.1,398.69
2018,7,11,16,0,51.0,177.0,1.5,34.5,211.0,224.61,165.59
2018,7,11,16,15,34.5,159.0,1.45,34.25,181.0,190.15,141.0
2018,7,11,16,30,18.0,141.0,1.4,34.0,151.0,155.9,115.21
2018,7,11,16,45,14.0,139.5,1.35,33.7,147.0,141.61,104.75
2018,7,11,17,0,10.0,138.0,1.3,33.4,143.0,137.59,102.01
2018,7,11,17,15,78.0,135.0,1.15,32.9,166.5,222.03,169.47
2018,7,11,17,30,146.0,132.0,1.0,32.4,190.0,277.62,213.75
2018,7,11,17,45,173.0,121.5,0.9,31.9,180.5,286.02,221.13
2018,7,11,18,0,200.0,111.0,0.8,31.4,171.0,307.63,237.95
2018,7,11,18,15,177.0,92.0,0.8,31.4,137.5,261.91,202.46
2018,7,11,18,30,154.0,73.0,0.8,31.4,104.0,217.14,166.92
2018,7,11,18,45,115.0,55.0,0.75,30.05,74.5,164.47,124.57
2018,7,11,19,0,76.0,37.0,0.7,28.7,45.0,102.38,73.19
2018,7,11,19,15,38.0,21.0,0.7,28.5,25.0,52.74,13.0
2018,7,11,19,30,0.0,5.0,0.7,28.3,5.0,4.55,0.0
2018,7,11,19,45,0.0,2.5,0.65,28.1,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.7,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.3,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,26.85,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.6,26.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,25.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.95,24.4,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.05,24.05,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.15,23.7,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.35,23.15,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.4,22.95,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.45,22.65,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.35,22.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,12,5,15,10.5,6.5,1.6,22.65,7.0,5.91,0.0
2018,7,12,5,30,21.0,13.0,1.7,22.8,14.0,11.32,0.0
2018,7,12,5,45,84.0,34.0,1.85,23.0,45.0,27.2,15.77
2018,7,12,6,0,147.0,55.0,2.0,23.2,76.0,43.03,30.64
2018,7,12,6,15,181.5,71.5,2.05,23.45,108.0,55.22,41.64
2018,7,12,6,30,216.0,88.0,2.1,23.7,140.0,67.05,52.08
2018,7,12,6,45,287.0,107.0,2.2,24.0,193.5,80.36,63.53
2018,7,12,7,0,358.0,126.0,2.3,24.3,247.0,89.43,71.12
2018,7,12,7,15,356.5,142.5,2.3,24.85,279.5,103.68,82.82
2018,7,12,7,30,355.0,159.0,2.3,25.4,312.0,113.6,90.65
2018,7,12,7,45,326.5,174.5,2.3,25.9,329.0,122.18,97.26
2018,7,12,8,0,298.0,190.0,2.3,26.4,346.0,130.24,103.36
2018,7,12,8,15,161.5,204.5,2.25,27.05,290.0,147.58,116.87
2018,7,12,8,30,25.0,219.0,2.2,27.7,234.0,180.7,135.88
2018,7,12,8,45,72.5,260.0,2.15,28.3,309.0,206.38,152.39
2018,7,12,9,0,120.0,301.0,2.1,28.9,384.0,237.75,173.02
2018,7,12,9,15,357.0,263.5,2.05,29.35,531.5,265.56,184.67
2018,7,12,9,30,594.0,226.0,2.0,29.8,679.0,315.78,216.18
2018,7,12,9,45,628.5,223.0,1.95,30.3,723.0,359.98,250.96
2018,7,12,10,0,663.0,220.0,1.9,30.8,767.0,407.77,288.19
2018,7,12,10,15,672.0,223.5,1.85,31.1,796.0,452.75,323.33
2018,7,12,10,30,681.0,227.0,1.8,31.4,825.0,498.29,357.91
2018,7,12,10,45,687.0,231.0,1.7,31.65,848.5,543.0,390.77
2018,7,12,11,0,693.0,235.0,1.6,31.9,872.0,587.65,422.52
2018,7,12,11,15,698.0,237.0,1.6,32.1,888.5,629.89,452.34
2018,7,12,11,30,703.0,239.0,1.6,32.3,905.0,671.63,481.11
2018,7,12,11,45,705.5,240.0,1.55,32.45,914.5,710.13,506.81
2018,7,12,12,0,708.0,241.0,1.5,32.6,924.0,747.6,531.23
2018,7,12,12,15,722.0,231.5,1.5,32.75,929.5,783.86,555.16
2018,7,12,12,30,736.0,222.0,1.5,32.9,935.0,819.06,578.05
2018,7,12,12,45,691.5,239.0,1.55,33.0,906.0,826.98,582.83
2018,7,12,13,0,647.0,256.0,1.6,33.1,877.0,830.67,585.05
2018,7,12,13,15,449.0,347.5,1.6,33.05,776.0,759.71,535.47
2018,7,12,13,30,251.0,439.0,1.6,33.0,675.0,671.31,473.81
2018,7,12,13,45,249.0,426.5,1.65,33.0,656.5,670.13,474.69
2018,7,12,14,0,247.0,414.0,1.7,33.0,638.0,667.31,473.82
2018,7,12,14,15,323.5,375.0,1.75,32.9,659.0,712.99,507.48
2018,7,12,14,30,400.0,336.0,1.8,32.8,680.0,772.7,549.43
2018,7,12,14,45,487.0,285.0,1.8,32.75,687.5,815.56,580.38
2018,7,12,15,0,574.0,234.0,1.8,32.7,695.0,860.85,612.77
2018,7,12,15,15,635.0,202.0,1.85,32.5,689.0,892.37,635.64
2018,7,12,15,30,696.0,170.0,1.9,32.3,683.0,919.25,654.83
2018,7,12,15,45,678.0,166.0,1.9,32.15,641.0,894.87,640.92
2018,7,12,16,0,660.0,162.0,1.9,32.0,599.0,868.08,625.94
2018,7,12,16,15,638.5,157.0,1.9,31.75,554.0,834.56,606.71
2018,7,12,16,30,617.0,152.0,1.9,31.5,509.0,799.16,586.05
2018,7,12,16,45,589.0,145.5,1.9,31.25,461.5,754.34,558.73
