Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,17,0,561.0,139.0,1.9,31.0,414.0,708.4,530.15
2018,7,12,17,15,528.0,129.5,1.8,30.55,365.5,647.16,489.94
2018,7,12,17,30,495.0,120.0,1.7,30.1,317.0,593.82,454.36
2018,7,12,17,45,452.0,109.5,1.6,29.65,269.5,531.61,410.6
2018,7,12,18,0,409.0,99.0,1.5,29.2,222.0,471.1,366.55
2018,7,12,18,15,351.0,86.0,1.5,29.2,177.5,398.32,311.16
2018,7,12,18,30,293.0,73.0,1.5,29.2,133.0,329.38,256.6
2018,7,12,18,45,222.5,57.0,1.2,27.65,95.0,252.51,194.76
2018,7,12,19,0,152.0,41.0,0.9,26.1,57.0,169.39,124.91
2018,7,12,19,15,87.5,24.5,0.95,25.75,32.5,96.47,25.41
2018,7,12,19,30,23.0,8.0,1.0,25.4,8.0,19.32,0.0
2018,7,12,19,45,11.5,4.0,1.0,25.1,4.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.0,24.8,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.0,24.15,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.95,23.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,0.85,20.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,7,13,5,15,22.0,6.5,1.4,20.2,7.5,5.91,0.0
2018,7,13,5,30,44.0,13.0,1.5,20.6,15.0,10.83,0.0
2018,7,13,5,45,48.0,18.0,1.6,21.0,22.5,14.93,6.12
2018,7,13,6,0,52.0,23.0,1.7,21.4,30.0,18.9,10.43
2018,7,13,6,15,26.0,25.0,1.75,21.95,28.5,21.87,13.26
2018,7,13,6,30,0.0,27.0,1.8,22.5,27.0,23.76,15.02
2018,7,13,6,45,0.0,39.5,1.85,23.1,39.5,34.82,24.62
2018,7,13,7,0,0.0,52.0,1.9,23.7,52.0,45.9,34.08
2018,7,13,7,15,1.0,84.5,1.85,24.3,85.0,73.82,57.75
2018,7,13,7,30,2.0,117.0,1.8,24.9,118.0,99.79,79.27
2018,7,13,7,45,4.5,138.0,1.8,25.5,140.5,116.53,92.7
2018,7,13,8,0,7.0,159.0,1.8,26.1,163.0,133.04,105.72
2018,7,13,8,15,12.5,182.0,1.75,26.65,189.5,150.8,119.57
2018,7,13,8,30,18.0,205.0,1.7,27.2,216.0,170.27,128.16
2018,7,13,8,45,34.0,228.5,1.7,27.75,251.0,181.81,135.37
2018,7,13,9,0,50.0,252.0,1.7,28.3,286.0,205.25,151.71
2018,7,13,9,15,111.5,298.5,1.65,28.75,381.5,245.83,179.22
2018,7,13,9,30,173.0,345.0,1.6,29.2,477.0,303.61,219.7
2018,7,13,9,45,262.5,351.0,1.6,29.6,562.0,340.95,245.09
2018,7,13,10,0,352.0,357.0,1.6,30.0,647.0,398.43,285.86
2018,7,13,10,15,402.0,351.5,1.6,30.3,694.5,432.46,310.93
2018,7,13,10,30,452.0,346.0,1.6,30.6,742.0,479.31,345.06
2018,7,13,10,45,465.5,355.0,1.6,30.9,773.0,522.16,375.86
2018,7,13,11,0,479.0,364.0,1.6,31.2,804.0,566.16,406.82
2018,7,13,11,15,504.0,361.5,1.6,31.4,832.0,609.51,437.05
2018,7,13,11,30,529.0,359.0,1.6,31.6,860.0,654.4,467.8
2018,7,13,11,45,551.0,346.5,1.65,31.8,873.0,690.35,492.61
2018,7,13,12,0,573.0,334.0,1.7,32.0,886.0,726.63,517.42
2018,7,13,12,15,632.0,297.5,1.7,32.1,908.0,768.53,546.36
2018,7,13,12,30,691.0,261.0,1.7,32.2,930.0,815.89,578.38
2018,7,13,12,45,649.0,288.5,1.7,32.3,914.0,834.17,588.92
2018,7,13,13,0,607.0,316.0,1.7,32.4,898.0,848.42,596.97
2018,7,13,13,15,593.5,319.5,1.65,32.5,882.5,864.85,606.72
2018,7,13,13,30,580.0,323.0,1.6,32.6,867.0,876.9,613.64
2018,7,13,13,45,507.5,347.5,1.6,32.65,816.0,850.33,595.63
2018,7,13,14,0,435.0,372.0,1.6,32.7,765.0,819.46,575.07
2018,7,13,14,15,378.5,375.0,1.6,32.65,710.0,767.09,541.78
2018,7,13,14,30,322.0,378.0,1.6,32.6,655.0,724.05,513.93
2018,7,13,14,45,303.5,362.5,1.55,32.55,615.5,697.25,497.14
2018,7,13,15,0,285.0,347.0,1.5,32.5,576.0,668.58,478.89
2018,7,13,15,15,375.5,300.5,1.5,32.35,586.5,713.42,513.0
2018,7,13,15,30,466.0,254.0,1.5,32.2,597.0,774.13,556.23
2018,7,13,15,45,439.5,245.0,1.5,32.05,553.0,738.24,533.44
2018,7,13,16,0,413.0,236.0,1.5,31.9,509.0,700.89,510.31
2018,7,13,16,15,478.0,202.5,1.45,31.6,496.0,723.04,529.06
2018,7,13,16,30,543.0,169.0,1.4,31.3,483.0,739.92,543.64
2018,7,13,16,45,523.5,156.5,1.4,30.95,437.0,698.11,517.76
2018,7,13,17,0,504.0,144.0,1.4,30.6,391.0,655.17,491.11
2018,7,13,17,15,484.5,132.5,1.3,30.05,348.0,612.64,463.62
2018,7,13,17,30,465.0,121.0,1.2,29.5,305.0,569.58,434.97
2018,7,13,17,45,425.5,108.0,1.05,28.95,258.0,508.01,391.49
2018,7,13,18,0,386.0,95.0,0.9,28.4,211.0,447.86,347.7
2018,7,13,18,15,299.0,82.0,0.9,28.4,161.5,354.32,276.59
2018,7,13,18,30,212.0,69.0,0.9,28.4,112.0,251.82,196.41
2018,7,13,18,45,170.0,52.5,0.8,26.5,81.0,196.83,152.18
2018,7,13,19,0,128.0,36.0,0.7,24.6,50.0,144.76,106.73
2018,7,13,19,15,79.0,22.0,0.7,24.25,29.0,86.32,18.78
2018,7,13,19,30,30.0,8.0,0.7,23.9,8.0,22.98,0.0
2018,7,13,19,45,15.0,4.0,0.75,23.55,4.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.65,18.65,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,0.75,18.75,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,7,14,5,15,24.5,8.5,0.9,19.3,9.5,7.73,0.0
2018,7,14,5,30,49.0,17.0,1.0,19.8,19.0,13.92,0.0
2018,7,14,5,45,123.0,35.5,1.05,20.3,50.0,28.32,16.52
2018,7,14,6,0,197.0,54.0,1.1,20.8,81.0,42.41,30.38
2018,7,14,6,15,269.5,68.5,1.1,21.6,122.5,51.78,38.99
2018,7,14,6,30,342.0,83.0,1.1,22.4,164.0,61.67,47.73
2018,7,14,6,45,401.0,94.0,1.1,23.25,211.0,68.56,53.61
2018,7,14,7,0,460.0,105.0,1.1,24.1,258.0,75.19,59.04
2018,7,14,7,15,463.0,118.5,1.0,24.8,295.0,82.88,65.22
2018,7,14,7,30,466.0,132.0,0.9,25.5,332.0,90.09,70.86
2018,7,14,7,45,527.5,136.5,0.8,26.2,390.0,91.43,71.48
2018,7,14,8,0,589.0,141.0,0.7,26.9,448.0,91.18,70.79
2018,7,14,8,15,627.5,144.0,0.7,27.45,500.0,89.71,69.16
2018,7,14,8,30,666.0,147.0,0.7,28.0,552.0,122.06,73.26
2018,7,14,8,45,685.0,152.0,0.7,28.5,596.5,165.73,96.64
2018,7,14,9,0,704.0,157.0,0.7,29.0,641.0,211.86,128.57
2018,7,14,9,15,726.5,157.0,0.7,29.4,683.5,257.58,163.61
2018,7,14,9,30,749.0,157.0,0.7,29.8,726.0,305.77,201.99
2018,7,14,9,45,770.5,154.0,0.75,30.2,764.5,359.4,244.7
2018,7,14,10,0,792.0,151.0,0.8,30.6,803.0,408.36,283.64
2018,7,14,10,15,801.5,152.5,0.75,30.85,833.5,457.34,321.62
2018,7,14,10,30,811.0,154.0,0.7,31.1,864.0,506.62,358.55
2018,7,14,10,45,758.0,185.5,0.7,31.4,864.0,546.47,387.9
2018,7,14,11,0,705.0,217.0,0.7,31.7,864.0,578.83,410.94
2018,7,14,11,15,649.5,250.5,0.7,31.95,855.0,608.82,431.35
2018,7,14,11,30,594.0,284.0,0.7,32.2,846.0,633.55,447.41
2018,7,14,11,45,566.5,297.5,0.7,32.45,838.0,657.01,462.59
2018,7,14,12,0,539.0,311.0,0.7,32.7,830.0,681.27,477.76
2018,7,14,12,15,673.0,242.5,0.65,32.85,892.5,753.55,525.95
2018,7,14,12,30,807.0,174.0,0.6,33.0,955.0,829.65,573.68
2018,7,14,12,45,820.0,165.5,0.6,33.15,955.5,864.19,593.48
2018,7,14,13,0,833.0,157.0,0.6,33.3,956.0,896.84,612.53
2018,7,14,13,15,740.5,202.5,0.6,33.35,906.0,882.16,603.4
2018,7,14,13,30,648.0,248.0,0.6,33.4,856.0,869.71,595.61
2018,7,14,13,45,511.5,319.5,0.6,33.5,793.0,826.59,566.36
2018,7,14,14,0,375.0,391.0,0.6,33.6,730.0,768.19,527.67
2018,7,14,14,15,494.0,312.5,0.6,33.55,745.0,831.06,571.46
2018,7,14,14,30,613.0,234.0,0.6,33.5,760.0,884.32,607.64
2018,7,14,14,45,494.5,270.5,0.6,33.45,684.5,807.39,558.35
2018,7,14,15,0,376.0,307.0,0.6,33.4,609.0,733.34,511.07
2018,7,14,15,15,397.5,287.5,0.6,33.3,592.5,738.97,517.51
2018,7,14,15,30,419.0,268.0,0.6,33.2,576.0,742.26,521.65
2018,7,14,15,45,498.0,225.5,0.6,33.05,570.0,774.45,545.96
2018,7,14,16,0,577.0,183.0,0.6,32.9,564.0,809.59,571.33
2018,7,14,16,15,538.0,182.0,0.6,32.65,516.5,757.08,539.55
2018,7,14,16,30,499.0,181.0,0.6,32.4,469.0,712.32,512.71
2018,7,14,16,45,586.5,141.5,0.6,32.15,450.0,747.28,539.08
2018,7,14,17,0,674.0,102.0,0.6,31.9,431.0,766.58,553.53
2018,7,14,17,15,617.5,100.0,0.6,31.35,375.5,697.91,511.18
2018,7,14,17,30,561.0,98.0,0.6,30.8,320.0,630.18,468.93
2018,7,14,17,45,545.0,86.5,0.6,30.3,276.5,585.48,440.84
2018,7,14,18,0,529.0,75.0,0.6,29.8,233.0,540.13,410.68
2018,7,14,18,15,471.5,67.0,0.6,29.8,187.5,467.85,358.42
2018,7,14,18,30,414.0,59.0,0.6,29.8,142.0,398.49,305.3
2018,7,14,18,45,327.0,47.5,0.6,27.95,101.5,307.21,235.04
2018,7,14,19,0,240.0,36.0,0.6,26.1,61.0,228.2,167.76
2018,7,14,19,15,140.5,22.0,0.6,25.65,35.0,130.91,24.46
2018,7,14,19,30,41.0,8.0,0.6,25.2,9.0,28.72,0.0
2018,7,14,19,45,20.5,4.0,0.65,24.8,4.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.75,23.6,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,0.85,22.05,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,0.85,19.75,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,15,5,15,33.0,8.0,1.05,20.45,9.5,7.28,0.0
2018,7,15,5,30,66.0,16.0,1.2,21.0,19.0,14.55,0.0
2018,7,15,5,45,151.5,32.5,1.3,21.55,50.0,25.38,13.92
2018,7,15,6,0,237.0,49.0,1.4,22.1,81.0,37.75,26.24
2018,7,15,6,15,316.5,61.0,1.45,22.95,123.5,46.25,34.03
2018,7,15,6,30,396.0,73.0,1.5,23.8,166.0,54.48,41.3
2018,7,15,6,45,452.0,82.5,1.55,24.6,213.0,60.51,46.46
2018,7,15,7,0,508.0,92.0,1.6,25.4,260.0,67.01,51.81
2018,7,15,7,15,550.0,99.0,1.55,26.2,309.5,69.77,53.84
2018,7,15,7,30,592.0,106.0,1.5,27.0,359.0,72.38,55.67
2018,7,15,7,45,613.0,114.0,1.5,27.85,405.0,75.36,57.75
2018,7,15,8,0,634.0,122.0,1.5,28.7,451.0,78.06,59.56
2018,7,15,8,15,648.0,130.0,1.4,29.3,495.5,80.4,61.1
2018,7,15,8,30,662.0,138.0,1.3,29.9,540.0,114.45,67.51
2018,7,15,8,45,620.0,168.5,1.25,30.5,568.0,169.15,101.4
2018,7,15,9,0,578.0,199.0,1.2,31.1,596.0,220.44,139.4
2018,7,15,9,15,585.5,212.5,1.1,31.5,636.0,265.96,173.91
2018,7,15,9,30,593.0,226.0,1.0,31.9,676.0,312.6,210.21
2018,7,15,9,45,630.5,221.0,0.95,32.35,720.5,356.2,243.69
2018,7,15,10,0,668.0,216.0,0.9,32.8,765.0,403.7,279.79
2018,7,15,10,15,681.0,216.5,0.9,33.1,794.5,448.48,314.05
2018,7,15,10,30,694.0,217.0,0.9,33.4,824.0,494.15,348.04
2018,7,15,10,45,579.0,291.0,0.85,33.7,807.0,529.39,373.02
2018,7,15,11,0,464.0,365.0,0.8,34.0,790.0,557.04,391.06
2018,7,15,11,15,485.5,354.0,0.85,34.2,806.0,590.99,414.83
2018,7,15,11,30,507.0,343.0,0.9,34.4,822.0,625.87,438.84
2018,7,15,11,45,557.5,315.0,0.9,34.65,847.0,668.03,467.19
2018,7,15,12,0,608.0,287.0,0.9,34.9,872.0,709.12,494.48
2018,7,15,12,15,620.0,288.0,0.95,35.0,886.0,750.02,521.14
2018,7,15,12,30,632.0,289.0,1.0,35.1,900.0,790.49,547.18
2018,7,15,12,45,612.0,301.5,1.0,35.25,890.5,812.88,560.38
2018,7,15,13,0,592.0,314.0,1.0,35.4,881.0,832.53,571.91
2018,7,15,13,15,609.0,295.0,1.0,35.45,872.0,854.96,586.48
2018,7,15,13,30,626.0,276.0,1.0,35.5,863.0,875.2,599.68
2018,7,15,13,45,621.0,271.5,1.05,35.55,843.0,885.86,607.18
2018,7,15,14,0,616.0,267.0,1.1,35.6,823.0,893.74,613.17
2018,7,15,14,15,695.0,215.5,1.1,35.55,825.5,934.37,639.89
2018,7,15,14,30,774.0,164.0,1.1,35.5,828.0,963.82,658.04
2018,7,15,14,45,714.5,184.0,1.1,35.4,778.5,941.84,645.73
2018,7,15,15,0,655.0,204.0,1.1,35.3,729.0,910.29,628.22
2018,7,15,15,15,558.5,225.5,1.05,35.1,658.0,839.69,585.04
2018,7,15,15,30,462.0,247.0,1.0,34.9,587.0,762.18,536.09
2018,7,15,15,45,453.5,236.0,1.0,34.75,553.0,741.93,525.63
2018,7,15,16,0,445.0,225.0,1.0,34.6,519.0,719.8,513.29
2018,7,15,16,15,352.5,223.0,1.0,34.3,445.0,605.43,438.74
2018,7,15,16,30,260.0,221.0,1.0,34.0,371.0,512.99,376.53
2018,7,15,16,45,407.5,178.0,0.95,33.75,388.5,615.96,452.59
2018,7,15,17,0,555.0,135.0,0.9,33.5,406.0,698.18,510.68
2018,7,15,17,15,497.0,129.5,0.85,32.85,351.5,619.72,459.27
2018,7,15,17,30,439.0,124.0,0.8,32.2,297.0,551.24,413.91
2018,7,15,17,45,303.5,114.5,0.75,31.6,226.0,398.95,305.38
2018,7,15,18,0,168.0,105.0,0.7,31.0,155.0,274.54,211.9
2018,7,15,18,15,188.0,87.5,0.7,31.0,133.5,263.87,204.47
2018,7,15,18,30,208.0,70.0,0.7,31.0,112.0,250.93,193.51
2018,7,15,18,45,173.0,55.0,0.6,29.7,83.0,203.7,154.93
2018,7,15,19,0,138.0,40.0,0.5,28.4,54.0,160.0,115.44
2018,7,15,19,15,78.0,23.5,0.5,28.15,30.5,88.88,9.4
2018,7,15,19,30,18.0,7.0,0.5,27.9,7.0,15.77,0.0
2018,7,15,19,45,9.0,3.5,0.5,27.65,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.5,27.2,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.5,26.8,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.5,26.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.5,26.15,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.5,25.85,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.4,24.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.4,24.75,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.4,24.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.4,24.45,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,16,5,15,0.0,1.5,0.45,23.0,1.5,1.36,0.0
2018,7,16,5,30,0.0,3.0,0.5,23.1,3.0,2.73,0.0
2018,7,16,5,45,0.0,5.0,0.55,23.25,5.0,4.38,0.0
2018,7,16,6,0,0.0,7.0,0.6,23.4,7.0,6.14,0.0
2018,7,16,6,15,0.0,9.0,0.6,23.7,9.0,7.9,1.14
2018,7,16,6,30,0.0,11.0,0.6,24.0,11.0,9.66,2.73
2018,7,16,6,45,0.0,23.5,0.65,24.25,23.5,20.67,12.31
2018,7,16,7,0,0.0,36.0,0.7,24.5,36.0,31.72,21.82
2018,7,16,7,15,0.5,56.0,0.8,25.1,56.0,49.45,36.86
2018,7,16,7,30,1.0,76.0,0.9,25.7,76.0,67.23,51.66
2018,7,16,7,45,4.0,113.0,0.95,26.3,115.0,97.48,76.57
2018,7,16,8,0,7.0,150.0,1.0,26.9,154.0,126.34,99.78
2018,7,16,8,15,77.5,205.0,1.05,27.35,252.0,156.89,123.94
2018,7,16,8,30,148.0,260.0,1.1,27.8,350.0,189.0,138.66
2018,7,16,8,45,152.5,285.5,1.2,28.3,384.5,218.01,157.53
2018,7,16,9,0,157.0,311.0,1.3,28.8,419.0,248.05,178.59
2018,7,16,9,15,159.5,329.5,1.35,29.1,445.0,274.42,197.8
2018,7,16,9,30,162.0,348.0,1.4,29.4,471.0,301.33,217.71
2018,7,16,9,45,128.0,361.0,1.5,29.7,461.0,313.56,227.94
2018,7,16,10,0,94.0,374.0,1.6,30.0,451.0,331.64,241.9
2018,7,16,10,15,106.0,396.5,1.7,30.25,486.5,362.54,264.06
2018,7,16,10,30,118.0,419.0,1.8,30.5,522.0,386.95,281.48
2018,7,16,10,45,169.5,434.0,1.9,30.8,586.5,437.2,317.14
2018,7,16,11,0,221.0,449.0,2.0,31.1,651.0,492.76,356.26
2018,7,16,11,15,220.5,458.0,2.05,31.25,663.0,516.58,372.86
2018,7,16,11,30,220.0,467.0,2.1,31.4,675.0,540.34,389.38
2018,7,16,11,45,228.0,470.0,2.15,31.55,687.5,565.16,406.65
2018,7,16,12,0,236.0,473.0,2.2,31.7,700.0,590.34,424.03
2018,7,16,12,15,254.0,464.5,2.2,31.85,709.5,614.55,440.77
2018,7,16,12,30,272.0,456.0,2.2,32.0,719.0,640.2,458.38
2018,7,16,12,45,242.5,464.5,2.25,32.1,698.0,640.74,458.21
2018,7,16,13,0,213.0,473.0,2.3,32.2,677.0,632.45,452.3
2018,7,16,13,15,321.5,413.5,2.35,32.3,717.0,696.33,498.72
2018,7,16,13,30,430.0,354.0,2.4,32.4,757.0,765.35,547.5
2018,7,16,13,45,523.0,302.5,2.4,32.55,782.0,820.22,585.79
2018,7,16,14,0,616.0,251.0,2.4,32.7,807.0,877.85,625.49
2018,7,16,14,15,596.0,247.0,2.4,32.7,772.0,868.49,619.57
2018,7,16,14,30,576.0,243.0,2.4,32.7,737.0,856.09,612.3
2018,7,16,14,45,509.0,255.5,2.4,32.75,679.5,805.52,579.03
2018,7,16,15,0,442.0,268.0,2.4,32.8,622.0,758.05,547.47
2018,7,16,15,15,525.0,225.5,2.4,32.7,625.5,799.16,578.89
2018,7,16,15,30,608.0,183.0,2.4,32.6,629.0,844.98,611.51
2018,7,16,15,45,459.5,182.5,2.4,32.5,508.0,686.46,505.68
2018,7,16,16,0,311.0,182.0,2.4,32.4,387.0,538.27,402.39
2018,7,16,16,15,167.0,149.5,2.35,32.15,258.5,338.3,257.22
2018,7,16,16,30,23.0,117.0,2.3,31.9,130.0,135.23,100.73
2018,7,16,16,45,25.0,132.0,2.3,31.65,145.0,153.85,115.91
2018,7,16,17,0,27.0,147.0,2.3,31.4,160.0,174.22,132.13
2018,7,16,17,15,83.5,132.0,2.15,30.9,166.0,223.43,172.82
2018,7,16,17,30,140.0,117.0,2.0,30.4,172.0,253.54,198.49
2018,7,16,17,45,276.5,102.5,1.9,29.95,191.0,360.61,284.11
2018,7,16,18,0,413.0,88.0,1.8,29.5,210.0,459.41,360.06
2018,7,16,18,15,362.5,75.0,1.8,29.5,167.0,391.76,307.14
2018,7,16,18,30,312.0,62.0,1.8,29.5,124.0,327.28,255.6
2018,7,16,18,45,259.0,49.0,1.55,28.05,90.5,264.98,204.62
2018,7,16,19,0,206.0,36.0,1.3,26.6,57.0,207.8,152.22
2018,7,16,19,15,115.0,21.5,1.35,26.35,32.0,114.82,6.1
2018,7,16,19,30,24.0,7.0,1.4,26.1,7.0,18.9,0.0
2018,7,16,19,45,12.0,3.5,1.45,25.9,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,1.5,25.7,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,1.4,25.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.4,25.1,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.4,24.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.4,24.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.35,24.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.15,23.65,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,23.3,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,17,5,15,28.0,8.0,1.2,22.75,9.0,7.28,0.0
2018,7,17,5,30,56.0,16.0,1.3,23.1,18.0,14.55,0.0
2018,7,17,5,45,135.0,32.0,1.45,23.45,47.0,25.02,12.98
2018,7,17,6,0,214.0,48.0,1.6,23.8,76.0,36.98,25.31
2018,7,17,6,15,274.5,61.5,1.65,24.35,114.0,46.57,34.05
2018,7,17,6,30,335.0,75.0,1.7,24.9,152.0,55.81,42.21
2018,7,17,6,45,361.5,90.0,1.8,25.45,192.0,65.61,50.62
2018,7,17,7,0,388.0,105.0,1.9,26.0,232.0,74.94,58.4
2018,7,17,7,15,472.5,107.5,1.95,26.6,289.0,75.52,58.61
2018,7,17,7,30,557.0,110.0,2.0,27.2,346.0,75.39,58.17
2018,7,17,7,45,590.5,115.5,2.0,27.75,394.5,76.49,58.75
2018,7,17,8,0,624.0,121.0,2.0,28.3,443.0,77.48,59.22
2018,7,17,8,15,559.5,153.0,2.05,28.65,463.5,95.82,74.01
2018,7,17,8,30,495.0,185.0,2.1,29.0,484.0,137.63,90.92
2018,7,17,8,45,606.0,160.5,2.1,29.4,555.5,159.78,95.74
2018,7,17,9,0,717.0,136.0,2.1,29.8,627.0,195.72,116.26
2018,7,17,9,15,598.5,191.0,2.15,30.0,618.0,251.05,164.34
2018,7,17,9,30,480.0,246.0,2.2,30.2,609.0,296.77,205.07
2018,7,17,9,45,552.5,230.0,2.2,30.45,668.0,336.06,235.06
2018,7,17,10,0,625.0,214.0,2.2,30.7,727.0,384.27,272.25
2018,7,17,10,15,708.5,181.5,2.2,30.8,783.5,432.1,309.53
2018,7,17,10,30,792.0,149.0,2.2,30.9,840.0,490.52,354.3
2018,7,17,10,45,799.5,149.5,2.2,31.05,864.0,537.22,390.17
2018,7,17,11,0,807.0,150.0,2.2,31.2,888.0,583.63,424.91
2018,7,17,11,15,813.5,149.5,2.2,31.35,905.5,628.14,457.45
2018,7,17,11,30,820.0,149.0,2.2,31.5,923.0,670.3,487.62
2018,7,17,11,45,650.5,246.5,2.2,31.65,864.5,673.1,487.37
2018,7,17,12,0,481.0,344.0,2.2,31.8,806.0,664.03,478.36
2018,7,17,12,15,459.5,352.5,2.2,31.95,795.0,680.96,489.7
2018,7,17,12,30,438.0,361.0,2.2,32.1,784.0,695.61,499.11
2018,7,17,12,45,515.0,315.5,2.2,32.25,810.0,743.56,532.98
2018,7,17,13,0,592.0,270.0,2.2,32.4,836.0,792.54,566.98
2018,7,17,13,15,695.0,213.0,2.2,32.5,869.5,855.7,609.98
2018,7,17,13,30,798.0,156.0,2.2,32.6,903.0,912.7,645.93
2018,7,17,13,45,792.0,156.5,2.15,32.65,884.5,928.23,655.11
2018,7,17,14,0,786.0,157.0,2.1,32.7,866.0,940.79,662.85
2018,7,17,14,15,741.0,176.5,2.05,32.7,829.0,931.36,657.03
2018,7,17,14,30,696.0,196.0,2.0,32.7,792.0,926.42,654.36
2018,7,17,14,45,534.0,263.0,2.0,32.7,710.0,838.38,596.98
2018,7,17,15,0,372.0,330.0,2.0,32.7,628.0,737.13,528.47
2018,7,17,15,15,255.0,329.5,1.95,32.6,529.0,624.33,452.1
2018,7,17,15,30,138.0,329.0,1.9,32.5,430.0,492.6,360.14
2018,7,17,15,45,88.5,263.5,1.9,32.35,327.0,354.61,263.2
2018,7,17,16,0,39.0,198.0,1.9,32.2,224.0,235.57,175.75
2018,7,17,16,15,81.0,174.5,1.8,31.95,223.0,267.85,202.56
2018,7,17,16,30,123.0,151.0,1.7,31.7,222.0,281.68,215.2
2018,7,17,16,45,134.5,164.5,1.65,31.5,235.5,308.25,235.88
2018,7,17,17,0,146.0,178.0,1.6,31.3,249.0,335.8,257.17
2018,7,17,17,15,120.5,153.5,1.45,30.8,207.5,283.09,218.04
2018,7,17,17,30,95.0,129.0,1.3,30.3,166.0,230.88,178.74
2018,7,17,17,45,170.0,113.0,1.15,29.85,167.5,288.16,225.28
2018,7,17,18,0,245.0,97.0,1.0,29.4,169.0,323.36,253.56
2018,7,17,18,15,218.0,82.5,1.0,29.4,137.5,278.88,218.31
2018,7,17,18,30,191.0,68.0,1.0,29.4,106.0,236.16,183.61
2018,7,17,18,45,143.0,51.0,0.85,28.25,75.0,177.44,135.57
2018,7,17,19,0,95.0,34.0,0.7,27.1,44.0,122.03,87.04
2018,7,17,19,15,53.5,20.0,0.7,26.85,25.0,67.57,0.0
2018,7,17,19,30,12.0,6.0,0.7,26.6,6.0,11.72,0.0
2018,7,17,19,45,6.0,3.0,0.7,26.4,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,0.7,25.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,0.7,24.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,0.75,24.3,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,0.85,24.05,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.15,23.55,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.3,23.25,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,7,18,5,15,5.0,6.0,1.55,21.15,6.0,0.0,0.0
2018,7,18,5,30,10.0,12.0,1.6,21.3,12.0,10.91,0.0
2018,7,18,5,45,112.5,28.0,1.7,21.4,42.0,22.68,11.09
2018,7,18,6,0,215.0,44.0,1.8,21.5,72.0,33.9,22.94
2018,7,18,6,15,261.0,59.0,1.85,21.85,108.0,44.66,32.77
2018,7,18,6,30,307.0,74.0,1.9,22.2,144.0,55.0,42.0
2018,7,18,6,45,399.5,81.0,1.95,22.55,196.5,59.3,45.81
2018,7,18,7,0,492.0,88.0,2.0,22.9,249.0,63.96,49.75
2018,7,18,7,15,540.0,95.0,2.1,23.45,299.5,66.87,52.03
2018,7,18,7,30,588.0,102.0,2.2,24.0,350.0,69.64,54.1
2018,7,18,7,45,507.0,131.0,2.25,24.6,364.5,87.93,69.21
2018,7,18,8,0,426.0,160.0,2.3,25.2,379.0,103.68,81.92
2018,7,18,8,15,427.0,182.0,2.25,25.75,420.5,114.77,90.6
2018,7,18,8,30,428.0,204.0,2.2,26.3,462.0,145.5,100.06
2018,7,18,8,45,537.0,184.5,2.15,26.8,534.0,170.75,108.14
2018,7,18,9,0,646.0,165.0,2.1,27.3,606.0,203.44,126.3
2018,7,18,9,15,735.5,141.0,2.0,27.7,673.0,250.15,159.84
2018,7,18,9,30,825.0,117.0,1.9,28.1,740.0,297.83,196.63
2018,7,18,9,45,823.5,125.5,1.8,28.5,773.5,350.07,240.36
2018,7,18,10,0,822.0,134.0,1.7,28.9,807.0,401.92,282.91
2018,7,18,10,15,841.0,130.0,1.6,29.3,841.5,457.16,326.36
2018,7,18,10,30,860.0,126.0,1.5,29.7,876.0,507.86,365.34
2018,7,18,10,45,794.5,166.0,1.4,30.1,874.0,546.49,394.37
2018,7,18,11,0,729.0,206.0,1.3,30.5,872.0,580.45,418.48
2018,7,18,11,15,681.5,229.0,1.2,30.85,861.0,608.53,437.59
2018,7,18,11,30,634.0,252.0,1.1,31.2,850.0,631.87,452.54
2018,7,18,11,45,701.5,222.5,1.0,31.55,891.0,688.54,490.34
2018,7,18,12,0,769.0,193.0,0.9,31.9,932.0,746.12,527.39
2018,7,18,12,15,767.0,197.0,0.85,32.15,935.5,782.1,549.3
2018,7,18,12,30,765.0,201.0,0.8,32.4,939.0,816.31,569.66
2018,7,18,12,45,578.0,268.5,0.8,32.65,824.5,753.56,526.58
2018,7,18,13,0,391.0,336.0,0.8,32.9,710.0,675.85,473.71
2018,7,18,13,15,398.5,342.0,0.75,33.0,719.0,706.75,493.94
2018,7,18,13,30,406.0,348.0,0.7,33.1,728.0,736.71,512.17
2018,7,18,13,45,616.5,249.0,0.7,33.2,811.5,858.89,593.39
2018,7,18,14,0,827.0,150.0,0.7,33.3,895.0,972.96,661.68
2018,7,18,14,15,749.0,171.5,0.7,33.3,831.0,933.81,637.58
2018,7,18,14,30,671.0,193.0,0.7,33.3,767.0,898.04,617.41
2018,7,18,14,45,397.0,247.0,0.65,33.25,583.0,683.88,480.75
2018,7,18,15,0,123.0,301.0,0.6,33.2,399.0,438.14,313.55
2018,7,18,15,15,205.5,296.0,0.6,33.1,450.5,537.3,385.73
2018,7,18,15,30,288.0,291.0,0.6,33.0,502.0,618.16,441.49
2018,7,18,15,45,537.5,200.0,0.6,32.85,564.0,784.01,555.52
2018,7,18,16,0,787.0,109.0,0.6,32.7,626.0,923.49,642.28
2018,7,18,16,15,719.5,119.0,0.6,32.45,564.5,866.56,607.81
2018,7,18,16,30,652.0,129.0,0.6,32.2,503.0,804.58,572.12
2018,7,18,16,45,652.5,116.0,0.6,31.9,461.0,777.68,558.26
2018,7,18,17,0,653.0,103.0,0.6,31.6,419.0,748.13,541.99
2018,7,18,17,15,657.5,91.0,0.6,31.05,378.5,720.83,527.38
2018,7,18,17,30,662.0,79.0,0.6,30.5,338.0,690.85,510.45
2018,7,18,17,45,618.5,73.5,0.55,29.9,287.5,628.06,469.82
2018,7,18,18,0,575.0,68.0,0.5,29.3,237.0,566.39,428.55
2018,7,18,18,15,488.0,61.5,0.5,29.3,185.5,472.7,361.66
2018,7,18,18,30,401.0,55.0,0.5,29.3,134.0,384.25,294.47
2018,7,18,18,45,268.0,44.5,0.55,27.3,90.5,263.95,202.09
2018,7,18,19,0,135.0,34.0,0.6,25.3,47.0,147.0,105.86
2018,7,18,19,15,86.5,20.5,0.65,24.9,27.0,87.28,0.0
2018,7,18,19,30,38.0,7.0,0.7,24.5,7.0,26.17,0.0
2018,7,18,19,45,19.0,3.5,0.7,24.05,3.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.75,23.4,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,0.95,20.15,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.05,18.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.15,18.2,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,7,19,5,15,42.5,7.5,1.35,18.65,9.0,0.0,0.0
2018,7,19,5,30,85.0,15.0,1.4,19.1,18.0,13.64,0.0
2018,7,19,5,45,186.5,29.0,1.5,19.55,49.0,22.76,10.93
2018,7,19,6,0,288.0,43.0,1.6,20.0,80.0,33.32,22.58
2018,7,19,6,15,334.0,55.5,1.6,20.9,117.0,42.27,30.83
2018,7,19,6,30,380.0,68.0,1.6,21.8,154.0,50.87,38.5
2018,7,19,6,45,443.5,78.0,1.65,22.7,203.5,57.39,44.14
2018,7,19,7,0,507.0,88.0,1.7,23.6,253.0,64.16,49.78
2018,7,19,7,15,537.5,96.5,1.8,24.45,298.5,68.15,52.9
2018,7,19,7,30,568.0,105.0,1.9,25.3,344.0,71.87,55.69
2018,7,19,7,45,632.5,105.5,2.0,26.15,404.0,69.79,53.54
2018,7,19,8,0,697.0,106.0,2.1,27.0,464.0,68.0,51.65
2018,7,19,8,15,737.5,105.5,2.05,27.5,518.0,72.83,55.37
2018,7,19,8,30,778.0,105.0,2.0,28.0,572.0,99.54,56.06
2018,7,19,8,45,745.5,126.0,1.9,28.5,602.5,147.67,81.77
2018,7,19,9,0,713.0,147.0,1.8,29.0,633.0,199.97,119.95
2018,7,19,9,15,741.5,146.5,1.75,29.35,680.0,247.09,155.97
2018,7,19,9,30,770.0,146.0,1.7,29.7,727.0,303.54,200.86
2018,7,19,9,45,778.5,151.5,1.65,30.1,764.0,354.03,242.22
2018,7,19,10,0,787.0,157.0,1.6,30.5,801.0,405.17,283.46
2018,7,19,10,15,807.0,153.5,1.55,30.75,835.5,454.74,322.67
2018,7,19,10,30,827.0,150.0,1.5,31.0,870.0,505.62,361.78
2018,7,19,10,45,823.5,158.0,1.4,31.3,892.0,554.32,397.78
2018,7,19,11,0,820.0,166.0,1.3,31.6,914.0,601.79,431.53
2018,7,19,11,15,817.5,171.5,1.3,31.85,929.5,646.51,463.02
2018,7,19,11,30,815.0,177.0,1.3,32.1,945.0,689.82,492.66
2018,7,19,11,45,843.0,160.5,1.25,32.3,962.5,734.74,522.82
2018,7,19,12,0,871.0,144.0,1.2,32.5,980.0,775.87,549.67
2018,7,19,12,15,879.0,139.5,1.2,32.65,985.0,814.37,573.27
2018,7,19,12,30,887.0,135.0,1.2,32.8,990.0,851.24,595.64
2018,7,19,12,45,879.0,139.0,1.2,32.95,982.5,880.04,612.83
2018,7,19,13,0,871.0,143.0,1.2,33.1,975.0,906.11,628.37
2018,7,19,13,15,869.5,141.0,1.2,33.1,962.5,929.84,642.85
2018,7,19,13,30,868.0,139.0,1.2,33.1,950.0,950.72,655.65
2018,7,19,13,45,846.0,146.5,1.2,33.15,923.0,958.16,660.28
2018,7,19,14,0,824.0,154.0,1.2,33.2,896.0,973.72,670.07
2018,7,19,14,15,764.5,179.5,1.25,33.15,852.0,956.73,661.26
2018,7,19,14,30,705.0,205.0,1.3,33.1,808.0,944.27,655.6
2018,7,19,14,45,565.0,257.0,1.3,33.0,728.0,867.17,607.47
2018,7,19,15,0,425.0,309.0,1.3,32.9,648.0,783.97,553.32
2018,7,19,15,15,365.5,312.5,1.3,32.75,594.0,716.2,510.8
2018,7,19,15,30,306.0,316.0,1.3,32.6,540.0,664.44,477.32
2018,7,19,15,45,240.5,302.0,1.35,32.45,471.5,586.43,425.83
2018,7,19,16,0,175.0,288.0,1.4,32.3,403.0,489.58,360.04
2018,7,19,16,15,218.5,260.5,1.4,32.0,393.0,501.68,372.28
2018,7,19,16,30,262.0,233.0,1.4,31.7,383.0,529.55,394.57
2018,7,19,16,45,247.0,214.0,1.4,31.35,345.0,491.53,369.21
2018,7,19,17,0,232.0,195.0,1.4,31.0,307.0,453.02,343.46
2018,7,19,17,15,195.0,174.5,1.25,30.4,261.5,375.9,288.32
2018,7,19,17,30,158.0,154.0,1.1,29.8,216.0,317.73,245.69
2018,7,19,17,45,155.5,128.0,1.0,29.15,181.5,281.53,219.66
2018,7,19,18,0,153.0,102.0,0.9,28.5,147.0,244.2,191.78
2018,7,19,18,15,142.5,84.5,0.9,28.5,120.0,212.28,166.47
2018,7,19,18,30,132.0,67.0,0.9,28.5,93.0,193.7,150.42
2018,7,19,18,45,84.0,49.5,0.8,26.55,64.0,124.33,94.27
2018,7,19,19,0,36.0,32.0,0.7,24.6,35.0,70.91,48.32
2018,7,19,19,15,25.0,18.5,0.7,24.25,20.0,41.32,0.0
2018,7,19,19,30,14.0,5.0,0.7,23.9,5.0,11.83,0.0
2018,7,19,19,45,7.0,2.5,0.75,23.55,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.0,20.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.0,19.95,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.0,19.85,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.0,19.75,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,0.95,19.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,20,5,15,2.5,1.5,1.1,20.35,1.5,0.0,0.0
2018,7,20,5,30,5.0,3.0,1.2,20.8,3.0,2.73,0.0
2018,7,20,5,45,5.0,4.5,1.25,21.2,5.0,4.15,0.0
2018,7,20,6,0,5.0,6.0,1.3,21.6,7.0,5.38,0.0
2018,7,20,6,15,2.5,8.5,1.45,22.3,9.0,7.62,0.91
2018,7,20,6,30,0.0,11.0,1.6,23.0,11.0,9.66,2.73
2018,7,20,6,45,0.5,29.5,1.7,23.65,29.5,25.97,16.9
2018,7,20,7,0,1.0,48.0,1.8,24.3,48.0,42.35,30.97
2018,7,20,7,15,8.0,91.0,1.9,24.85,94.0,78.8,61.88
2018,7,20,7,30,15.0,134.0,2.0,25.4,140.0,112.15,89.54
2018,7,20,7,45,108.0,172.5,2.05,25.9,227.0,127.25,101.54
2018,7,20,8,0,201.0,211.0,2.1,26.4,314.0,151.21,120.64
2018,7,20,8,15,178.5,236.0,2.1,26.8,334.0,165.52,131.62
2018,7,20,8,30,156.0,261.0,2.1,27.2,354.0,187.94,139.06
2018,7,20,8,45,148.5,284.0,2.15,27.6,378.5,214.85,156.6
2018,7,20,9,0,141.0,307.0,2.2,28.0,403.0,241.42,175.66
2018,7,20,9,15,228.0,317.0,2.2,28.35,483.5,278.96,200.04
2018,7,20,9,30,315.0,327.0,2.2,28.7,564.0,314.98,224.48
2018,7,20,9,45,332.5,336.5,2.2,29.1,598.0,349.41,250.67
2018,7,20,10,0,350.0,346.0,2.2,29.5,632.0,385.73,278.2
2018,7,20,10,15,485.0,301.0,2.2,29.8,713.5,426.52,307.96
2018,7,20,10,30,620.0,256.0,2.2,30.1,795.0,484.06,350.56
2018,7,20,10,45,626.5,256.5,2.2,30.4,814.5,523.92,380.71
2018,7,20,11,0,633.0,257.0,2.2,30.7,834.0,563.84,410.2
2018,7,20,11,15,624.0,267.0,2.15,30.95,845.0,601.61,437.14
2018,7,20,11,30,615.0,277.0,2.1,31.2,856.0,637.96,462.32
2018,7,20,11,45,452.0,363.0,2.1,31.45,791.0,629.99,454.42
2018,7,20,12,0,289.0,449.0,2.1,31.7,726.0,607.64,436.11
2018,7,20,12,15,318.0,439.0,2.1,31.8,744.5,641.68,460.03
2018,7,20,12,30,347.0,429.0,2.1,31.9,763.0,676.68,484.06
2018,7,20,12,45,425.0,390.0,2.1,32.05,797.0,732.17,522.58
2018,7,20,13,0,503.0,351.0,2.1,32.2,831.0,787.55,560.49
2018,7,20,13,15,416.0,384.5,2.05,32.25,778.0,761.38,540.92
2018,7,20,13,30,329.0,418.0,2.0,32.3,725.0,722.21,513.39
2018,7,20,13,45,268.0,416.5,1.95,32.3,663.0,677.13,482.86
2018,7,20,14,0,207.0,415.0,1.9,32.3,601.0,615.17,440.83
2018,7,20,14,15,186.5,407.0,1.9,32.2,571.0,595.57,428.34
2018,7,20,14,30,166.0,399.0,1.9,32.1,541.0,574.56,414.51
2018,7,20,14,45,243.0,364.0,1.85,31.95,562.5,637.73,460.52
2018,7,20,15,0,320.0,329.0,1.8,31.8,584.0,683.53,494.08
2018,7,20,15,15,317.5,320.0,1.8,31.55,562.5,676.31,490.41
2018,7,20,15,30,315.0,311.0,1.8,31.3,541.0,667.72,486.29
2018,7,20,15,45,313.5,286.5,1.75,31.05,503.5,640.94,469.99
2018,7,20,16,0,312.0,262.0,1.7,30.8,466.0,612.32,452.43
2018,7,20,16,15,364.0,230.0,1.7,30.55,451.0,624.67,464.73
2018,7,20,16,30,416.0,198.0,1.7,30.3,436.0,652.81,487.25
2018,7,20,16,45,471.5,166.0,1.7,30.05,412.0,660.57,496.16
2018,7,20,17,0,527.0,134.0,1.7,29.8,388.0,662.69,500.7
2018,7,20,17,15,453.0,129.0,1.6,29.4,329.5,579.91,443.44
2018,7,20,17,30,379.0,124.0,1.5,29.0,271.0,499.98,386.43
2018,7,20,17,45,280.5,115.0,1.4,28.55,215.0,381.03,298.39
2018,7,20,18,0,182.0,106.0,1.3,28.1,159.0,287.49,226.04
2018,7,20,18,15,134.0,87.0,1.3,28.1,122.0,210.01,164.98
2018,7,20,18,30,86.0,68.0,1.3,28.1,85.0,150.36,116.17
2018,7,20,18,45,76.5,50.0,1.05,26.65,61.5,120.73,91.38
2018,7,20,19,0,67.0,32.0,0.8,25.2,38.0,90.42,62.8
2018,7,20,19,15,43.5,19.0,0.9,24.95,22.0,52.98,0.0
2018,7,20,19,30,20.0,6.0,1.0,24.7,6.0,15.85,0.0
2018,7,20,19,45,10.0,3.0,1.05,24.4,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.15,23.95,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.35,23.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.55,20.8,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.4,20.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.45,20.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,19.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,19.4,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.65,19.3,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,21,5,15,20.0,6.0,0.9,19.8,6.5,0.0,0.0
2018,7,21,5,30,40.0,12.0,1.0,20.2,13.0,10.91,0.0
2018,7,21,5,45,56.5,27.0,1.1,20.55,32.0,22.47,9.82
2018,7,21,6,0,73.0,42.0,1.2,20.9,51.0,34.48,23.37
2018,7,21,6,15,142.5,60.0,1.1,21.55,88.0,46.87,34.65
2018,7,21,6,30,212.0,78.0,1.0,22.2,125.0,60.07,46.31
2018,7,21,6,45,352.0,82.0,0.95,22.85,184.5,59.95,46.29
2018,7,21,7,0,492.0,86.0,0.9,23.5,244.0,62.65,48.5
2018,7,21,7,15,472.0,103.0,0.9,24.0,276.5,72.64,56.81
2018,7,21,7,30,452.0,120.0,0.9,24.5,309.0,82.38,64.73
2018,7,21,7,45,261.0,154.0,0.85,25.05,266.5,109.13,86.67
2018,7,21,8,0,70.0,188.0,0.8,25.6,224.0,144.91,115.49
2018,7,21,8,15,84.5,223.5,0.7,26.15,271.0,167.64,133.01
2018,7,21,8,30,99.0,259.0,0.6,26.7,318.0,194.93,145.01
2018,7,21,8,45,86.5,273.5,0.55,27.3,328.0,213.3,156.6
2018,7,21,9,0,74.0,288.0,0.5,27.9,338.0,230.28,168.37
2018,7,21,9,15,77.5,298.5,0.5,28.35,354.0,246.55,179.59
2018,7,21,9,30,81.0,309.0,0.5,28.8,370.0,263.07,191.19
2018,7,21,9,45,53.0,286.5,0.5,29.25,327.0,246.77,179.83
2018,7,21,10,0,25.0,264.0,0.5,29.7,284.0,225.67,164.79
2018,7,21,10,15,46.0,326.5,0.6,30.0,365.5,285.35,207.78
2018,7,21,10,30,67.0,389.0,0.7,30.3,447.0,347.9,251.72
2018,7,21,10,45,55.5,382.0,0.75,30.65,431.0,344.49,248.81
2018,7,21,11,0,44.0,375.0,0.8,31.0,415.0,339.36,245.0
2018,7,21,11,15,83.0,418.0,0.95,31.2,495.5,403.78,290.68
2018,7,21,11,30,122.0,461.0,1.1,31.4,576.0,469.49,336.32
2018,7,21,11,45,153.0,460.5,1.25,31.6,606.0,503.34,360.07
2018,7,21,12,0,184.0,460.0,1.4,31.8,636.0,539.49,385.57
2018,7,21,12,15,183.0,464.5,1.45,31.85,640.0,556.97,397.48
2018,7,21,12,30,182.0,469.0,1.5,31.9,644.0,574.13,409.25
2018,7,21,12,45,132.5,450.0,1.55,32.0,577.0,528.45,377.72
2018,7,21,13,0,83.0,431.0,1.6,32.1,510.0,470.61,337.72
2018,7,21,13,15,129.0,418.5,1.55,32.1,539.5,516.92,371.21
2018,7,21,13,30,175.0,406.0,1.5,32.1,569.0,556.82,399.47
2018,7,21,13,45,371.0,344.5,1.4,32.05,680.5,715.19,509.39
2018,7,21,14,0,567.0,283.0,1.3,32.0,792.0,859.55,604.62
2018,7,21,14,15,431.0,322.5,1.25,31.9,703.0,777.57,548.39
2018,7,21,14,30,295.0,362.0,1.2,31.8,614.0,679.43,482.82
2018,7,21,14,45,302.0,336.5,1.15,31.65,585.5,667.08,476.91
2018,7,21,15,0,309.0,311.0,1.1,31.5,557.0,652.7,468.89
2018,7,21,15,15,529.5,219.5,1.05,31.35,616.0,796.01,569.29
2018,7,21,15,30,750.0,128.0,1.0,31.2,675.0,916.8,645.89
2018,7,21,15,45,787.0,108.5,1.0,31.0,651.5,927.96,653.34
2018,7,21,16,0,824.0,89.0,1.0,30.8,628.0,924.42,653.24
2018,7,21,16,15,805.5,87.0,1.0,30.6,581.0,904.4,643.15
2018,7,21,16,30,787.0,85.0,1.0,30.4,534.0,872.27,625.56
2018,7,21,16,45,750.5,84.0,1.05,30.2,480.0,822.66,597.28
2018,7,21,17,0,714.0,83.0,1.1,30.0,426.0,772.08,567.72
2018,7,21,17,15,695.0,77.0,1.0,29.55,379.0,729.93,541.74
2018,7,21,17,30,676.0,71.0,0.9,29.1,332.0,686.57,514.15
2018,7,21,17,45,632.5,66.5,0.85,28.65,282.0,629.04,476.33
2018,7,21,18,0,589.0,62.0,0.8,28.2,232.0,568.41,434.79
2018,7,21,18,15,527.5,55.0,0.8,28.2,184.5,492.66,379.84
2018,7,21,18,30,466.0,48.0,0.8,28.2,137.0,420.42,324.25
2018,7,21,18,45,372.0,39.0,0.75,27.0,96.5,328.43,251.25
2018,7,21,19,0,278.0,30.0,0.7,25.8,56.0,244.35,173.92
2018,7,21,19,15,156.0,17.5,0.7,25.55,30.5,129.89,0.0
2018,7,21,19,30,34.0,5.0,0.7,25.3,5.0,22.2,0.0
2018,7,21,19,45,17.0,2.5,0.65,25.05,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.6,24.05,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.75,20.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.65,20.25,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.55,20.2,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,22,5,15,0.0,3.0,0.55,20.45,3.0,0.0,0.0
2018,7,22,5,30,0.0,6.0,0.6,20.6,6.0,5.46,0.0
2018,7,22,5,45,0.0,17.0,0.7,20.75,17.0,14.97,4.31
2018,7,22,6,0,0.0,28.0,0.8,20.9,28.0,24.69,15.13
2018,7,22,6,15,0.0,39.0,0.8,21.2,39.0,34.42,24.03
2018,7,22,6,30,0.0,50.0,0.8,21.5,50.0,44.0,32.61
2018,7,22,6,45,1.0,54.0,0.8,21.8,54.5,47.69,35.93
2018,7,22,7,0,2.0,58.0,0.8,22.1,59.0,51.24,38.97
2018,7,22,7,15,1.0,62.5,0.8,22.55,63.0,55.23,42.25
2018,7,22,7,30,0.0,67.0,0.8,23.0,67.0,59.22,45.45
2018,7,22,7,45,0.0,92.0,0.8,23.45,92.0,80.71,63.41
2018,7,22,8,0,0.0,117.0,0.8,23.9,117.0,101.06,80.05
2018,7,22,8,15,4.5,147.5,0.8,24.3,150.0,125.16,99.51
2018,7,22,8,30,9.0,178.0,0.8,24.7,183.0,149.39,113.3
2018,7,22,8,45,6.5,174.0,0.8,25.15,178.0,148.19,111.67
2018,7,22,9,0,4.0,170.0,0.8,25.6,173.0,146.18,109.67
2018,7,22,9,15,4.5,172.0,0.8,26.25,175.5,148.94,111.22
2018,7,22,9,30,5.0,174.0,0.8,26.9,178.0,151.63,112.72
2018,7,22,9,45,15.5,225.5,0.75,27.55,238.0,197.48,146.5
2018,7,22,10,0,26.0,277.0,0.7,28.2,298.0,235.66,173.76
2018,7,22,10,15,35.0,301.5,0.75,28.6,331.0,261.96,192.43
2018,7,22,10,30,44.0,326.0,0.8,29.0,364.0,289.68,212.08
2018,7,22,10,45,29.0,285.5,0.8,29.4,311.0,255.41,186.85
2018,7,22,11,0,14.0,245.0,0.8,29.8,258.0,221.44,161.85
2018,7,22,11,15,16.5,262.5,0.85,30.05,278.0,239.36,174.93
2018,7,22,11,30,19.0,280.0,0.9,30.3,298.0,257.71,188.03
2018,7,22,11,45,13.0,226.5,0.9,30.5,239.0,209.01,152.3
2018,7,22,12,0,7.0,173.0,0.9,30.7,180.0,158.72,115.16
2018,7,22,12,15,17.0,227.5,0.95,30.8,244.0,216.85,158.42
2018,7,22,12,30,27.0,282.0,1.0,30.9,308.0,276.32,201.53
