Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,12,45,55.0,314.5,1.0,31.05,367.0,333.03,242.43
2018,7,22,13,0,83.0,347.0,1.0,31.2,426.0,400.14,289.86
2018,7,22,13,15,189.5,362.0,1.05,31.2,539.5,526.29,379.28
2018,7,22,13,30,296.0,377.0,1.1,31.2,653.0,651.21,464.55
2018,7,22,13,45,267.5,404.0,1.15,31.2,649.0,663.96,471.47
2018,7,22,14,0,239.0,431.0,1.2,31.2,645.0,675.54,478.69
2018,7,22,14,15,253.5,413.5,1.25,31.1,634.5,682.64,485.07
2018,7,22,14,30,268.0,396.0,1.3,31.0,624.0,688.37,490.7
2018,7,22,14,45,292.5,366.5,1.3,30.9,606.5,689.73,493.64
2018,7,22,15,0,317.0,337.0,1.3,30.8,589.0,689.1,495.43
2018,7,22,15,15,486.5,255.0,1.25,30.6,620.0,792.0,568.64
2018,7,22,15,30,656.0,173.0,1.2,30.4,651.0,880.32,628.11
2018,7,22,15,45,685.5,152.0,1.2,30.2,624.5,883.91,631.36
2018,7,22,16,0,715.0,131.0,1.2,30.0,598.0,883.32,633.11
2018,7,22,16,15,561.5,153.5,1.1,29.75,503.0,754.21,550.38
2018,7,22,16,30,408.0,176.0,1.0,29.5,408.0,619.03,459.65
2018,7,22,16,45,351.0,153.5,0.95,29.3,340.0,533.31,402.19
2018,7,22,17,0,294.0,131.0,0.9,29.1,272.0,448.14,342.69
2018,7,22,17,15,418.5,116.5,0.85,28.7,291.5,533.36,408.46
2018,7,22,17,30,543.0,102.0,0.8,28.3,311.0,617.97,469.43
2018,7,22,17,45,465.5,95.0,0.75,27.9,255.5,522.48,401.93
2018,7,22,18,0,388.0,88.0,0.7,27.5,200.0,439.44,341.55
2018,7,22,18,15,202.5,69.5,0.7,27.5,127.0,248.49,195.12
2018,7,22,18,30,17.0,51.0,0.7,27.5,54.0,65.13,47.05
2018,7,22,18,45,11.0,37.5,0.6,26.35,39.0,46.71,31.84
2018,7,22,19,0,5.0,24.0,0.5,25.2,24.0,24.51,12.55
2018,7,22,19,15,3.5,13.5,0.5,24.95,13.5,13.87,0.0
2018,7,22,19,30,2.0,3.0,0.5,24.7,3.0,3.77,0.0
2018,7,22,19,45,1.0,1.5,0.55,24.45,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.55,21.4,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.55,21.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,7,23,5,15,1.0,3.5,0.6,21.8,3.5,0.0,0.0
2018,7,23,5,30,2.0,7.0,0.7,22.0,7.0,6.37,0.0
2018,7,23,5,45,1.0,19.0,0.75,22.2,19.0,16.75,4.95
2018,7,23,6,0,0.0,31.0,0.8,22.4,31.0,27.19,17.04
2018,7,23,6,15,4.0,47.5,0.85,22.65,48.5,41.07,29.51
2018,7,23,6,30,8.0,64.0,0.9,22.9,66.0,54.86,41.7
2018,7,23,6,45,48.0,90.0,0.95,23.1,105.0,73.55,57.88
2018,7,23,7,0,88.0,116.0,1.0,23.3,144.0,89.22,71.2
2018,7,23,7,15,54.0,120.0,1.05,23.6,138.0,96.9,77.47
2018,7,23,7,30,20.0,124.0,1.1,23.9,132.0,104.76,83.75
2018,7,23,7,45,11.5,107.5,1.15,24.15,112.5,93.09,73.59
2018,7,23,8,0,3.0,91.0,1.2,24.4,93.0,80.29,62.55
2018,7,23,8,15,12.5,147.0,1.2,24.8,154.5,124.83,99.23
2018,7,23,8,30,22.0,203.0,1.2,25.2,216.0,167.8,127.35
2018,7,23,8,45,13.0,167.5,1.2,25.55,175.5,143.74,107.94
2018,7,23,9,0,4.0,132.0,1.2,25.9,135.0,115.65,86.02
2018,7,23,9,15,4.5,152.0,1.15,26.3,155.5,132.75,98.96
2018,7,23,9,30,5.0,172.0,1.1,26.7,176.0,149.98,111.76
2018,7,23,9,45,13.5,225.5,1.1,27.15,236.5,196.8,146.61
2018,7,23,10,0,22.0,279.0,1.1,27.6,297.0,244.38,181.3
2018,7,23,10,15,20.5,286.5,1.1,27.95,303.5,252.55,186.75
2018,7,23,10,30,19.0,294.0,1.1,28.3,310.0,260.54,192.18
2018,7,23,10,45,15.5,262.0,1.15,28.65,275.5,234.76,172.95
2018,7,23,11,0,12.0,230.0,1.2,29.0,241.0,207.59,152.72
2018,7,23,11,15,17.5,259.5,1.25,29.2,276.0,237.39,174.7
2018,7,23,11,30,23.0,289.0,1.3,29.4,311.0,265.67,195.19
2018,7,23,11,45,56.0,348.0,1.4,29.55,401.5,342.43,251.03
2018,7,23,12,0,89.0,407.0,1.5,29.7,492.0,423.35,308.53
2018,7,23,12,15,122.0,429.0,1.55,29.8,546.0,478.5,347.27
2018,7,23,12,30,155.0,451.0,1.6,29.9,600.0,535.91,387.25
2018,7,23,12,45,129.0,453.0,1.7,30.0,576.5,527.95,381.26
2018,7,23,13,0,103.0,455.0,1.8,30.1,553.0,510.47,369.1
2018,7,23,13,15,138.5,457.0,1.85,30.1,587.0,561.85,405.82
2018,7,23,13,30,174.0,459.0,1.9,30.1,621.0,607.07,437.71
2018,7,23,13,45,151.5,447.0,1.9,30.1,586.0,584.36,421.92
2018,7,23,14,0,129.0,435.0,1.9,30.1,551.0,559.74,405.2
2018,7,23,14,15,87.0,377.0,1.95,29.95,454.0,451.83,330.76
2018,7,23,14,30,45.0,319.0,2.0,29.8,357.0,355.1,262.07
2018,7,23,14,45,26.0,255.0,2.0,29.65,277.0,273.36,202.97
2018,7,23,15,0,7.0,191.0,2.0,29.5,197.0,180.94,134.09
2018,7,23,15,15,7.5,190.0,2.05,29.3,196.0,181.06,134.81
2018,7,23,15,30,8.0,189.0,2.1,29.1,195.0,181.25,135.42
2018,7,23,15,45,5.5,178.0,2.15,28.9,182.0,168.76,126.25
2018,7,23,16,0,3.0,167.0,2.2,28.7,169.0,156.27,117.03
2018,7,23,16,15,1.5,128.0,2.15,28.5,129.0,117.23,87.14
2018,7,23,16,30,0.0,89.0,2.1,28.3,89.0,78.85,57.29
2018,7,23,16,45,0.0,61.5,2.1,28.05,61.5,54.37,38.1
2018,7,23,17,0,0.0,34.0,2.1,27.8,34.0,29.99,18.66
2018,7,23,17,15,0.0,32.5,1.95,27.45,32.5,28.65,17.7
2018,7,23,17,30,0.0,31.0,1.8,27.1,31.0,27.31,16.71
2018,7,23,17,45,0.0,35.5,1.7,26.75,35.5,31.28,20.04
2018,7,23,18,0,0.0,40.0,1.6,26.4,40.0,35.26,23.34
2018,7,23,18,15,0.0,34.5,1.6,26.4,34.5,30.39,19.27
2018,7,23,18,30,0.0,29.0,1.6,26.4,29.0,25.54,15.12
2018,7,23,18,45,0.0,21.0,1.4,25.55,21.0,18.48,9.15
2018,7,23,19,0,0.0,13.0,1.2,24.7,13.0,11.42,2.72
2018,7,23,19,15,0.0,7.0,1.25,24.5,7.0,6.37,0.0
2018,7,23,19,30,0.0,1.0,1.3,24.3,1.0,0.91,0.0
2018,7,23,19,45,0.0,0.5,1.35,24.1,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.4,23.7,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.35,23.35,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.25,22.8,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.15,22.55,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.65,20.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,5,15,1.5,1.5,0.8,20.6,1.5,0.0,0.0
2018,7,24,5,30,3.0,3.0,0.9,20.7,3.0,2.73,0.0
2018,7,24,5,45,1.5,11.0,1.0,20.85,11.0,9.67,0.17
2018,7,24,6,0,0.0,19.0,1.1,21.0,19.0,16.71,8.35
2018,7,24,6,15,0.0,19.0,1.1,21.2,19.0,16.7,8.76
2018,7,24,6,30,0.0,19.0,1.1,21.4,19.0,16.7,8.92
2018,7,24,6,45,12.0,61.0,1.1,21.6,65.0,53.52,41.03
2018,7,24,7,0,24.0,103.0,1.1,21.8,111.0,83.77,67.02
2018,7,24,7,15,15.0,103.5,1.15,22.1,108.5,88.24,70.6
2018,7,24,7,30,6.0,104.0,1.2,22.4,106.0,89.55,71.42
2018,7,24,7,45,3.0,99.5,1.2,22.65,100.5,86.7,68.68
2018,7,24,8,0,0.0,95.0,1.2,22.9,95.0,83.51,65.68
2018,7,24,8,15,9.0,146.0,1.25,23.25,151.5,124.02,99.19
2018,7,24,8,30,18.0,197.0,1.3,23.6,208.0,163.27,124.79
2018,7,24,8,45,20.0,217.5,1.3,24.0,230.5,181.56,137.86
2018,7,24,9,0,22.0,238.0,1.3,24.4,253.0,200.25,151.37
2018,7,24,9,15,37.0,271.5,1.3,24.75,298.5,219.92,165.11
2018,7,24,9,30,52.0,305.0,1.3,25.1,344.0,252.29,188.53
2018,7,24,9,45,113.5,343.5,1.3,25.5,434.0,294.83,218.16
2018,7,24,10,0,175.0,382.0,1.3,25.9,524.0,354.61,260.72
2018,7,24,10,15,136.5,374.5,1.3,26.15,488.0,348.81,257.25
2018,7,24,10,30,98.0,367.0,1.3,26.4,452.0,338.18,250.04
2018,7,24,10,45,61.5,331.5,1.3,26.65,385.5,308.19,228.34
2018,7,24,11,0,25.0,296.0,1.3,26.9,319.0,265.37,196.73
2018,7,24,11,15,40.0,338.0,1.3,27.15,375.5,312.67,231.37
2018,7,24,11,30,55.0,380.0,1.3,27.4,432.0,362.32,266.81
2018,7,24,11,45,91.0,421.0,1.25,27.65,507.5,428.23,313.41
2018,7,24,12,0,127.0,462.0,1.2,27.9,583.0,498.36,361.82
2018,7,24,12,15,127.5,469.0,1.2,28.05,591.0,517.07,374.06
2018,7,24,12,30,128.0,476.0,1.2,28.2,599.0,535.81,386.63
2018,7,24,12,45,103.5,440.5,1.15,28.3,539.5,489.1,354.05
2018,7,24,13,0,79.0,405.0,1.1,28.4,480.0,442.65,321.71
2018,7,24,13,15,80.5,415.5,1.1,28.45,491.0,460.47,334.54
2018,7,24,13,30,82.0,426.0,1.1,28.5,502.0,478.53,347.05
2018,7,24,13,45,122.5,429.0,1.1,28.55,540.0,538.94,389.71
2018,7,24,14,0,163.0,432.0,1.1,28.6,578.0,589.52,424.92
2018,7,24,14,15,226.5,413.0,1.15,28.5,609.0,640.75,461.9
2018,7,24,14,30,290.0,394.0,1.2,28.4,640.0,707.88,508.85
2018,7,24,14,45,281.5,376.5,1.2,28.35,607.5,689.32,496.92
2018,7,24,15,0,273.0,359.0,1.2,28.3,575.0,668.95,484.62
2018,7,24,15,15,200.5,347.5,1.2,28.15,502.0,571.44,418.57
2018,7,24,15,30,128.0,336.0,1.2,28.0,429.0,490.93,362.6
2018,7,24,15,45,101.5,307.5,1.2,27.85,378.5,417.97,312.14
2018,7,24,16,0,75.0,279.0,1.2,27.7,328.0,362.93,273.11
2018,7,24,16,15,57.5,247.5,1.15,27.55,283.5,312.87,237.0
2018,7,24,16,30,40.0,216.0,1.1,27.4,239.0,262.57,199.94
2018,7,24,16,45,23.0,177.0,1.1,27.2,190.0,189.99,145.13
2018,7,24,17,0,6.0,138.0,1.1,27.0,141.0,134.58,102.16
2018,7,24,17,15,3.0,98.0,1.0,26.7,99.5,91.56,68.51
2018,7,24,17,30,0.0,58.0,0.9,26.4,58.0,51.22,36.22
2018,7,24,17,45,0.5,48.5,0.8,26.05,48.5,43.2,29.88
2018,7,24,18,0,1.0,39.0,0.7,25.7,39.0,35.15,23.37
2018,7,24,18,15,13.0,36.5,0.7,25.7,39.0,42.73,29.89
2018,7,24,18,30,25.0,34.0,0.7,25.7,39.0,48.84,34.83
2018,7,24,18,45,12.5,24.5,0.65,24.85,27.0,30.14,18.83
2018,7,24,19,0,0.0,15.0,0.6,24.0,15.0,13.19,3.93
2018,7,24,19,15,1.0,8.0,0.6,23.8,8.0,7.84,0.0
2018,7,24,19,30,2.0,1.0,0.6,23.6,1.0,0.91,0.0
2018,7,24,19,45,1.0,0.5,0.65,23.45,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.2,21.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,7,25,5,15,2.5,2.5,0.2,21.55,2.5,0.0,0.0
2018,7,25,5,30,5.0,5.0,0.2,21.7,5.0,4.55,0.0
2018,7,25,5,45,32.5,17.5,0.2,21.9,21.0,15.13,2.85
2018,7,25,6,0,60.0,30.0,0.2,22.1,37.0,25.49,15.59
2018,7,25,6,15,132.0,50.5,0.25,22.4,76.0,39.96,28.59
2018,7,25,6,30,204.0,71.0,0.3,22.7,115.0,55.1,41.94
2018,7,25,6,45,186.5,90.5,0.3,23.0,139.0,68.68,53.71
2018,7,25,7,0,169.0,110.0,0.3,23.3,163.0,81.68,64.72
2018,7,25,7,15,178.5,136.0,0.35,23.7,201.0,103.46,82.84
2018,7,25,7,30,188.0,162.0,0.4,24.1,239.0,120.54,96.65
2018,7,25,7,45,172.0,186.5,0.4,24.5,264.5,135.91,108.76
2018,7,25,8,0,156.0,211.0,0.4,24.9,290.0,150.65,120.16
2018,7,25,8,15,139.0,224.0,0.4,25.05,299.5,158.41,125.88
2018,7,25,8,30,122.0,237.0,0.4,25.2,309.0,170.82,127.29
2018,7,25,8,45,97.0,262.5,0.4,25.4,322.5,206.24,152.15
2018,7,25,9,0,72.0,288.0,0.4,25.6,336.0,228.78,168.79
2018,7,25,9,15,81.0,309.5,0.5,25.7,367.0,253.18,186.31
2018,7,25,9,30,90.0,331.0,0.6,25.8,398.0,278.89,205.04
2018,7,25,9,45,136.5,358.5,0.65,25.9,466.0,311.37,227.71
2018,7,25,10,0,183.0,386.0,0.7,26.0,534.0,359.74,262.24
2018,7,25,10,15,169.0,401.5,0.75,26.15,542.5,380.58,277.85
2018,7,25,10,30,155.0,417.0,0.8,26.3,551.0,400.17,292.38
2018,7,25,10,45,171.5,427.0,0.85,26.45,579.0,430.25,314.02
2018,7,25,11,0,188.0,437.0,0.9,26.6,607.0,462.01,336.63
2018,7,25,11,15,145.0,404.5,0.9,26.7,537.0,426.17,311.52
2018,7,25,11,30,102.0,372.0,0.9,26.8,467.0,384.39,282.1
2018,7,25,11,45,59.0,309.5,0.95,26.95,364.5,311.67,230.01
2018,7,25,12,0,16.0,247.0,1.0,27.1,262.0,230.31,170.15
2018,7,25,12,15,86.5,341.0,0.95,27.2,423.5,374.14,276.26
2018,7,25,12,30,157.0,435.0,0.9,27.3,585.0,523.1,379.88
2018,7,25,12,45,84.5,283.0,0.9,27.45,363.5,335.1,246.81
2018,7,25,13,0,12.0,131.0,0.9,27.6,142.0,130.33,95.23
2018,7,25,13,15,6.0,106.5,0.95,27.65,112.0,100.54,72.84
2018,7,25,13,30,0.0,82.0,1.0,27.7,82.0,73.12,51.56
2018,7,25,13,45,0.0,88.5,1.0,27.75,88.5,78.93,56.13
2018,7,25,14,0,0.0,95.0,1.0,27.8,95.0,84.75,60.67
2018,7,25,14,15,7.5,159.0,1.05,27.8,165.5,150.44,111.42
2018,7,25,14,30,15.0,223.0,1.1,27.8,236.0,218.02,162.54
2018,7,25,14,45,27.5,267.0,1.15,27.75,289.5,287.2,214.24
2018,7,25,15,0,40.0,311.0,1.2,27.7,343.0,348.78,259.61
2018,7,25,15,15,183.5,299.0,1.25,27.6,433.5,500.53,373.48
2018,7,25,15,30,327.0,287.0,1.3,27.5,524.0,652.09,482.18
2018,7,25,15,45,334.5,275.5,1.3,27.35,505.0,648.71,480.24
2018,7,25,16,0,342.0,264.0,1.3,27.2,486.0,643.77,478.76
2018,7,25,16,15,285.5,252.0,1.25,27.0,427.5,574.99,431.31
2018,7,25,16,30,229.0,240.0,1.2,26.8,369.0,488.48,370.89
2018,7,25,16,45,149.0,189.0,1.15,26.6,270.0,351.78,271.33
2018,7,25,17,0,69.0,138.0,1.1,26.4,171.0,202.26,157.27
2018,7,25,17,15,34.5,79.0,1.0,26.1,95.5,105.95,81.42
2018,7,25,17,30,0.0,20.0,0.9,25.8,20.0,17.6,8.83
2018,7,25,17,45,16.0,38.0,0.8,25.55,42.5,47.14,33.84
2018,7,25,18,0,32.0,56.0,0.7,25.3,65.0,78.59,60.03
2018,7,25,18,15,41.0,47.5,0.7,25.3,56.5,85.7,65.7
2018,7,25,18,30,50.0,39.0,0.7,25.3,48.0,81.89,62.1
2018,7,25,18,45,33.0,28.0,0.6,24.45,33.0,56.72,40.45
2018,7,25,19,0,16.0,17.0,0.5,23.6,18.0,24.94,12.49
2018,7,25,19,15,12.0,10.0,0.45,23.45,10.5,15.81,0.0
2018,7,25,19,30,8.0,3.0,0.4,23.3,3.0,0.0,0.0
2018,7,25,19,45,4.0,1.5,0.4,23.15,1.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.4,22.05,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.4,21.75,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.5,20.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.5,20.45,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.5,19.65,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,7,26,5,15,29.5,5.5,0.65,20.0,6.0,0.0,0.0
2018,7,26,5,30,59.0,11.0,0.8,20.4,12.0,10.01,0.0
2018,7,26,5,45,158.5,25.0,0.9,20.75,40.0,19.7,4.51
2018,7,26,6,0,258.0,39.0,1.0,21.1,68.0,30.35,19.58
2018,7,26,6,15,342.5,49.5,0.95,21.65,109.5,37.96,26.9
2018,7,26,6,30,427.0,60.0,0.9,22.2,151.0,46.42,34.54
2018,7,26,6,45,487.5,68.0,0.9,22.7,199.0,50.99,38.61
2018,7,26,7,0,548.0,76.0,0.9,23.2,247.0,55.38,42.35
2018,7,26,7,15,591.0,82.5,0.9,24.1,297.5,58.32,44.62
2018,7,26,7,30,634.0,89.0,0.9,25.0,348.0,61.1,46.67
2018,7,26,7,45,666.0,93.5,0.9,25.9,398.0,62.21,47.25
2018,7,26,8,0,698.0,98.0,0.9,26.8,448.0,63.23,47.74
2018,7,26,8,15,721.0,102.0,0.95,27.4,496.5,70.74,53.68
2018,7,26,8,30,744.0,106.0,1.0,28.0,545.0,88.28,53.25
2018,7,26,8,45,762.5,109.0,1.0,28.6,591.0,134.23,72.49
2018,7,26,9,0,781.0,112.0,1.0,29.2,637.0,182.56,103.62
2018,7,26,9,15,796.0,115.0,1.0,29.6,679.5,232.42,141.49
2018,7,26,9,30,811.0,118.0,1.0,30.0,722.0,283.92,182.98
2018,7,26,9,45,822.0,120.0,1.0,30.35,759.0,334.93,224.88
2018,7,26,10,0,833.0,122.0,1.0,30.7,796.0,392.86,271.2
2018,7,26,10,15,842.0,123.0,1.0,31.0,827.0,442.84,310.95
2018,7,26,10,30,851.0,124.0,1.0,31.3,858.0,492.89,349.63
2018,7,26,10,45,857.5,124.5,1.0,31.6,882.5,541.16,385.88
2018,7,26,11,0,864.0,125.0,1.0,31.9,907.0,588.87,420.57
2018,7,26,11,15,845.5,140.0,1.0,32.1,917.5,631.82,450.89
2018,7,26,11,30,827.0,155.0,1.0,32.3,928.0,673.48,479.33
2018,7,26,11,45,824.0,160.0,1.0,32.5,937.5,715.14,507.16
2018,7,26,12,0,821.0,165.0,1.0,32.7,947.0,755.05,533.16
2018,7,26,12,15,839.0,153.5,1.05,32.8,954.5,789.55,555.83
2018,7,26,12,30,857.0,142.0,1.1,32.9,962.0,827.82,579.94
2018,7,26,12,45,873.5,130.0,1.1,33.05,962.0,862.85,601.05
2018,7,26,13,0,890.0,118.0,1.1,33.2,962.0,895.84,620.79
2018,7,26,13,15,887.0,118.0,1.1,33.25,949.5,920.23,635.45
2018,7,26,13,30,884.0,118.0,1.1,33.3,937.0,941.7,648.45
2018,7,26,13,45,880.0,117.0,1.1,33.3,917.5,958.24,658.68
2018,7,26,14,0,876.0,116.0,1.1,33.3,898.0,971.63,667.16
2018,7,26,14,15,870.0,114.0,1.1,33.25,871.0,978.83,672.21
2018,7,26,14,30,864.0,112.0,1.1,33.2,844.0,982.72,675.49
2018,7,26,14,45,809.5,129.0,1.15,33.15,793.5,966.33,667.55
2018,7,26,15,0,755.0,146.0,1.2,33.1,743.0,936.68,651.75
2018,7,26,15,15,790.0,125.5,1.15,32.95,722.0,951.88,662.33
2018,7,26,15,30,825.0,105.0,1.1,32.8,701.0,952.27,663.41
2018,7,26,15,45,809.5,102.5,1.1,32.65,657.5,940.91,658.45
2018,7,26,16,0,794.0,100.0,1.1,32.5,614.0,916.41,645.58
2018,7,26,16,15,775.0,97.5,1.1,32.4,567.0,885.98,628.95
2018,7,26,16,30,756.0,95.0,1.1,32.3,520.0,853.32,610.81
2018,7,26,16,45,731.0,91.0,1.05,32.15,470.5,811.25,585.81
2018,7,26,17,0,706.0,87.0,1.0,32.0,421.0,767.68,559.51
2018,7,26,17,15,673.0,82.0,0.9,31.35,370.0,719.67,530.15
2018,7,26,17,30,640.0,77.0,0.8,30.7,319.0,666.77,496.64
2018,7,26,17,45,595.0,71.0,0.75,30.1,269.0,602.93,454.75
2018,7,26,18,0,550.0,65.0,0.7,29.5,219.0,540.39,411.96
2018,7,26,18,15,484.5,57.0,0.7,29.5,172.0,461.94,354.78
2018,7,26,18,30,419.0,49.0,0.7,29.5,125.0,387.35,296.74
2018,7,26,18,45,323.5,38.5,0.7,28.2,86.0,294.83,223.2
2018,7,26,19,0,228.0,28.0,0.7,26.9,47.0,208.53,137.81
2018,7,26,19,15,127.0,16.0,0.7,26.6,25.5,85.45,0.0
2018,7,26,19,30,26.0,4.0,0.7,26.3,4.0,0.0,0.0
2018,7,26,19,45,13.0,2.0,0.75,26.0,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.75,25.45,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.45,21.95,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.4,21.05,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.4,20.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,7,27,5,15,28.5,5.0,0.45,21.35,5.5,0.0,0.0
2018,7,27,5,30,57.0,10.0,0.5,21.8,11.0,9.1,0.0
2018,7,27,5,45,129.0,24.0,0.55,22.2,35.5,18.89,2.97
2018,7,27,6,0,201.0,38.0,0.6,22.6,60.0,29.48,18.66
2018,7,27,6,15,278.5,49.5,0.55,23.25,98.0,37.81,26.56
2018,7,27,6,30,356.0,61.0,0.5,23.9,136.0,45.88,33.81
2018,7,27,6,45,438.5,69.5,0.45,24.5,187.5,52.13,39.28
2018,7,27,7,0,521.0,78.0,0.4,25.1,239.0,56.95,43.33
2018,7,27,7,15,578.5,82.5,0.45,26.1,292.0,58.33,44.24
2018,7,27,7,30,636.0,87.0,0.5,27.1,345.0,59.73,45.09
2018,7,27,7,45,669.0,90.5,0.6,28.05,395.0,60.21,45.14
2018,7,27,8,0,702.0,94.0,0.7,29.0,445.0,60.67,45.16
2018,7,27,8,15,726.0,98.0,0.8,29.55,494.0,67.96,50.89
2018,7,27,8,30,750.0,102.0,0.9,30.1,543.0,84.07,50.26
2018,7,27,8,45,768.5,105.0,1.0,30.6,589.0,130.37,69.04
2018,7,27,9,0,787.0,108.0,1.1,31.1,635.0,179.04,100.0
2018,7,27,9,15,796.0,112.5,1.15,31.4,675.5,229.17,138.08
2018,7,27,9,30,805.0,117.0,1.2,31.7,716.0,280.31,179.43
2018,7,27,9,45,809.0,123.0,1.3,31.95,751.0,331.88,222.03
2018,7,27,10,0,813.0,129.0,1.4,32.2,786.0,383.6,264.38
2018,7,27,10,15,821.5,131.0,1.45,32.45,817.0,439.03,308.24
2018,7,27,10,30,830.0,133.0,1.5,32.7,848.0,488.67,346.99
2018,7,27,10,45,816.0,144.5,1.5,32.9,864.5,531.33,379.74
2018,7,27,11,0,802.0,156.0,1.5,33.1,881.0,575.74,412.46
2018,7,27,11,15,792.0,163.0,1.55,33.25,890.5,616.69,442.2
2018,7,27,11,30,782.0,170.0,1.6,33.4,900.0,655.58,469.78
2018,7,27,11,45,821.0,152.5,1.65,33.55,926.5,705.9,504.99
2018,7,27,12,0,860.0,135.0,1.7,33.7,953.0,754.06,538.09
2018,7,27,12,15,856.5,137.5,1.7,33.8,954.0,789.21,560.07
2018,7,27,12,30,853.0,140.0,1.7,33.9,955.0,822.17,580.6
2018,7,27,12,45,846.5,143.5,1.7,34.0,949.0,851.15,598.5
2018,7,27,13,0,840.0,147.0,1.7,34.1,943.0,877.54,614.75
2018,7,27,13,15,828.5,151.5,1.7,34.1,927.5,897.64,627.32
2018,7,27,13,30,817.0,156.0,1.7,34.1,912.0,925.08,644.55
2018,7,27,13,45,822.5,148.5,1.7,34.1,895.5,944.13,656.53
2018,7,27,14,0,828.0,141.0,1.7,34.1,879.0,949.62,660.35
2018,7,27,14,15,821.0,139.0,1.7,34.05,852.0,966.67,671.65
2018,7,27,14,30,814.0,137.0,1.7,34.0,825.0,969.94,674.51
2018,7,27,14,45,805.0,134.5,1.7,33.9,792.5,967.45,674.25
2018,7,27,15,0,796.0,132.0,1.7,33.8,760.0,961.75,672.21
2018,7,27,15,15,690.5,165.5,1.65,33.65,690.5,903.44,637.04
2018,7,27,15,30,585.0,199.0,1.6,33.5,621.0,836.5,596.34
2018,7,27,15,45,514.5,206.0,1.6,33.3,560.0,766.16,552.21
2018,7,27,16,0,444.0,213.0,1.6,33.1,499.0,703.29,511.67
2018,7,27,16,15,570.5,163.0,1.5,32.9,501.5,772.05,561.49
2018,7,27,16,30,697.0,113.0,1.4,32.7,504.0,824.45,596.36
2018,7,27,16,45,670.5,108.0,1.35,32.45,455.0,781.32,569.56
2018,7,27,17,0,644.0,103.0,1.3,32.2,406.0,736.96,542.47
2018,7,27,17,15,549.0,106.0,1.2,31.65,343.0,641.78,480.1
2018,7,27,17,30,454.0,109.0,1.1,31.1,280.0,542.66,412.82
2018,7,27,17,45,433.0,96.0,0.95,30.5,238.5,496.41,380.94
2018,7,27,18,0,412.0,83.0,0.8,29.9,197.0,450.29,347.35
2018,7,27,18,15,356.0,70.0,0.8,29.9,154.0,379.01,293.14
2018,7,27,18,30,300.0,57.0,0.8,29.9,111.0,311.5,239.61
2018,7,27,18,45,233.5,43.5,0.75,28.55,77.0,241.02,182.13
2018,7,27,19,0,167.0,30.0,0.7,27.2,43.0,173.67,111.34
2018,7,27,19,15,91.0,16.5,0.7,26.95,23.0,65.7,0.0
2018,7,27,19,30,15.0,3.0,0.7,26.7,3.0,0.0,0.0
2018,7,27,19,45,7.5,1.5,0.7,26.45,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.7,25.95,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.55,24.75,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.5,24.45,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.55,23.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,1.3,21.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,28,5,15,16.0,4.0,1.4,21.4,4.5,0.0,0.0
2018,7,28,5,30,32.0,8.0,1.5,21.7,9.0,7.28,0.0
2018,7,28,5,45,68.0,23.0,1.65,22.0,29.0,18.64,1.57
2018,7,28,6,0,104.0,38.0,1.8,22.3,49.0,30.34,19.26
2018,7,28,6,15,221.0,53.0,1.85,22.85,93.5,40.38,28.72
2018,7,28,6,30,338.0,68.0,1.9,23.4,138.0,51.12,38.32
2018,7,28,6,45,263.0,89.0,1.95,23.95,153.0,68.0,52.94
2018,7,28,7,0,188.0,110.0,2.0,24.5,168.0,81.81,64.64
2018,7,28,7,15,318.5,116.5,2.0,25.15,236.5,81.56,64.15
2018,7,28,7,30,449.0,123.0,2.0,25.8,305.0,84.93,66.63
2018,7,28,7,45,542.5,120.0,2.05,26.4,369.5,80.87,62.84
2018,7,28,8,0,636.0,117.0,2.1,27.0,434.0,76.05,58.44
2018,7,28,8,15,662.5,122.0,2.0,27.5,482.5,76.63,58.58
2018,7,28,8,30,689.0,127.0,1.9,28.0,531.0,90.27,57.41
2018,7,28,8,45,709.0,131.0,1.8,28.5,576.5,134.73,75.59
2018,7,28,9,0,729.0,135.0,1.7,29.0,622.0,181.76,105.62
2018,7,28,9,15,745.5,137.5,1.55,29.4,664.0,236.38,146.81
2018,7,28,9,30,762.0,140.0,1.4,29.8,706.0,285.31,185.98
2018,7,28,9,45,775.5,142.5,1.25,30.2,743.5,335.02,226.4
2018,7,28,10,0,789.0,145.0,1.1,30.6,781.0,385.89,267.11
2018,7,28,10,15,797.5,147.5,0.95,30.9,812.0,435.68,306.05
2018,7,28,10,30,806.0,150.0,0.8,31.2,843.0,485.7,343.65
2018,7,28,10,45,812.5,151.5,0.65,31.5,867.5,533.96,378.4
2018,7,28,11,0,819.0,153.0,0.5,31.8,892.0,581.85,411.25
2018,7,28,11,15,822.5,154.5,0.5,32.0,909.0,627.36,442.86
2018,7,28,11,30,826.0,156.0,0.5,32.2,926.0,671.85,472.89
2018,7,28,11,45,609.0,263.5,0.5,32.4,834.5,650.97,456.84
2018,7,28,12,0,392.0,371.0,0.5,32.6,743.0,615.68,430.79
2018,7,28,12,15,289.5,406.5,0.55,32.7,682.0,589.22,412.88
2018,7,28,12,30,187.0,442.0,0.6,32.8,621.0,553.17,387.9
2018,7,28,12,45,300.0,421.5,0.7,32.85,706.5,647.98,453.57
2018,7,28,13,0,413.0,401.0,0.8,32.9,792.0,750.85,521.72
2018,7,28,13,15,475.5,359.5,0.8,32.95,803.5,789.54,546.96
2018,7,28,13,30,538.0,318.0,0.8,33.0,815.0,827.4,572.28
2018,7,28,13,45,673.0,237.5,0.85,33.0,845.5,897.24,619.79
2018,7,28,14,0,808.0,157.0,0.9,33.0,876.0,956.85,656.51
2018,7,28,14,15,775.5,167.0,0.9,32.9,840.0,950.86,653.15
2018,7,28,14,30,743.0,177.0,0.9,32.8,804.0,941.21,648.54
2018,7,28,14,45,734.0,172.0,0.85,32.75,771.0,943.37,650.2
2018,7,28,15,0,725.0,167.0,0.8,32.7,738.0,935.42,645.72
2018,7,28,15,15,738.5,153.5,0.8,32.5,709.5,937.12,648.65
2018,7,28,15,30,752.0,140.0,0.8,32.3,681.0,929.33,645.84
2018,7,28,15,45,734.0,137.0,0.75,32.15,638.0,911.72,636.21
2018,7,28,16,0,716.0,134.0,0.7,32.0,595.0,885.55,621.49
2018,7,28,16,15,683.5,132.0,0.65,31.85,544.5,844.33,597.42
2018,7,28,16,30,651.0,130.0,0.6,31.7,494.0,801.5,572.22
2018,7,28,16,45,633.0,122.5,0.55,31.55,448.5,764.16,550.21
2018,7,28,17,0,615.0,115.0,0.5,31.4,403.0,725.22,526.73
2018,7,28,17,15,580.0,107.0,0.45,31.0,353.0,669.52,492.1
2018,7,28,17,30,545.0,99.0,0.4,30.6,303.0,613.71,456.5
2018,7,28,17,45,498.0,90.5,0.3,30.2,254.5,547.85,412.0
2018,7,28,18,0,451.0,82.0,0.2,29.8,206.0,478.71,363.24
2018,7,28,18,15,386.0,70.0,0.2,29.8,160.5,400.81,305.64
2018,7,28,18,30,321.0,58.0,0.2,29.8,115.0,327.46,248.79
2018,7,28,18,45,235.5,43.5,0.2,28.7,78.0,242.5,181.14
2018,7,28,19,0,150.0,29.0,0.2,27.6,41.0,160.7,98.85
2018,7,28,19,15,79.0,15.5,0.25,27.2,21.5,58.01,0.0
2018,7,28,19,30,8.0,2.0,0.3,26.8,2.0,0.0,0.0
2018,7,28,19,45,4.0,1.0,0.35,26.45,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.4,26.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.45,25.7,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.55,22.55,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.75,21.95,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,1.4,20.85,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,1.45,20.55,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,1.5,20.25,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,1.45,19.95,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,1.45,19.75,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,1.5,19.65,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,7,29,5,15,14.0,4.0,1.55,19.8,4.0,0.0,0.0
2018,7,29,5,30,28.0,8.0,1.6,20.0,8.0,7.28,0.0
2018,7,29,5,45,71.5,23.5,1.65,20.25,29.5,18.99,0.21
2018,7,29,6,0,115.0,39.0,1.7,20.5,51.0,31.06,19.92
2018,7,29,6,15,146.0,56.5,1.75,21.1,80.5,44.25,32.22
2018,7,29,6,30,177.0,74.0,1.8,21.7,110.0,57.06,43.69
2018,7,29,6,45,261.5,87.5,1.8,22.3,158.5,66.96,52.39
2018,7,29,7,0,346.0,101.0,1.8,22.9,207.0,72.66,57.23
2018,7,29,7,15,376.0,115.5,1.8,23.6,250.0,81.31,64.36
2018,7,29,7,30,406.0,130.0,1.8,24.3,293.0,89.5,70.92
2018,7,29,7,45,318.0,161.0,1.8,25.0,299.5,114.27,91.21
2018,7,29,8,0,230.0,192.0,1.8,25.7,306.0,131.56,104.89
2018,7,29,8,15,150.0,216.0,1.8,26.25,293.5,153.95,122.58
2018,7,29,8,30,70.0,240.0,1.8,26.8,281.0,180.14,135.9
2018,7,29,8,45,46.5,194.5,1.75,27.35,222.5,157.53,116.89
2018,7,29,9,0,23.0,149.0,1.7,27.9,164.0,126.19,92.81
2018,7,29,9,15,17.0,166.5,1.65,28.3,178.0,140.68,103.89
2018,7,29,9,30,11.0,184.0,1.6,28.7,192.0,160.96,119.22
2018,7,29,9,45,56.0,260.5,1.55,29.15,305.0,227.58,167.62
2018,7,29,10,0,101.0,337.0,1.5,29.6,418.0,296.03,216.6
2018,7,29,10,15,122.0,358.5,1.5,29.85,460.5,330.18,240.97
2018,7,29,10,30,143.0,380.0,1.5,30.1,503.0,367.03,267.3
2018,7,29,10,45,103.5,381.5,1.45,30.4,472.0,361.02,262.85
2018,7,29,11,0,64.0,383.0,1.4,30.7,441.0,355.91,258.76
2018,7,29,11,15,79.0,407.0,1.35,30.85,480.0,391.4,283.71
2018,7,29,11,30,94.0,431.0,1.3,31.0,519.0,428.91,309.58
2018,7,29,11,45,169.5,445.5,1.3,31.2,605.5,501.0,360.06
2018,7,29,12,0,245.0,460.0,1.3,31.4,692.0,581.85,415.32
2018,7,29,12,15,261.5,457.5,1.25,31.45,706.0,611.18,434.47
2018,7,29,12,30,278.0,455.0,1.2,31.5,720.0,641.03,454.17
2018,7,29,12,45,289.5,450.5,1.15,31.55,725.0,665.12,469.83
2018,7,29,13,0,301.0,446.0,1.1,31.6,730.0,688.81,485.13
2018,7,29,13,15,323.5,430.5,1.1,31.6,732.0,711.35,500.59
2018,7,29,13,30,346.0,415.0,1.1,31.6,734.0,733.14,515.56
2018,7,29,13,45,299.0,418.5,1.1,31.6,690.0,707.12,498.07
2018,7,29,14,0,252.0,422.0,1.1,31.6,646.0,678.24,479.02
2018,7,29,14,15,277.5,396.5,1.2,31.5,636.0,687.84,488.31
2018,7,29,14,30,303.0,371.0,1.3,31.4,626.0,695.91,496.33
2018,7,29,14,45,404.0,326.0,1.35,31.3,652.0,771.89,549.99
2018,7,29,15,0,505.0,281.0,1.4,31.2,678.0,832.24,592.68
2018,7,29,15,15,488.0,273.0,1.45,30.95,640.5,811.33,580.78
2018,7,29,15,30,471.0,265.0,1.5,30.7,603.0,788.27,568.22
2018,7,29,15,45,404.5,258.0,1.55,30.5,535.5,715.54,521.54
2018,7,29,16,0,338.0,251.0,1.6,30.3,468.0,624.14,461.48
2018,7,29,16,15,396.5,230.0,1.6,29.95,465.5,655.0,487.05
2018,7,29,16,30,455.0,209.0,1.6,29.6,463.0,700.62,521.29
2018,7,29,16,45,421.0,198.0,1.6,29.25,415.5,649.73,487.73
2018,7,29,17,0,387.0,187.0,1.6,28.9,368.0,582.24,442.84
2018,7,29,17,15,301.0,169.0,1.55,28.45,299.5,478.77,369.16
2018,7,29,17,30,215.0,151.0,1.5,28.0,231.0,379.23,295.66
2018,7,29,17,45,175.0,124.5,1.4,27.5,183.0,294.11,231.81
2018,7,29,18,0,135.0,98.0,1.3,27.0,135.0,226.38,179.01
2018,7,29,18,15,122.5,81.0,1.3,27.0,109.0,194.84,153.4
2018,7,29,18,30,110.0,64.0,1.3,27.0,83.0,164.02,127.29
2018,7,29,18,45,73.0,44.0,1.2,26.0,55.0,112.19,83.63
2018,7,29,19,0,36.0,24.0,1.1,25.0,27.0,57.99,31.71
2018,7,29,19,15,18.5,12.5,1.1,24.85,14.0,21.63,0.0
2018,7,29,19,30,1.0,1.0,1.1,24.7,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.15,24.5,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.15,24.25,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,0.75,23.65,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,0.75,23.05,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,30,5,15,0.5,1.0,1.15,22.35,1.0,0.0,0.0
2018,7,30,5,30,1.0,2.0,1.2,22.4,2.0,1.82,0.0
2018,7,30,5,45,0.5,3.5,1.25,22.45,3.5,3.07,0.0
2018,7,30,6,0,0.0,5.0,1.3,22.5,5.0,4.38,0.0
2018,7,30,6,15,0.0,6.5,1.35,22.65,6.5,5.7,0.0
2018,7,30,6,30,0.0,8.0,1.4,22.8,8.0,7.02,0.42
2018,7,30,6,45,11.5,35.0,1.4,22.9,38.5,31.51,21.75
2018,7,30,7,0,23.0,62.0,1.4,23.0,69.0,53.77,41.01
2018,7,30,7,15,12.5,75.0,1.45,23.15,79.0,65.92,51.34
2018,7,30,7,30,2.0,88.0,1.5,23.3,89.0,76.84,60.47
2018,7,30,7,45,1.5,91.5,1.55,23.45,92.0,80.18,63.04
2018,7,30,8,0,1.0,95.0,1.6,23.6,95.0,83.43,65.51
2018,7,30,8,15,0.5,76.0,1.6,23.8,76.0,67.27,51.61
2018,7,30,8,30,0.0,57.0,1.6,24.0,57.0,50.41,35.39
2018,7,30,8,45,1.5,97.5,1.65,24.2,98.5,86.35,64.03
2018,7,30,9,0,3.0,138.0,1.7,24.4,140.0,120.24,90.47
2018,7,30,9,15,5.5,166.5,1.7,24.75,170.5,144.45,108.87
2018,7,30,9,30,8.0,195.0,1.7,25.1,201.0,168.99,127.31
2018,7,30,9,45,18.0,242.5,1.65,25.45,257.0,211.16,158.77
2018,7,30,10,0,28.0,290.0,1.6,25.8,313.0,245.1,183.56
2018,7,30,10,15,102.0,348.5,1.6,26.15,435.5,314.78,233.9
2018,7,30,10,30,176.0,407.0,1.6,26.5,558.0,401.06,295.76
2018,7,30,10,45,195.5,414.0,1.6,26.9,586.0,431.35,317.14
2018,7,30,11,0,215.0,421.0,1.6,27.3,614.0,463.46,339.93
2018,7,30,11,15,165.5,435.5,1.6,27.6,586.0,461.52,338.01
2018,7,30,11,30,116.0,450.0,1.6,27.9,558.0,455.25,332.78
2018,7,30,11,45,255.0,398.5,1.55,28.25,639.0,519.19,379.73
2018,7,30,12,0,394.0,347.0,1.5,28.6,720.0,596.53,434.87
2018,7,30,12,15,367.5,381.0,1.5,28.9,730.0,626.84,453.94
2018,7,30,12,30,341.0,415.0,1.5,29.2,740.0,656.44,472.48
2018,7,30,12,45,310.5,426.5,1.5,29.5,721.0,660.88,474.31
2018,7,30,13,0,280.0,438.0,1.5,29.8,702.0,662.88,474.63
2018,7,30,13,15,279.0,434.0,1.55,29.95,694.0,674.43,482.79
2018,7,30,13,30,278.0,430.0,1.6,30.1,686.0,684.69,490.02
2018,7,30,13,45,163.0,381.5,1.6,30.25,531.0,529.84,383.9
2018,7,30,14,0,48.0,333.0,1.6,30.4,376.0,364.96,266.75
2018,7,30,14,15,47.0,328.0,1.6,30.4,369.0,362.8,266.36
2018,7,30,14,30,46.0,323.0,1.6,30.4,362.0,360.42,265.04
2018,7,30,14,45,160.5,332.5,1.65,30.35,460.0,504.56,371.34
2018,7,30,15,0,275.0,342.0,1.7,30.3,558.0,651.89,475.19
2018,7,30,15,15,370.0,299.0,1.7,30.2,573.5,704.23,513.44
2018,7,30,15,30,465.0,256.0,1.7,30.1,589.0,772.19,562.09
2018,7,30,15,45,447.0,244.0,1.7,29.95,547.5,741.72,542.79
2018,7,30,16,0,429.0,232.0,1.7,29.8,506.0,709.49,523.03
2018,7,30,16,15,442.5,205.5,1.65,29.55,469.0,689.38,512.17
2018,7,30,16,30,456.0,179.0,1.6,29.3,432.0,666.25,499.05
2018,7,30,16,45,502.5,151.5,1.55,29.0,405.5,669.1,504.5
2018,7,30,17,0,549.0,124.0,1.5,28.7,379.0,675.59,511.03
2018,7,30,17,15,426.0,128.0,1.4,28.25,311.5,552.89,424.85
2018,7,30,17,30,303.0,132.0,1.3,27.8,244.0,427.18,332.98
2018,7,30,17,45,251.0,115.0,1.25,27.35,198.0,357.38,281.32
2018,7,30,18,0,199.0,98.0,1.2,26.9,152.0,290.4,229.58
2018,7,30,18,15,186.0,78.0,1.2,26.9,120.0,250.49,197.74
2018,7,30,18,30,173.0,58.0,1.2,26.9,88.0,210.39,164.3
2018,7,30,18,45,135.5,42.0,1.1,25.75,60.5,161.46,122.28
2018,7,30,19,0,98.0,26.0,1.0,24.6,33.0,109.75,61.71
2018,7,30,19,15,52.0,14.0,1.05,24.4,17.5,41.5,0.0
2018,7,30,19,30,6.0,2.0,1.1,24.2,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.15,24.0,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.15,23.6,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.1,23.25,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.65,22.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.35,22.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.3,22.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.3,22.2,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.3,22.2,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.3,22.15,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,7,31,5,15,0.0,0.5,0.35,22.3,0.5,0.0,0.0
2018,7,31,5,30,0.0,1.0,0.4,22.5,1.0,0.91,0.0
2018,7,31,5,45,0.0,3.0,0.45,22.7,3.0,2.63,0.0
2018,7,31,6,0,0.0,5.0,0.5,22.9,5.0,4.38,0.0
2018,7,31,6,15,0.0,7.0,0.55,23.1,7.0,6.14,0.0
2018,7,31,6,30,0.0,9.0,0.6,23.3,9.0,7.9,1.18
2018,7,31,6,45,0.0,13.0,0.65,23.45,13.0,11.42,4.29
2018,7,31,7,0,0.0,17.0,0.7,23.6,17.0,14.95,7.37
2018,7,31,7,15,0.0,30.0,0.7,23.95,30.0,26.42,17.29
2018,7,31,7,30,0.0,43.0,0.7,24.3,43.0,37.93,27.08
2018,7,31,7,45,0.0,44.0,0.7,24.6,44.0,38.83,27.7
2018,7,31,8,0,0.0,45.0,0.7,24.9,45.0,39.73,28.32
2018,7,31,8,15,0.0,56.0,0.75,25.2,56.0,49.5,36.41
2018,7,31,8,30,0.0,67.0,0.8,25.5,67.0,59.29,42.31
2018,7,31,8,45,0.0,79.5,0.8,25.8,79.5,70.44,50.97
2018,7,31,9,0,0.0,92.0,0.8,26.1,92.0,81.6,59.56
2018,7,31,9,15,0.0,95.0,0.85,26.3,95.0,84.28,61.43
2018,7,31,9,30,0.0,98.0,0.9,26.5,98.0,86.88,63.25
2018,7,31,9,45,0.0,93.0,0.95,26.75,93.0,82.59,59.7
2018,7,31,10,0,0.0,88.0,1.0,27.0,88.0,78.21,56.11
2018,7,31,10,15,0.5,96.0,1.1,27.15,96.5,85.4,61.57
2018,7,31,10,30,1.0,104.0,1.2,27.3,105.0,92.62,67.04
2018,7,31,10,45,3.5,130.5,1.25,27.5,133.5,117.0,85.68
2018,7,31,11,0,6.0,157.0,1.3,27.7,162.0,141.65,104.34
2018,7,31,11,15,6.5,167.0,1.35,27.7,173.0,151.17,111.47
2018,7,31,11,30,7.0,177.0,1.4,27.7,184.0,160.81,118.72
2018,7,31,11,45,16.0,222.5,1.45,27.7,238.0,206.89,153.47
2018,7,31,12,0,25.0,268.0,1.5,27.7,292.0,255.53,189.6
2018,7,31,12,15,29.5,292.5,1.55,27.6,320.5,283.87,210.48
2018,7,31,12,30,34.0,317.0,1.6,27.5,349.0,313.15,232.02
2018,7,31,12,45,39.5,348.0,1.6,27.35,385.0,350.16,258.99
2018,7,31,13,0,45.0,379.0,1.6,27.2,421.0,388.41,286.61
2018,7,31,13,15,249.5,355.5,1.6,27.05,585.5,572.89,422.52
2018,7,31,13,30,454.0,332.0,1.6,26.9,750.0,762.16,554.18
2018,7,31,13,45,417.5,352.5,1.6,26.75,730.5,764.41,553.63
2018,7,31,14,0,381.0,373.0,1.6,26.6,711.0,752.25,545.59
2018,7,31,14,15,433.0,334.0,1.6,26.5,706.5,788.56,572.25
2018,7,31,14,30,485.0,295.0,1.6,26.4,702.0,810.78,589.45
2018,7,31,14,45,385.5,319.0,1.65,26.3,634.5,745.85,545.29
2018,7,31,15,0,286.0,343.0,1.7,26.2,567.0,663.85,489.45
2018,7,31,15,15,210.0,289.5,1.7,26.1,449.5,534.13,400.11
2018,7,31,15,30,134.0,236.0,1.7,26.0,332.0,384.44,292.78
2018,7,31,15,45,69.0,175.0,1.65,25.95,224.5,254.4,195.3
2018,7,31,16,0,4.0,114.0,1.6,25.9,117.0,106.04,78.98
2018,7,31,16,15,9.5,100.5,1.6,25.8,106.0,98.65,73.93
2018,7,31,16,30,15.0,87.0,1.6,25.7,95.0,96.82,73.03
2018,7,31,16,45,84.5,134.0,1.55,25.6,173.5,226.12,177.85
2018,7,31,17,0,154.0,181.0,1.5,25.5,252.0,348.14,273.36
2018,7,31,17,15,88.0,136.5,1.4,25.35,176.0,234.43,184.48
2018,7,31,17,30,22.0,92.0,1.3,25.2,100.0,110.68,85.24
2018,7,31,17,45,11.0,62.5,1.2,25.05,66.5,64.06,47.44
2018,7,31,18,0,0.0,33.0,1.1,24.9,33.0,29.06,18.38
2018,7,31,18,15,0.0,28.0,1.1,24.9,28.0,24.65,14.66
2018,7,31,18,30,0.0,23.0,1.1,24.9,23.0,20.23,10.83
2018,7,31,18,45,2.0,15.5,1.0,24.55,15.5,14.91,6.21
2018,7,31,19,0,4.0,8.0,0.9,24.2,8.0,9.55,0.0
2018,7,31,19,15,4.0,4.5,0.9,24.1,4.5,6.3,0.0
2018,7,31,19,30,4.0,1.0,0.9,24.0,1.0,0.0,0.0
2018,7,31,19,45,2.0,0.5,0.9,23.9,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.15,22.9,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.25,22.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.35,22.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.4,22.75,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.35,22.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.35,22.1,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.0,1.45,22.25,1.0,0.0,0.0
2018,8,1,5,30,7.0,2.0,1.5,22.4,2.0,1.82,0.0
2018,8,1,5,45,3.5,4.5,1.55,22.5,4.5,4.02,0.0
2018,8,1,6,0,0.0,7.0,1.6,22.6,7.0,6.14,0.0
2018,8,1,6,15,0.5,9.0,1.65,22.75,9.0,7.9,1.07
2018,8,1,6,30,1.0,11.0,1.7,22.9,11.0,9.66,2.7
2018,8,1,6,45,0.5,13.5,1.75,23.05,13.5,11.86,4.67
2018,8,1,7,0,0.0,16.0,1.8,23.2,16.0,14.07,6.6
2018,8,1,7,15,0.0,28.5,1.9,23.35,28.5,25.1,16.16
2018,8,1,7,30,0.0,41.0,2.0,23.5,41.0,36.16,25.63
2018,8,1,7,45,39.5,90.0,2.1,23.7,109.5,76.56,59.99
2018,8,1,8,0,79.0,139.0,2.2,23.9,178.0,105.99,84.46
2018,8,1,8,15,146.5,190.0,2.2,24.1,271.5,138.74,111.28
2018,8,1,8,30,214.0,241.0,2.2,24.3,365.0,171.6,137.73
2018,8,1,8,45,138.0,258.0,2.25,24.5,340.5,193.25,143.26
2018,8,1,9,0,62.0,275.0,2.3,24.7,316.0,217.29,163.24
2018,8,1,9,15,64.0,282.5,2.3,25.0,327.5,230.58,172.69
2018,8,1,9,30,66.0,290.0,2.3,25.3,339.0,243.8,182.37
2018,8,1,9,45,60.5,305.5,2.3,25.65,352.0,260.44,194.89
2018,8,1,10,0,55.0,321.0,2.3,26.0,365.0,276.66,206.95
2018,8,1,10,15,82.5,353.0,2.3,26.35,422.0,317.75,236.85
2018,8,1,10,30,110.0,385.0,2.3,26.7,479.0,354.82,263.64
2018,8,1,10,45,205.5,324.0,2.25,27.0,506.0,361.37,268.76
