Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,11,0,301.0,263.0,2.2,27.3,533.0,378.54,282.71
2018,8,1,11,15,219.5,322.5,2.2,27.55,521.5,399.8,297.57
2018,8,1,11,30,138.0,382.0,2.2,27.8,510.0,414.79,306.93
2018,8,1,11,45,142.5,412.0,2.15,28.0,545.5,454.34,334.83
2018,8,1,12,0,147.0,442.0,2.1,28.2,581.0,495.11,363.04
2018,8,1,12,15,197.0,435.5,2.1,28.35,622.0,540.78,395.82
2018,8,1,12,30,247.0,429.0,2.1,28.5,663.0,592.45,432.38
2018,8,1,12,45,384.0,354.5,2.1,28.6,716.5,662.2,483.63
2018,8,1,13,0,521.0,280.0,2.1,28.7,770.0,732.75,534.73
2018,8,1,13,15,628.0,223.5,2.1,28.75,806.0,798.15,580.95
2018,8,1,13,30,735.0,167.0,2.1,28.8,842.0,857.25,620.15
2018,8,1,13,45,760.5,153.5,2.1,28.85,838.5,887.76,639.79
2018,8,1,14,0,786.0,140.0,2.1,28.9,835.0,915.82,658.09
2018,8,1,14,15,808.5,127.0,2.05,28.9,823.0,928.68,666.33
2018,8,1,14,30,831.0,114.0,2.0,28.9,811.0,948.81,679.43
2018,8,1,14,45,686.5,154.5,2.0,28.9,714.5,868.79,628.74
2018,8,1,15,0,542.0,195.0,2.0,28.9,618.0,782.3,573.22
2018,8,1,15,15,614.5,165.5,1.9,28.75,622.0,825.51,603.72
2018,8,1,15,30,687.0,136.0,1.8,28.6,626.0,864.02,629.42
2018,8,1,15,45,611.5,145.0,1.75,28.45,560.5,798.67,587.29
2018,8,1,16,0,536.0,154.0,1.7,28.3,495.0,732.02,544.47
2018,8,1,16,15,457.0,160.0,1.6,28.1,434.5,648.78,488.38
2018,8,1,16,30,378.0,166.0,1.5,27.9,374.0,576.71,437.95
2018,8,1,16,45,245.0,157.0,1.35,27.65,287.0,418.35,322.76
2018,8,1,17,0,112.0,148.0,1.2,27.4,200.0,268.79,208.92
2018,8,1,17,15,62.5,107.0,1.1,27.05,135.5,161.64,125.99
2018,8,1,17,30,13.0,66.0,1.0,26.7,71.0,73.84,54.94
2018,8,1,17,45,8.5,52.5,0.9,26.35,55.5,53.15,38.26
2018,8,1,18,0,4.0,39.0,0.8,26.0,40.0,37.44,25.29
2018,8,1,18,15,2.0,33.5,0.8,26.0,34.0,30.97,19.79
2018,8,1,18,30,0.0,28.0,0.8,26.0,28.0,24.66,14.33
2018,8,1,18,45,2.5,20.0,0.65,25.1,20.0,19.2,9.55
2018,8,1,19,0,5.0,12.0,0.5,24.2,12.0,13.73,1.64
2018,8,1,19,15,5.0,6.5,0.5,24.1,6.5,8.66,0.0
2018,8,1,19,30,5.0,1.0,0.5,24.0,1.0,0.0,0.0
2018,8,1,19,45,2.5,0.5,0.5,23.85,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.55,23.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.65,23.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,0.9,23.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,0.85,22.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,0.95,22.35,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.0,22.45,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.15,22.7,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.3,22.9,1.0,0.91,0.0
2018,8,2,5,45,0.0,4.5,1.4,23.1,4.5,3.94,0.0
2018,8,2,6,0,0.0,8.0,1.5,23.3,8.0,7.02,0.0
2018,8,2,6,15,5.5,14.5,1.55,23.5,15.5,13.0,5.37
2018,8,2,6,30,11.0,21.0,1.6,23.7,23.0,18.88,10.6
2018,8,2,6,45,5.5,18.0,1.6,23.85,19.0,16.17,8.37
2018,8,2,7,0,0.0,15.0,1.6,24.0,15.0,13.18,5.8
2018,8,2,7,15,0.5,23.5,1.65,24.25,23.5,20.69,12.28
2018,8,2,7,30,1.0,32.0,1.7,24.5,32.0,28.21,18.69
2018,8,2,7,45,1.5,56.0,1.7,24.7,56.5,49.47,36.76
2018,8,2,8,0,2.0,80.0,1.7,24.9,81.0,70.82,54.62
2018,8,2,8,15,1.0,72.0,1.8,25.1,72.5,63.72,48.38
2018,8,2,8,30,0.0,64.0,1.9,25.3,64.0,56.62,42.22
2018,8,2,8,45,0.0,52.5,1.95,25.5,52.5,46.44,31.87
2018,8,2,9,0,0.0,41.0,2.0,25.7,41.0,36.27,23.59
2018,8,2,9,15,3.0,68.5,2.0,25.9,70.5,61.26,43.3
2018,8,2,9,30,6.0,96.0,2.0,26.1,100.0,86.58,63.04
2018,8,2,9,45,26.5,202.0,2.0,26.25,223.0,174.81,130.73
2018,8,2,10,0,47.0,308.0,2.0,26.4,346.0,264.39,197.67
2018,8,2,10,15,199.0,308.5,1.95,26.55,477.5,315.14,233.22
2018,8,2,10,30,351.0,309.0,1.9,26.7,609.0,393.15,290.14
2018,8,2,10,45,566.0,235.5,1.9,26.85,735.5,466.63,344.61
2018,8,2,11,0,781.0,162.0,1.9,27.0,862.0,562.94,415.67
2018,8,2,11,15,720.5,199.5,1.9,27.1,855.0,596.37,440.15
2018,8,2,11,30,660.0,237.0,1.9,27.2,848.0,626.19,461.4
2018,8,2,11,45,384.0,329.0,1.85,27.35,685.5,549.36,404.84
2018,8,2,12,0,108.0,421.0,1.8,27.5,523.0,448.83,329.39
2018,8,2,12,15,181.0,422.0,1.8,27.6,593.5,516.64,379.22
2018,8,2,12,30,254.0,423.0,1.8,27.7,664.0,592.6,432.92
2018,8,2,12,45,217.5,354.5,1.8,27.8,560.0,516.55,380.19
2018,8,2,13,0,181.0,286.0,1.8,27.9,456.0,433.83,322.6
2018,8,2,13,15,91.0,200.5,1.85,27.95,286.0,274.04,205.71
2018,8,2,13,30,1.0,115.0,1.9,28.0,116.0,103.69,74.97
2018,8,2,13,45,13.5,194.0,1.9,28.05,206.0,187.49,139.6
2018,8,2,14,0,26.0,273.0,1.9,28.1,296.0,284.45,212.13
2018,8,2,14,15,20.5,254.5,1.9,28.1,272.5,263.24,196.2
2018,8,2,14,30,15.0,236.0,1.9,28.1,249.0,230.4,171.93
2018,8,2,14,45,12.5,218.0,1.9,28.05,228.5,211.63,158.19
2018,8,2,15,0,10.0,200.0,1.9,28.0,208.0,192.65,144.14
2018,8,2,15,15,5.0,147.5,1.9,27.85,151.5,138.15,102.73
2018,8,2,15,30,0.0,95.0,1.9,27.7,95.0,84.36,61.09
2018,8,2,15,45,12.5,147.5,1.85,27.55,155.5,146.16,110.14
2018,8,2,16,0,25.0,200.0,1.8,27.4,216.0,225.0,171.44
2018,8,2,16,15,39.5,209.5,1.7,27.15,232.5,252.32,193.17
2018,8,2,16,30,54.0,219.0,1.6,26.9,249.0,280.91,215.97
2018,8,2,16,45,29.0,158.0,1.5,26.65,174.0,188.14,144.77
2018,8,2,17,0,4.0,97.0,1.4,26.4,99.0,90.94,67.98
2018,8,2,17,15,2.0,69.5,1.3,26.05,70.5,63.17,45.99
2018,8,2,17,30,0.0,42.0,1.2,25.7,42.0,37.04,24.82
2018,8,2,17,45,0.0,27.5,1.1,25.4,27.5,24.21,14.36
2018,8,2,18,0,0.0,13.0,1.0,25.1,13.0,11.42,3.81
2018,8,2,18,15,0.0,9.5,1.0,25.1,9.5,8.34,1.22
2018,8,2,18,30,0.0,6.0,1.0,25.1,6.0,5.26,0.0
2018,8,2,18,45,0.0,5.5,0.9,24.5,5.5,4.82,0.0
2018,8,2,19,0,0.0,5.0,0.8,23.9,5.0,4.38,0.0
2018,8,2,19,15,0.0,2.5,0.8,23.8,2.5,2.27,0.0
2018,8,2,19,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.55,22.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.45,22.25,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.5,21.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.55,21.8,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.65,21.8,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,1.45,22.1,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,1.5,22.2,1.0,0.91,0.0
2018,8,3,5,45,0.0,5.5,1.6,22.25,5.5,4.82,0.0
2018,8,3,6,0,0.0,10.0,1.7,22.3,10.0,8.78,1.31
2018,8,3,6,15,0.0,17.0,1.75,22.4,17.0,14.94,7.05
2018,8,3,6,30,0.0,24.0,1.8,22.5,24.0,21.11,12.59
2018,8,3,6,45,0.0,24.5,1.85,22.6,24.5,21.55,13.11
2018,8,3,7,0,0.0,25.0,1.9,22.7,25.0,22.0,13.53
2018,8,3,7,15,0.0,38.5,2.0,22.8,38.5,33.94,23.87
2018,8,3,7,30,0.0,52.0,2.1,22.9,52.0,45.9,34.11
2018,8,3,7,45,0.0,72.0,2.15,23.0,72.0,63.67,49.18
2018,8,3,8,0,0.0,92.0,2.2,23.1,92.0,80.93,63.62
2018,8,3,8,15,2.5,113.0,2.25,23.2,114.5,98.21,77.89
2018,8,3,8,30,5.0,134.0,2.3,23.3,137.0,115.25,91.8
2018,8,3,8,45,5.5,157.5,2.4,23.4,161.0,134.76,102.66
2018,8,3,9,0,6.0,181.0,2.5,23.5,185.0,154.44,117.72
2018,8,3,9,15,14.0,206.5,2.55,23.65,216.5,177.22,134.76
2018,8,3,9,30,22.0,232.0,2.6,23.8,248.0,192.47,145.9
2018,8,3,9,45,14.5,212.0,2.7,23.9,223.0,185.71,140.72
2018,8,3,10,0,7.0,192.0,2.8,24.0,198.0,168.56,127.44
2018,8,3,10,15,8.5,195.5,2.85,24.15,203.0,173.07,130.73
2018,8,3,10,30,10.0,199.0,2.9,24.3,208.0,177.72,134.11
2018,8,3,10,45,5.5,156.5,2.9,24.45,161.5,140.37,105.05
2018,8,3,11,0,1.0,114.0,2.9,24.6,115.0,101.55,74.7
2018,8,3,11,15,10.0,189.0,2.95,24.75,198.5,172.23,129.55
2018,8,3,11,30,19.0,264.0,3.0,24.9,282.0,241.63,182.29
2018,8,3,11,45,122.5,332.0,3.0,25.1,447.5,373.84,282.57
2018,8,3,12,0,226.0,400.0,3.0,25.3,613.0,516.59,387.24
2018,8,3,12,15,299.5,361.5,3.0,25.4,644.5,556.3,417.02
2018,8,3,12,30,373.0,323.0,3.0,25.5,676.0,603.63,452.58
2018,8,3,12,45,263.0,364.5,3.0,25.6,612.5,563.67,421.6
2018,8,3,13,0,153.0,406.0,3.0,25.7,549.0,515.23,384.38
2018,8,3,13,15,134.0,400.0,3.05,25.75,524.0,502.82,375.63
2018,8,3,13,30,115.0,394.0,3.1,25.8,499.0,488.66,365.4
2018,8,3,13,45,117.0,387.5,3.1,25.85,492.5,492.22,368.45
2018,8,3,14,0,119.0,381.0,3.1,25.9,486.0,495.16,371.02
2018,8,3,14,15,79.0,343.5,3.05,25.9,412.5,409.83,308.62
2018,8,3,14,30,39.0,306.0,3.0,25.9,339.0,336.17,253.76
2018,8,3,14,45,24.5,233.0,2.95,25.9,253.5,249.69,189.22
2018,8,3,15,0,10.0,160.0,2.9,25.9,168.0,154.63,116.45
2018,8,3,15,15,59.5,173.5,2.85,25.8,216.0,240.25,185.03
2018,8,3,15,30,109.0,187.0,2.8,25.7,264.0,305.58,236.94
2018,8,3,15,45,295.0,194.5,2.7,25.6,385.0,514.77,398.77
2018,8,3,16,0,481.0,202.0,2.6,25.5,506.0,724.53,552.03
2018,8,3,16,15,279.5,196.5,2.55,25.35,370.0,501.8,388.44
2018,8,3,16,30,78.0,191.0,2.5,25.2,234.0,270.05,210.39
2018,8,3,16,45,39.5,123.5,2.4,25.05,145.0,158.57,123.49
2018,8,3,17,0,1.0,56.0,2.3,24.9,56.0,50.36,35.58
2018,8,3,17,15,0.5,40.0,2.2,24.65,40.0,35.71,23.8
2018,8,3,17,30,0.0,24.0,2.1,24.4,24.0,21.13,11.85
2018,8,3,17,45,6.0,19.5,2.0,24.15,21.0,22.3,13.11
2018,8,3,18,0,12.0,15.0,1.9,23.9,18.0,25.05,15.6
2018,8,3,18,15,26.0,21.0,1.9,23.9,25.5,41.84,29.71
2018,8,3,18,30,40.0,27.0,1.9,23.9,33.0,59.28,43.61
2018,8,3,18,45,24.5,20.5,1.8,23.5,24.0,41.54,27.49
2018,8,3,19,0,9.0,14.0,1.7,23.1,15.0,17.9,1.4
2018,8,3,19,15,4.5,7.0,1.65,23.0,7.5,8.83,0.0
2018,8,3,19,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,0.85,21.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.65,21.55,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.45,20.9,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.4,20.85,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,8,4,5,15,10.0,2.5,0.4,21.1,2.5,0.0,0.0
2018,8,4,5,30,20.0,5.0,0.4,21.4,5.0,4.55,0.0
2018,8,4,5,45,101.0,20.0,0.45,21.7,28.5,15.85,0.0
2018,8,4,6,0,182.0,35.0,0.5,22.0,52.0,27.36,15.88
2018,8,4,6,15,237.5,44.5,0.55,22.3,81.0,34.15,23.32
2018,8,4,6,30,293.0,54.0,0.6,22.6,110.0,40.72,29.45
2018,8,4,6,45,146.5,50.0,0.6,22.95,78.0,39.66,28.76
2018,8,4,7,0,0.0,46.0,0.6,23.3,46.0,40.58,29.6
2018,8,4,7,15,0.0,55.5,0.55,23.8,55.5,49.0,36.75
2018,8,4,7,30,0.0,65.0,0.5,24.3,65.0,57.44,43.76
2018,8,4,7,45,0.0,76.5,0.45,24.85,76.5,67.67,52.14
2018,8,4,8,0,0.0,88.0,0.4,25.4,88.0,77.66,60.16
2018,8,4,8,15,0.0,99.5,0.4,25.75,99.5,87.35,67.87
2018,8,4,8,30,0.0,111.0,0.4,26.1,111.0,96.97,75.42
2018,8,4,8,45,0.0,122.5,0.4,26.45,122.5,106.71,79.26
2018,8,4,9,0,0.0,134.0,0.4,26.8,134.0,116.51,86.47
2018,8,4,9,15,6.0,180.0,0.45,27.0,184.5,155.07,115.49
2018,8,4,9,30,12.0,226.0,0.5,27.2,235.0,194.0,144.21
2018,8,4,9,45,14.5,245.0,0.5,27.35,256.5,211.72,156.84
2018,8,4,10,0,17.0,264.0,0.5,27.5,278.0,229.87,169.84
2018,8,4,10,15,44.0,320.0,0.5,27.7,357.0,277.77,204.05
2018,8,4,10,30,71.0,376.0,0.5,27.9,436.0,337.57,246.23
2018,8,4,10,45,115.5,406.5,0.5,28.1,508.0,384.22,278.57
2018,8,4,11,0,160.0,437.0,0.5,28.3,580.0,443.59,319.55
2018,8,4,11,15,420.0,325.0,0.5,28.45,710.5,517.51,372.86
2018,8,4,11,30,680.0,213.0,0.5,28.6,841.0,618.04,443.84
2018,8,4,11,45,767.0,173.5,0.5,28.8,889.0,679.65,485.56
2018,8,4,12,0,854.0,134.0,0.5,29.0,937.0,742.2,527.6
2018,8,4,12,15,849.0,137.5,0.5,29.1,938.0,777.2,548.95
2018,8,4,12,30,844.0,141.0,0.5,29.2,939.0,809.88,568.8
2018,8,4,12,45,836.0,145.5,0.5,29.3,932.0,838.51,586.02
2018,8,4,13,0,828.0,150.0,0.5,29.4,925.0,864.46,601.58
2018,8,4,13,15,825.0,149.5,0.55,29.45,912.5,887.63,616.5
2018,8,4,13,30,822.0,149.0,0.6,29.5,900.0,917.69,635.71
2018,8,4,13,45,816.5,148.0,0.6,29.5,880.0,933.0,645.08
2018,8,4,14,0,811.0,147.0,0.6,29.5,860.0,945.18,652.85
2018,8,4,14,15,804.0,145.0,0.6,29.4,833.5,951.68,657.62
2018,8,4,14,30,797.0,143.0,0.6,29.3,807.0,954.94,660.66
2018,8,4,14,45,787.0,140.5,0.65,29.25,773.5,951.49,660.72
2018,8,4,15,0,777.0,138.0,0.7,29.2,740.0,944.85,659.06
2018,8,4,15,15,764.0,135.0,0.65,29.15,701.5,931.57,651.5
2018,8,4,15,30,751.0,132.0,0.6,29.1,663.0,915.3,642.3
2018,8,4,15,45,734.0,128.5,0.6,29.05,619.5,891.69,629.66
2018,8,4,16,0,717.0,125.0,0.6,29.0,576.0,871.48,619.22
2018,8,4,16,15,678.5,126.0,0.6,29.15,525.5,828.27,593.63
2018,8,4,16,30,640.0,127.0,0.6,29.3,475.0,783.6,567.02
2018,8,4,16,45,627.0,117.0,0.55,29.45,430.0,747.95,545.12
2018,8,4,17,0,614.0,107.0,0.5,29.6,385.0,710.47,521.57
2018,8,4,17,15,576.0,100.5,0.5,29.15,335.5,654.1,486.67
2018,8,4,17,30,538.0,94.0,0.5,28.7,286.0,597.78,450.69
2018,8,4,17,45,486.5,85.0,0.5,28.3,237.0,528.18,403.53
2018,8,4,18,0,435.0,76.0,0.5,27.9,188.0,455.67,351.66
2018,8,4,18,15,365.5,64.5,0.5,27.9,144.0,376.4,291.07
2018,8,4,18,30,296.0,53.0,0.5,27.9,100.0,302.39,231.71
2018,8,4,18,45,204.5,37.5,0.55,26.9,64.5,214.39,158.18
2018,8,4,19,0,113.0,22.0,0.6,25.9,29.0,119.45,28.66
2018,8,4,19,15,56.5,11.0,0.65,25.65,14.5,40.85,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.65,24.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,8,5,5,15,9.5,2.0,0.55,21.4,2.0,0.0,0.0
2018,8,5,5,30,19.0,4.0,0.6,21.8,4.0,3.64,0.0
2018,8,5,5,45,97.0,18.5,0.65,22.2,26.5,16.83,0.0
2018,8,5,6,0,175.0,33.0,0.7,22.6,49.0,25.79,14.36
2018,8,5,6,15,253.5,47.0,0.7,22.95,86.5,36.16,24.9
2018,8,5,6,30,332.0,61.0,0.7,23.3,124.0,46.19,34.0
2018,8,5,6,45,397.0,72.0,0.65,23.7,170.5,53.6,40.6
2018,8,5,7,0,462.0,83.0,0.6,24.1,217.0,60.74,46.75
2018,8,5,7,15,516.0,90.0,0.65,24.75,268.0,64.88,50.11
2018,8,5,7,30,570.0,97.0,0.7,25.4,319.0,67.77,52.28
2018,8,5,7,45,606.5,102.5,0.7,26.05,369.0,69.28,53.22
2018,8,5,8,0,643.0,108.0,0.7,26.7,419.0,70.68,54.05
2018,8,5,8,15,669.5,113.0,0.75,27.1,468.0,71.54,54.46
2018,8,5,8,30,696.0,118.0,0.8,27.5,517.0,72.53,55.0
2018,8,5,8,45,717.0,121.0,0.8,27.95,562.5,116.93,64.73
2018,8,5,9,0,738.0,124.0,0.8,28.4,608.0,171.05,97.67
2018,8,5,9,15,756.5,126.0,0.8,28.7,651.0,218.86,132.42
2018,8,5,9,30,775.0,128.0,0.8,29.0,694.0,268.75,171.99
2018,8,5,9,45,792.0,127.5,0.75,29.35,732.0,318.23,212.27
2018,8,5,10,0,809.0,127.0,0.7,29.7,770.0,369.18,253.41
2018,8,5,10,15,818.5,128.5,0.7,29.95,801.5,419.93,293.98
2018,8,5,10,30,828.0,130.0,0.7,30.2,833.0,475.13,336.4
2018,8,5,10,45,835.0,131.0,0.65,30.45,858.0,523.52,372.51
2018,8,5,11,0,842.0,132.0,0.6,30.7,883.0,571.43,407.0
2018,8,5,11,15,847.0,132.5,0.55,30.9,900.5,617.09,438.84
2018,8,5,11,30,852.0,133.0,0.5,31.1,918.0,661.71,468.89
2018,8,5,11,45,855.0,133.0,0.45,31.25,928.5,703.34,496.13
2018,8,5,12,0,858.0,133.0,0.4,31.4,939.0,743.42,521.58
2018,8,5,12,15,856.0,134.5,0.4,31.5,940.5,779.23,543.41
2018,8,5,12,30,854.0,136.0,0.4,31.6,942.0,812.85,563.53
2018,8,5,12,45,849.0,138.5,0.4,31.7,936.0,842.53,581.11
2018,8,5,13,0,844.0,141.0,0.4,31.8,930.0,869.61,597.09
2018,8,5,13,15,842.0,140.0,0.4,31.8,917.5,893.47,611.36
2018,8,5,13,30,840.0,139.0,0.4,31.8,905.0,914.53,624.01
2018,8,5,13,45,836.0,137.5,0.4,31.85,885.5,930.33,633.49
2018,8,5,14,0,832.0,136.0,0.4,31.9,866.0,943.05,641.31
2018,8,5,14,15,825.5,134.0,0.4,31.85,839.5,949.72,645.96
2018,8,5,14,30,819.0,132.0,0.4,31.8,813.0,963.92,655.27
2018,8,5,14,45,810.0,129.5,0.45,31.7,779.5,961.42,655.95
2018,8,5,15,0,801.0,127.0,0.5,31.6,746.0,955.68,655.09
2018,8,5,15,15,789.0,124.0,0.5,31.7,707.5,943.23,648.79
2018,8,5,15,30,777.0,121.0,0.5,31.8,669.0,927.73,640.85
2018,8,5,15,45,761.0,118.0,0.5,31.85,625.5,905.4,629.0
2018,8,5,16,0,745.0,115.0,0.5,31.9,582.0,880.38,615.6
2018,8,5,16,15,724.0,111.0,0.5,31.9,535.0,852.24,600.35
2018,8,5,16,30,703.0,107.0,0.5,31.9,488.0,817.02,580.54
2018,8,5,16,45,675.5,102.0,0.5,31.85,438.5,772.82,554.85
2018,8,5,17,0,648.0,97.0,0.5,31.8,389.0,727.42,527.91
2018,8,5,17,15,610.5,91.0,0.5,31.25,338.5,671.27,494.03
2018,8,5,17,30,573.0,85.0,0.5,30.7,288.0,615.17,458.92
2018,8,5,17,45,522.0,77.5,0.55,30.1,239.0,546.87,414.16
2018,8,5,18,0,471.0,70.0,0.6,29.5,190.0,480.3,368.12
2018,8,5,18,15,399.5,59.5,0.6,29.5,145.0,397.69,305.43
2018,8,5,18,30,328.0,49.0,0.6,29.5,100.0,317.83,242.0
2018,8,5,18,45,229.5,35.5,0.6,28.45,64.5,227.14,165.71
2018,8,5,19,0,131.0,22.0,0.6,27.4,29.0,129.1,14.51
2018,8,5,19,15,65.5,11.0,0.55,27.15,14.5,45.65,0.0
2018,8,5,19,30,0.0,0.0,0.5,26.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.5,26.6,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.5,26.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.5,26.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.05,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,22.9,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.45,22.15,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,8,6,5,15,12.0,2.0,0.75,20.85,2.0,0.0,0.0
2018,8,6,5,30,24.0,4.0,0.9,21.3,4.0,3.64,0.0
2018,8,6,5,45,113.5,18.0,1.0,21.75,27.0,16.37,0.0
2018,8,6,6,0,203.0,32.0,1.1,22.2,50.0,25.08,13.56
2018,8,6,6,15,291.5,45.0,1.05,22.6,89.5,34.75,23.69
2018,8,6,6,30,380.0,58.0,1.0,23.0,129.0,44.13,32.25
2018,8,6,6,45,443.5,67.5,0.95,23.4,176.0,51.63,38.95
2018,8,6,7,0,507.0,77.0,0.9,23.8,223.0,57.2,43.78
2018,8,6,7,15,552.5,84.5,0.8,24.55,273.0,60.81,46.69
2018,8,6,7,30,598.0,92.0,0.7,25.3,323.0,64.24,49.33
2018,8,6,7,45,632.0,97.0,0.6,26.05,373.0,65.55,50.09
2018,8,6,8,0,666.0,102.0,0.5,26.8,423.0,66.77,50.76
2018,8,6,8,15,691.0,107.0,0.55,27.45,472.0,67.81,51.29
2018,8,6,8,30,716.0,112.0,0.6,28.1,521.0,68.72,51.71
2018,8,6,8,45,735.0,116.0,0.6,28.75,567.0,120.63,67.31
2018,8,6,9,0,754.0,120.0,0.6,29.4,613.0,168.59,94.73
2018,8,6,9,15,769.0,122.5,0.6,29.7,654.5,217.07,129.76
2018,8,6,9,30,784.0,125.0,0.6,30.0,696.0,267.24,169.36
2018,8,6,9,45,795.0,128.0,0.6,30.3,733.0,318.13,210.71
2018,8,6,10,0,806.0,131.0,0.6,30.6,770.0,369.88,252.47
2018,8,6,10,15,814.0,133.0,0.6,30.75,800.5,420.36,292.7
2018,8,6,10,30,822.0,135.0,0.6,30.9,831.0,470.96,331.89
2018,8,6,10,45,827.5,137.0,0.65,31.1,855.5,523.14,371.19
2018,8,6,11,0,833.0,139.0,0.7,31.3,880.0,570.74,406.3
2018,8,6,11,15,812.5,150.5,0.7,31.4,885.5,609.39,434.04
2018,8,6,11,30,792.0,162.0,0.7,31.5,891.0,646.76,460.01
2018,8,6,11,45,759.5,180.5,0.75,31.6,886.0,678.74,482.03
2018,8,6,12,0,727.0,199.0,0.8,31.7,881.0,708.48,502.02
2018,8,6,12,15,765.0,182.5,0.8,31.7,901.5,755.09,533.32
2018,8,6,12,30,803.0,166.0,0.8,31.7,922.0,803.58,564.25
2018,8,6,12,45,642.0,257.0,0.85,31.7,859.5,787.95,552.37
2018,8,6,13,0,481.0,348.0,0.9,31.7,797.0,758.96,531.41
2018,8,6,13,15,465.0,348.0,0.9,31.65,777.0,766.14,536.68
2018,8,6,13,30,449.0,348.0,0.9,31.6,757.0,770.72,539.9
2018,8,6,13,45,507.0,314.5,0.9,31.55,766.5,809.56,566.72
2018,8,6,14,0,565.0,281.0,0.9,31.5,776.0,846.94,592.12
2018,8,6,14,15,471.0,316.0,0.9,31.35,720.0,805.44,564.48
2018,8,6,14,30,377.0,351.0,0.9,31.2,664.0,746.09,526.19
2018,8,6,14,45,288.0,356.0,0.85,31.1,589.0,672.34,477.63
2018,8,6,15,0,199.0,361.0,0.8,31.0,514.0,579.36,415.46
2018,8,6,15,15,142.5,329.5,0.8,30.9,436.0,493.83,358.26
2018,8,6,15,30,86.0,298.0,0.8,30.8,358.0,388.96,285.58
2018,8,6,15,45,46.0,216.0,0.8,30.65,248.0,261.23,194.29
2018,8,6,16,0,6.0,134.0,0.8,30.5,138.0,127.21,93.58
2018,8,6,16,15,20.0,126.0,0.7,30.4,137.0,141.69,105.99
2018,8,6,16,30,34.0,118.0,0.6,30.3,136.0,146.97,110.95
2018,8,6,16,45,181.5,136.5,0.55,30.15,219.0,334.18,256.95
2018,8,6,17,0,329.0,155.0,0.5,30.0,302.0,487.91,370.07
2018,8,6,17,15,269.0,138.0,0.5,29.55,248.0,409.55,313.08
2018,8,6,17,30,209.0,121.0,0.5,29.1,194.0,333.66,257.99
2018,8,6,17,45,181.0,103.5,0.5,28.65,159.5,285.57,222.52
2018,8,6,18,0,153.0,86.0,0.5,28.2,125.0,238.69,186.45
2018,8,6,18,15,138.0,69.0,0.5,28.2,98.0,203.43,157.97
2018,8,6,18,30,123.0,52.0,0.5,28.2,71.0,168.85,128.77
2018,8,6,18,45,82.0,35.0,0.5,27.2,45.5,118.5,84.57
2018,8,6,19,0,41.0,18.0,0.5,26.2,20.0,50.37,0.0
2018,8,6,19,15,20.5,9.0,0.5,26.0,10.0,19.31,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.6,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.6,23.35,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,7,5,15,9.5,2.0,0.75,21.85,2.0,0.0,0.0
2018,8,7,5,30,19.0,4.0,0.9,22.1,4.0,0.0,0.0
2018,8,7,5,45,100.5,17.5,1.0,22.35,25.5,15.92,0.0
2018,8,7,6,0,182.0,31.0,1.1,22.6,47.0,24.28,12.63
2018,8,7,6,15,269.0,44.5,1.1,23.0,85.5,34.34,23.26
2018,8,7,6,30,356.0,58.0,1.1,23.4,124.0,44.09,32.13
2018,8,7,6,45,419.5,68.0,1.1,23.8,170.0,50.83,38.19
2018,8,7,7,0,483.0,78.0,1.1,24.2,216.0,58.04,44.42
2018,8,7,7,15,530.0,85.5,1.1,24.8,265.5,61.59,47.31
2018,8,7,7,30,577.0,93.0,1.1,25.4,315.0,64.98,49.95
2018,8,7,7,45,612.0,99.0,1.15,26.05,365.0,66.97,51.32
2018,8,7,8,0,647.0,105.0,1.2,26.7,415.0,68.83,52.54
2018,8,7,8,15,673.5,109.5,1.2,27.15,463.5,69.44,52.75
2018,8,7,8,30,700.0,114.0,1.2,27.6,512.0,69.96,52.88
2018,8,7,8,45,720.5,117.0,1.2,28.1,557.5,111.55,61.43
2018,8,7,9,0,741.0,120.0,1.2,28.6,603.0,165.59,93.73
2018,8,7,9,15,762.5,119.5,1.15,28.9,646.0,212.33,127.37
2018,8,7,9,30,784.0,119.0,1.1,29.2,689.0,261.45,166.34
2018,8,7,9,45,804.5,116.5,1.1,29.5,728.0,310.96,207.04
2018,8,7,10,0,825.0,114.0,1.1,29.8,767.0,368.72,253.71
2018,8,7,10,15,832.5,116.0,1.15,30.0,797.5,419.0,294.71
2018,8,7,10,30,840.0,118.0,1.2,30.2,828.0,469.21,334.69
2018,8,7,10,45,846.0,119.0,1.2,30.4,852.5,517.67,372.07
2018,8,7,11,0,852.0,120.0,1.2,30.6,877.0,565.53,407.86
2018,8,7,11,15,855.5,121.5,1.25,30.75,894.5,611.5,441.7
2018,8,7,11,30,859.0,123.0,1.3,30.9,912.0,656.28,473.86
2018,8,7,11,45,860.5,124.0,1.35,31.0,922.0,697.95,503.3
2018,8,7,12,0,862.0,125.0,1.4,31.1,932.0,737.93,531.03
2018,8,7,12,15,861.5,126.0,1.45,31.15,934.0,774.55,554.89
2018,8,7,12,30,861.0,127.0,1.5,31.2,936.0,809.06,577.19
2018,8,7,12,45,846.5,133.0,1.5,31.25,925.0,834.06,592.83
2018,8,7,13,0,832.0,139.0,1.5,31.3,914.0,855.95,606.58
2018,8,7,13,15,841.0,132.5,1.55,31.25,906.5,884.18,625.19
2018,8,7,13,30,850.0,126.0,1.6,31.2,899.0,909.87,642.18
2018,8,7,13,45,845.0,125.0,1.6,31.2,878.5,925.14,652.0
2018,8,7,14,0,840.0,124.0,1.6,31.2,858.0,937.27,660.07
2018,8,7,14,15,832.5,123.0,1.6,31.1,831.0,943.84,665.09
2018,8,7,14,30,825.0,122.0,1.6,31.0,804.0,947.19,668.3
2018,8,7,14,45,815.0,120.5,1.6,30.9,771.0,944.38,667.84
2018,8,7,15,0,805.0,119.0,1.6,30.8,738.0,949.03,672.27
2018,8,7,15,15,792.0,117.0,1.55,30.65,699.0,936.61,665.55
2018,8,7,15,30,779.0,115.0,1.5,30.5,660.0,921.17,657.21
2018,8,7,15,45,736.0,120.5,1.45,30.35,608.5,882.28,634.02
2018,8,7,16,0,693.0,126.0,1.4,30.2,557.0,847.35,613.43
2018,8,7,16,15,546.0,143.5,1.35,30.0,466.0,720.97,531.94
2018,8,7,16,30,399.0,161.0,1.3,29.8,375.0,588.41,441.88
2018,8,7,16,45,206.5,102.0,1.2,29.55,212.0,313.78,243.12
2018,8,7,17,0,14.0,43.0,1.1,29.3,49.0,51.61,36.3
2018,8,7,17,15,17.5,47.5,1.05,28.85,54.0,58.59,42.5
2018,8,7,17,30,21.0,52.0,1.0,28.4,59.0,65.7,48.53
2018,8,7,17,45,53.0,62.0,0.9,27.95,76.0,113.09,87.74
2018,8,7,18,0,85.0,72.0,0.8,27.5,93.0,152.53,119.6
2018,8,7,18,15,91.5,59.0,0.8,27.5,77.0,141.03,109.56
2018,8,7,18,30,98.0,46.0,0.8,27.5,61.0,141.81,108.17
2018,8,7,18,45,71.0,31.0,0.75,26.5,39.5,104.04,73.35
2018,8,7,19,0,44.0,16.0,0.7,25.5,18.0,55.43,0.0
2018,8,7,19,15,22.0,8.0,0.7,25.35,9.0,19.18,0.0
2018,8,7,19,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.7,24.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.7,24.45,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.65,23.25,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,8,5,15,4.0,1.5,0.7,21.1,1.5,0.0,0.0
2018,8,8,5,30,8.0,3.0,0.8,21.4,3.0,0.0,0.0
2018,8,8,5,45,43.0,15.0,0.9,21.7,18.5,13.64,0.0
2018,8,8,6,0,78.0,27.0,1.0,22.0,34.0,21.88,10.55
2018,8,8,6,15,79.5,46.0,1.05,22.35,57.0,37.54,25.97
2018,8,8,6,30,81.0,65.0,1.1,22.7,80.0,52.06,39.0
2018,8,8,6,45,114.0,86.0,1.1,23.05,114.5,67.67,52.71
2018,8,8,7,0,147.0,107.0,1.1,23.4,149.0,82.9,65.81
2018,8,8,7,15,265.5,114.5,1.15,24.0,209.0,85.15,67.51
2018,8,8,7,30,384.0,122.0,1.2,24.6,269.0,84.71,66.82
2018,8,8,7,45,485.5,120.0,1.2,25.2,333.5,82.09,64.24
2018,8,8,8,0,587.0,118.0,1.2,25.8,398.0,77.8,60.26
2018,8,8,8,15,617.0,123.0,1.3,26.4,446.5,78.32,60.33
2018,8,8,8,30,647.0,128.0,1.4,27.0,495.0,78.76,60.33
2018,8,8,8,45,703.5,120.5,1.45,27.6,551.0,111.32,62.41
2018,8,8,9,0,760.0,113.0,1.5,28.2,607.0,161.26,90.02
2018,8,8,9,15,775.5,115.5,1.45,28.6,649.0,210.22,125.56
2018,8,8,9,30,791.0,118.0,1.4,29.0,691.0,260.91,166.03
2018,8,8,9,45,803.5,118.5,1.4,29.4,727.5,310.8,207.37
2018,8,8,10,0,816.0,119.0,1.4,29.8,764.0,367.98,253.92
2018,8,8,10,15,823.5,122.0,1.4,30.05,795.0,418.62,295.14
2018,8,8,10,30,831.0,125.0,1.4,30.3,826.0,469.23,335.27
2018,8,8,10,45,836.0,126.5,1.35,30.55,850.0,517.27,372.17
2018,8,8,11,0,841.0,128.0,1.3,30.8,874.0,564.62,407.34
2018,8,8,11,15,844.5,129.0,1.35,30.9,891.0,609.83,440.8
2018,8,8,11,30,848.0,130.0,1.4,31.0,908.0,653.87,472.62
2018,8,8,11,45,849.0,131.5,1.45,31.15,917.5,695.27,501.83
2018,8,8,12,0,850.0,133.0,1.5,31.3,927.0,734.99,529.32
2018,8,8,12,15,851.0,132.5,1.55,31.3,929.5,771.2,553.38
2018,8,8,12,30,852.0,132.0,1.6,31.3,932.0,805.37,575.65
2018,8,8,12,45,851.0,132.0,1.7,31.35,927.0,836.12,596.04
2018,8,8,13,0,850.0,132.0,1.8,31.4,922.0,864.4,614.89
2018,8,8,13,15,827.0,142.5,1.85,31.35,902.0,880.18,625.59
2018,8,8,13,30,804.0,153.0,1.9,31.3,882.0,902.29,640.53
2018,8,8,13,45,656.5,201.0,1.95,31.25,787.5,839.52,601.22
2018,8,8,14,0,509.0,249.0,2.0,31.2,693.0,759.78,548.42
2018,8,8,14,15,603.5,207.5,2.0,31.1,717.5,826.62,596.27
2018,8,8,14,30,698.0,166.0,2.0,31.0,742.0,885.69,635.02
2018,8,8,14,45,543.0,216.5,2.0,30.85,653.0,796.79,576.94
2018,8,8,15,0,388.0,267.0,2.0,30.7,564.0,697.91,509.29
2018,8,8,15,15,300.0,279.5,1.95,30.5,502.0,611.32,450.35
2018,8,8,15,30,212.0,292.0,1.9,30.3,440.0,524.34,389.32
2018,8,8,15,45,265.5,260.0,1.9,30.1,433.0,561.36,418.89
2018,8,8,16,0,319.0,228.0,1.9,29.9,426.0,576.86,432.94
2018,8,8,16,15,433.5,188.5,1.8,29.55,434.0,657.75,493.55
2018,8,8,16,30,548.0,149.0,1.7,29.2,442.0,712.08,534.19
2018,8,8,16,45,473.0,148.5,1.6,28.8,383.0,634.44,480.99
2018,8,8,17,0,398.0,148.0,1.5,28.4,324.0,558.63,428.01
2018,8,8,17,15,271.0,129.5,1.4,27.9,242.5,399.74,312.02
2018,8,8,17,30,144.0,111.0,1.3,27.4,161.0,250.54,197.57
2018,8,8,17,45,72.0,60.0,1.15,26.95,85.0,125.65,98.42
2018,8,8,18,0,0.0,9.0,1.0,26.5,9.0,7.9,0.83
2018,8,8,18,15,0.0,7.5,1.0,26.5,7.5,6.58,0.0
2018,8,8,18,30,0.0,6.0,1.0,26.5,6.0,5.26,0.0
2018,8,8,18,45,0.0,4.5,0.95,25.6,4.5,3.94,0.0
2018,8,8,19,0,0.0,3.0,0.9,24.7,3.0,2.63,0.0
2018,8,8,19,15,0.0,1.5,0.95,24.5,1.5,1.36,0.0
2018,8,8,19,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.15,23.85,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.15,22.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.05,21.95,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,9,5,15,13.5,2.5,0.95,21.25,2.0,0.0,0.0
2018,8,9,5,30,27.0,5.0,1.1,21.5,4.0,0.0,0.0
2018,8,9,5,45,112.5,16.5,1.25,21.75,24.0,15.01,0.0
2018,8,9,6,0,198.0,28.0,1.4,22.0,44.0,21.98,10.24
2018,8,9,6,15,299.0,38.5,1.45,22.35,82.5,30.79,20.25
2018,8,9,6,30,400.0,49.0,1.5,22.7,121.0,38.2,27.15
2018,8,9,6,45,464.0,57.5,1.55,23.1,168.0,43.51,31.99
2018,8,9,7,0,528.0,66.0,1.6,23.5,215.0,48.61,36.46
2018,8,9,7,15,539.0,80.0,1.65,24.0,259.0,57.49,43.99
2018,8,9,7,30,550.0,94.0,1.7,24.5,303.0,65.81,50.87
2018,8,9,7,45,480.0,127.5,1.75,25.05,329.5,87.18,68.63
2018,8,9,8,0,410.0,161.0,1.8,25.6,356.0,106.56,84.39
2018,8,9,8,15,371.0,192.5,1.8,26.05,384.0,132.51,105.33
2018,8,9,8,30,332.0,224.0,1.8,26.5,412.0,149.3,118.44
2018,8,9,8,45,366.0,237.0,1.8,26.95,460.5,178.95,125.21
2018,8,9,9,0,400.0,250.0,1.8,27.4,509.0,206.5,139.65
2018,8,9,9,15,446.5,250.0,1.75,27.7,557.5,241.51,163.13
2018,8,9,9,30,493.0,250.0,1.7,28.0,606.0,281.69,192.82
2018,8,9,9,45,591.5,217.5,1.7,28.35,667.5,316.45,218.45
2018,8,9,10,0,690.0,185.0,1.7,28.7,729.0,361.82,253.43
2018,8,9,10,15,614.5,237.5,1.65,28.95,736.5,412.93,295.26
2018,8,9,10,30,539.0,290.0,1.6,29.2,744.0,458.5,330.87
2018,8,9,10,45,628.0,249.0,1.55,29.45,793.5,502.31,363.74
2018,8,9,11,0,717.0,208.0,1.5,29.7,843.0,555.33,402.88
2018,8,9,11,15,760.5,181.5,1.45,29.85,867.0,600.86,436.19
2018,8,9,11,30,804.0,155.0,1.4,30.0,891.0,645.88,468.55
2018,8,9,11,45,643.0,231.5,1.4,30.2,824.5,640.25,463.42
2018,8,9,12,0,482.0,308.0,1.4,30.4,758.0,623.65,450.17
2018,8,9,12,15,621.5,245.0,1.35,30.45,826.5,700.64,504.67
2018,8,9,12,30,761.0,182.0,1.3,30.5,895.0,782.03,560.15
2018,8,9,12,45,703.0,214.5,1.3,30.6,870.0,798.24,568.92
2018,8,9,13,0,645.0,247.0,1.3,30.7,845.0,806.61,573.15
2018,8,9,13,15,494.0,324.5,1.3,30.65,778.5,768.73,545.68
2018,8,9,13,30,343.0,402.0,1.3,30.6,712.0,715.14,507.93
2018,8,9,13,45,385.0,377.0,1.3,30.6,718.0,744.2,529.22
2018,8,9,14,0,427.0,352.0,1.3,30.6,724.0,784.77,556.84
2018,8,9,14,15,401.0,351.5,1.3,30.5,692.0,772.09,548.73
2018,8,9,14,30,375.0,351.0,1.3,30.4,660.0,743.37,531.02
2018,8,9,14,45,441.5,307.0,1.3,30.3,655.5,786.0,562.08
2018,8,9,15,0,508.0,263.0,1.3,30.2,651.0,811.69,581.76
2018,8,9,15,15,619.0,201.5,1.25,30.1,649.5,865.19,619.56
2018,8,9,15,30,730.0,140.0,1.2,30.0,648.0,905.99,645.85
2018,8,9,15,45,693.5,142.0,1.15,29.9,599.0,870.42,623.96
2018,8,9,16,0,657.0,144.0,1.1,29.8,550.0,832.75,601.47
2018,8,9,16,15,646.0,134.5,1.1,29.6,506.0,803.93,585.47
2018,8,9,16,30,635.0,125.0,1.1,29.4,462.0,772.81,567.63
2018,8,9,16,45,628.0,112.5,1.1,29.2,417.5,739.54,548.1
2018,8,9,17,0,621.0,100.0,1.1,29.0,373.0,704.05,526.65
2018,8,9,17,15,578.5,93.5,1.0,28.45,321.5,643.76,487.12
2018,8,9,17,30,536.0,87.0,0.9,27.9,270.0,583.87,446.78
2018,8,9,17,45,492.5,77.0,0.85,27.3,223.0,519.78,402.22
2018,8,9,18,0,449.0,67.0,0.8,26.7,176.0,457.1,356.28
2018,8,9,18,15,366.5,57.0,0.8,26.7,131.5,364.56,284.23
2018,8,9,18,30,284.0,47.0,0.8,26.7,87.0,284.8,218.77
2018,8,9,18,45,172.5,31.0,0.8,25.5,52.5,184.9,130.36
2018,8,9,19,0,61.0,15.0,0.8,24.3,18.0,49.07,0.0
2018,8,9,19,15,30.5,7.5,0.85,24.1,9.0,6.82,0.0
2018,8,9,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,0.95,23.75,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,20.9,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,10,5,15,5.0,1.0,1.05,20.4,1.0,0.0,0.0
2018,8,10,5,30,10.0,2.0,1.2,20.7,2.0,0.0,0.0
2018,8,10,5,45,92.0,15.5,1.35,21.0,22.5,14.1,0.0
2018,8,10,6,0,174.0,29.0,1.5,21.3,43.0,22.77,10.39
2018,8,10,6,15,266.0,42.5,1.5,21.8,81.5,32.89,22.02
2018,8,10,6,30,358.0,56.0,1.5,22.3,120.0,42.7,31.03
2018,8,10,6,45,424.5,66.0,1.45,22.75,166.5,50.75,38.26
2018,8,10,7,0,491.0,76.0,1.4,23.2,213.0,56.78,43.53
2018,8,10,7,15,538.5,83.0,1.45,23.9,262.5,60.0,46.15
2018,8,10,7,30,586.0,90.0,1.5,24.6,312.0,63.08,48.53
2018,8,10,7,45,621.0,96.0,1.55,25.25,362.5,65.18,50.01
2018,8,10,8,0,656.0,102.0,1.6,25.9,413.0,67.13,51.33
2018,8,10,8,15,681.5,107.0,1.65,26.35,462.0,68.17,51.91
2018,8,10,8,30,707.0,112.0,1.7,26.8,511.0,69.08,52.38
2018,8,10,8,45,726.5,116.5,1.7,27.25,557.0,107.05,59.63
2018,8,10,9,0,746.0,121.0,1.7,27.7,603.0,162.55,92.15
2018,8,10,9,15,736.0,135.0,1.6,28.0,638.0,208.01,125.77
2018,8,10,9,30,726.0,149.0,1.5,28.3,673.0,259.69,167.73
2018,8,10,9,45,741.5,152.0,1.45,28.55,711.5,315.91,213.29
2018,8,10,10,0,757.0,155.0,1.4,28.8,750.0,366.6,254.72
2018,8,10,10,15,699.0,193.0,1.3,29.05,760.0,411.39,292.01
2018,8,10,10,30,641.0,231.0,1.2,29.3,770.0,455.96,327.11
2018,8,10,10,45,615.5,254.5,1.05,29.55,784.5,499.57,359.32
2018,8,10,11,0,590.0,278.0,0.9,29.8,799.0,540.42,388.03
2018,8,10,11,15,645.5,252.5,0.85,29.95,833.0,587.62,421.52
2018,8,10,11,30,701.0,227.0,0.8,30.1,867.0,638.24,456.57
2018,8,10,11,45,740.5,204.0,0.75,30.2,887.0,682.77,486.81
2018,8,10,12,0,780.0,181.0,0.7,30.3,907.0,726.88,516.2
2018,8,10,12,15,774.5,185.0,0.65,30.4,907.5,761.47,537.93
2018,8,10,12,30,769.0,189.0,0.6,30.5,908.0,793.85,557.81
2018,8,10,12,45,803.0,166.0,0.55,30.55,913.0,832.2,580.59
2018,8,10,13,0,837.0,143.0,0.5,30.6,918.0,861.53,597.31
2018,8,10,13,15,833.5,142.5,0.5,30.6,905.0,884.41,611.15
2018,8,10,13,30,830.0,142.0,0.5,30.6,892.0,904.45,623.38
2018,8,10,13,45,824.0,141.5,0.45,30.55,871.5,919.21,631.64
2018,8,10,14,0,818.0,141.0,0.4,30.5,851.0,941.15,644.31
2018,8,10,14,15,810.0,139.0,0.4,30.4,823.0,946.66,648.3
2018,8,10,14,30,802.0,137.0,0.4,30.3,795.0,948.88,650.72
2018,8,10,14,45,791.5,135.0,0.4,30.2,761.5,945.39,649.92
2018,8,10,15,0,781.0,133.0,0.4,30.1,728.0,938.69,647.41
2018,8,10,15,15,768.5,129.5,0.4,30.05,689.0,925.22,640.85
2018,8,10,15,30,756.0,126.0,0.4,30.0,650.0,908.72,632.64
2018,8,10,15,45,739.5,122.5,0.4,29.95,606.5,885.44,620.36
2018,8,10,16,0,723.0,119.0,0.4,29.9,563.0,865.14,610.0
2018,8,10,16,15,701.0,114.5,0.4,29.9,516.0,830.71,590.58
2018,8,10,16,30,679.0,110.0,0.4,29.9,469.0,794.33,569.85
2018,8,10,16,45,639.0,107.0,0.4,29.95,417.0,741.83,538.19
2018,8,10,17,0,599.0,104.0,0.4,30.0,365.0,688.74,505.52
2018,8,10,17,15,504.5,103.0,0.4,29.4,303.0,591.2,442.61
2018,8,10,17,30,410.0,102.0,0.4,28.8,241.0,491.41,374.73
2018,8,10,17,45,273.0,93.5,0.45,28.25,179.5,344.03,267.43
2018,8,10,18,0,136.0,85.0,0.5,27.7,118.0,211.16,164.81
2018,8,10,18,15,119.0,65.5,0.5,27.7,89.0,172.35,133.63
2018,8,10,18,30,102.0,46.0,0.5,27.7,60.0,146.27,110.57
2018,8,10,18,45,93.5,31.5,0.5,26.8,40.0,122.46,82.9
2018,8,10,19,0,85.0,17.0,0.5,25.9,20.0,64.65,0.0
2018,8,10,19,15,42.5,8.5,0.5,25.8,10.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.55,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.3,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.45,22.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.45,21.6,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.45,21.6,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,21.9,2.0,0.0,0.0
2018,8,11,5,45,67.0,15.5,0.5,22.15,20.5,14.1,0.0
2018,8,11,6,0,128.0,29.0,0.5,22.4,39.0,22.74,9.78
2018,8,11,6,15,157.5,43.5,0.5,22.75,65.0,34.63,23.35
2018,8,11,6,30,187.0,58.0,0.5,23.1,91.0,45.61,33.39
2018,8,11,6,45,254.0,74.5,0.5,23.5,135.5,55.2,41.94
2018,8,11,7,0,321.0,91.0,0.5,23.9,180.0,66.21,51.44
2018,8,11,7,15,422.0,97.5,0.45,24.4,240.5,69.84,54.4
2018,8,11,7,30,523.0,104.0,0.4,24.9,301.0,73.82,57.52
2018,8,11,7,45,559.0,111.5,0.4,25.45,350.5,76.52,59.46
2018,8,11,8,0,595.0,119.0,0.4,26.0,400.0,79.04,61.2
2018,8,11,8,15,573.0,136.5,0.35,26.4,432.0,88.04,68.31
2018,8,11,8,30,551.0,154.0,0.3,26.8,464.0,96.35,74.73
2018,8,11,8,45,552.0,169.0,0.25,27.2,502.5,134.17,85.6
2018,8,11,9,0,553.0,184.0,0.2,27.6,541.0,178.62,111.34
2018,8,11,9,15,570.5,187.5,0.25,27.9,577.5,216.14,137.24
2018,8,11,9,30,588.0,191.0,0.3,28.2,614.0,257.78,169.26
2018,8,11,9,45,572.0,208.0,0.35,28.45,637.5,302.07,205.39
2018,8,11,10,0,556.0,225.0,0.4,28.7,661.0,344.75,240.01
2018,8,11,10,15,449.0,265.5,0.5,28.9,627.0,370.17,263.12
2018,8,11,10,30,342.0,306.0,0.6,29.1,593.0,388.7,279.53
2018,8,11,10,45,386.5,300.0,0.7,29.25,633.5,423.62,305.92
2018,8,11,11,0,431.0,294.0,0.8,29.4,674.0,468.83,339.22
2018,8,11,11,15,445.0,305.5,0.85,29.45,705.0,513.47,371.25
2018,8,11,11,30,459.0,317.0,0.9,29.5,736.0,559.19,403.46
2018,8,11,11,45,502.5,299.0,0.95,29.5,762.0,601.55,433.72
2018,8,11,12,0,546.0,281.0,1.0,29.5,788.0,643.99,463.84
2018,8,11,12,15,397.0,331.5,1.0,29.45,700.5,604.95,435.61
