Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,10,30,16.0,252.0,2.3,27.3,265.0,223.42,166.96
2018,8,21,10,45,23.5,290.5,2.3,27.6,310.5,254.72,190.01
2018,8,21,11,0,31.0,329.0,2.3,27.9,356.0,293.38,218.24
2018,8,21,11,15,32.5,342.0,2.35,28.1,370.5,309.72,229.95
2018,8,21,11,30,34.0,355.0,2.4,28.3,385.0,326.52,242.03
2018,8,21,11,45,70.0,395.0,2.4,28.5,458.0,389.43,287.89
2018,8,21,12,0,106.0,435.0,2.4,28.7,531.0,456.64,336.0
2018,8,21,12,15,80.5,402.0,2.4,28.9,475.0,418.17,307.91
2018,8,21,12,30,55.0,369.0,2.4,29.1,419.0,376.09,277.4
2018,8,21,12,45,43.5,363.5,2.45,29.25,403.0,367.47,271.11
2018,8,21,13,0,32.0,358.0,2.5,29.4,387.0,357.76,263.86
2018,8,21,13,15,63.5,367.5,2.5,29.45,423.5,399.03,294.76
2018,8,21,13,30,95.0,377.0,2.5,29.5,460.0,442.15,326.58
2018,8,21,13,45,167.5,376.5,2.5,29.5,519.0,527.26,388.99
2018,8,21,14,0,240.0,376.0,2.5,29.5,578.0,616.93,453.17
2018,8,21,14,15,151.5,331.5,2.5,29.45,457.5,481.68,357.15
2018,8,21,14,30,63.0,287.0,2.5,29.4,337.0,340.67,254.37
2018,8,21,14,45,123.0,270.0,2.5,29.3,362.0,400.06,301.04
2018,8,21,15,0,183.0,253.0,2.5,29.2,387.0,460.44,347.22
2018,8,21,15,15,261.5,235.0,2.45,29.05,414.5,520.34,393.33
2018,8,21,15,30,340.0,217.0,2.4,28.9,442.0,597.68,450.89
2018,8,21,15,45,400.5,181.5,2.4,28.7,428.0,615.48,466.67
2018,8,21,16,0,461.0,146.0,2.4,28.5,414.0,628.51,479.59
2018,8,21,16,15,398.5,156.5,2.25,28.25,373.5,579.52,444.19
2018,8,21,16,30,336.0,167.0,2.1,28.0,333.0,511.74,395.38
2018,8,21,16,45,227.5,119.0,1.95,27.7,225.5,351.05,275.94
2018,8,21,17,0,119.0,71.0,1.8,27.4,118.0,192.89,152.82
2018,8,21,17,15,64.0,52.0,1.6,26.95,77.0,110.44,86.37
2018,8,21,17,30,9.0,33.0,1.4,26.5,36.0,36.84,24.93
2018,8,21,17,45,4.5,33.5,1.25,26.0,35.0,32.94,21.6
2018,8,21,18,0,0.0,34.0,1.1,25.5,34.0,29.96,18.87
2018,8,21,18,15,7.0,24.5,1.1,25.5,25.0,26.78,16.11
2018,8,21,18,30,14.0,15.0,1.1,25.5,16.0,22.42,11.54
2018,8,21,18,45,15.5,9.5,1.1,24.8,10.0,20.85,0.0
2018,8,21,19,0,17.0,4.0,1.1,24.1,4.0,13.05,0.0
2018,8,21,19,15,8.5,2.0,1.15,24.0,2.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.35,23.65,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.4,23.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,23.4,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.6,23.35,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,23.25,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.85,23.15,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.9,23.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.85,23.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.75,22.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.2,22.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,0.85,20.65,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,22,5,45,68.0,9.0,1.15,21.1,12.5,8.19,0.0
2018,8,22,6,0,136.0,18.0,1.3,21.3,25.0,14.23,0.0
2018,8,22,6,15,251.5,31.0,1.35,21.65,62.0,25.2,14.61
2018,8,22,6,30,367.0,44.0,1.4,22.0,99.0,35.08,24.23
2018,8,22,6,45,442.5,53.5,1.45,22.35,146.0,41.37,30.08
2018,8,22,7,0,518.0,63.0,1.5,22.7,193.0,47.43,35.51
2018,8,22,7,15,568.0,69.5,1.55,23.25,243.5,50.71,38.32
2018,8,22,7,30,618.0,76.0,1.6,23.8,294.0,53.89,40.9
2018,8,22,7,45,653.0,81.5,1.65,24.3,345.0,56.08,42.57
2018,8,22,8,0,688.0,87.0,1.7,24.8,396.0,58.16,44.08
2018,8,22,8,15,712.0,91.5,1.75,25.3,444.5,65.56,50.07
2018,8,22,8,30,736.0,96.0,1.8,25.8,493.0,66.89,50.88
2018,8,22,8,45,752.5,101.0,1.85,26.3,539.0,86.53,51.63
2018,8,22,9,0,769.0,106.0,1.9,26.8,585.0,136.43,74.12
2018,8,22,9,15,771.0,115.0,1.9,27.15,624.5,189.18,110.41
2018,8,22,9,30,773.0,124.0,1.9,27.5,664.0,242.24,152.39
2018,8,22,9,45,744.0,146.5,1.9,27.8,689.5,297.64,199.23
2018,8,22,10,0,715.0,169.0,1.9,28.1,715.0,343.61,238.86
2018,8,22,10,15,555.0,247.0,1.9,28.3,681.5,388.17,278.47
2018,8,22,10,30,395.0,325.0,1.9,28.5,648.0,413.2,300.81
2018,8,22,10,45,298.5,372.0,1.9,28.7,620.5,435.19,318.31
2018,8,22,11,0,202.0,419.0,1.9,28.9,593.0,447.71,327.56
2018,8,22,11,15,236.0,418.5,1.9,29.05,625.5,483.55,353.46
2018,8,22,11,30,270.0,418.0,1.9,29.2,658.0,519.23,379.04
2018,8,22,11,45,204.5,411.5,1.9,29.3,594.5,491.98,359.55
2018,8,22,12,0,139.0,405.0,1.9,29.4,531.0,455.46,333.34
2018,8,22,12,15,165.5,415.0,1.85,29.4,565.5,495.81,362.38
2018,8,22,12,30,192.0,425.0,1.8,29.4,600.0,538.14,392.07
2018,8,22,12,45,200.5,420.0,1.8,29.4,601.5,553.83,403.21
2018,8,22,13,0,209.0,415.0,1.8,29.4,603.0,569.18,414.3
2018,8,22,13,15,173.0,382.5,1.75,29.35,536.5,518.88,379.35
2018,8,22,13,30,137.0,350.0,1.7,29.3,470.0,464.7,341.57
2018,8,22,13,45,235.5,323.0,1.7,29.25,523.0,548.01,403.44
2018,8,22,14,0,334.0,296.0,1.7,29.2,576.0,622.25,457.34
2018,8,22,14,15,168.0,203.0,1.65,29.05,344.0,376.32,282.25
2018,8,22,14,30,2.0,110.0,1.6,28.9,112.0,100.08,72.32
2018,8,22,14,45,38.5,180.0,1.55,28.8,208.5,209.93,158.3
2018,8,22,15,0,75.0,250.0,1.5,28.7,305.0,319.75,241.15
2018,8,22,15,15,175.5,248.0,1.5,28.5,366.0,434.38,328.12
2018,8,22,15,30,276.0,246.0,1.5,28.3,427.0,549.84,413.17
2018,8,22,15,45,259.0,241.5,1.45,28.15,402.0,530.82,399.54
2018,8,22,16,0,242.0,237.0,1.4,28.0,377.0,511.38,386.56
2018,8,22,16,15,267.0,213.5,1.3,27.75,355.0,507.2,385.81
2018,8,22,16,30,292.0,190.0,1.2,27.5,333.0,500.52,383.12
2018,8,22,16,45,181.0,145.5,1.15,27.25,231.0,343.81,267.31
2018,8,22,17,0,70.0,101.0,1.1,27.0,129.0,174.88,136.52
2018,8,22,17,15,35.0,70.0,1.0,26.5,84.0,96.83,74.36
2018,8,22,17,30,0.0,39.0,0.9,26.0,39.0,34.37,22.62
2018,8,22,17,45,0.0,31.0,0.8,25.45,31.0,27.3,16.86
2018,8,22,18,0,0.0,23.0,0.7,24.9,23.0,20.23,10.96
2018,8,22,18,15,0.0,16.0,0.7,24.9,16.0,14.06,5.69
2018,8,22,18,30,0.0,9.0,0.7,24.9,9.0,7.9,0.2
2018,8,22,18,45,0.0,5.0,0.7,24.0,5.0,4.55,0.0
2018,8,22,19,0,0.0,1.0,0.7,23.1,1.0,0.91,0.0
2018,8,22,19,15,0.0,0.5,0.75,22.95,0.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.35,20.1,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,23,5,45,72.0,9.5,1.45,15.65,13.0,8.64,0.0
2018,8,23,6,0,144.0,19.0,1.6,15.9,26.0,15.06,0.0
2018,8,23,6,15,270.0,32.5,1.7,16.4,65.0,26.77,16.11
2018,8,23,6,30,396.0,46.0,1.8,16.9,104.0,37.12,26.51
2018,8,23,6,45,481.0,54.5,1.95,17.45,154.0,42.49,31.69
2018,8,23,7,0,566.0,63.0,2.1,18.0,204.0,47.75,36.51
2018,8,23,7,15,621.0,68.5,2.15,18.5,257.5,50.31,38.75
2018,8,23,7,30,676.0,74.0,2.2,19.0,311.0,52.83,40.83
2018,8,23,7,45,716.0,78.0,2.3,19.55,365.5,54.1,41.72
2018,8,23,8,0,756.0,82.0,2.4,20.1,420.0,60.89,47.35
2018,8,23,8,15,783.0,85.5,2.4,20.5,472.0,61.8,47.87
2018,8,23,8,30,810.0,89.0,2.4,20.9,524.0,62.67,48.35
2018,8,23,8,45,831.0,91.5,2.35,21.3,573.5,80.71,47.71
2018,8,23,9,0,852.0,94.0,2.3,21.7,623.0,133.66,70.74
2018,8,23,9,15,866.5,96.5,2.25,22.05,667.5,196.89,114.85
2018,8,23,9,30,881.0,99.0,2.2,22.4,712.0,252.38,159.15
2018,8,23,9,45,892.0,100.5,2.15,22.75,751.0,307.48,206.02
2018,8,23,10,0,903.0,102.0,2.1,23.1,790.0,363.17,253.87
2018,8,23,10,15,911.5,103.5,2.05,23.35,822.5,418.33,300.85
2018,8,23,10,30,920.0,105.0,2.0,23.6,855.0,473.39,346.55
2018,8,23,10,45,926.5,105.5,2.0,23.9,880.5,526.41,389.47
2018,8,23,11,0,933.0,106.0,2.0,24.2,906.0,578.67,430.46
2018,8,23,11,15,937.0,106.5,1.95,24.4,924.0,628.52,468.36
2018,8,23,11,30,941.0,107.0,1.9,24.6,942.0,676.95,504.05
2018,8,23,11,45,942.5,107.0,1.85,24.8,951.0,721.69,536.11
2018,8,23,12,0,944.0,107.0,1.8,25.0,960.0,764.4,565.88
2018,8,23,12,15,944.5,106.5,1.8,25.1,961.5,803.72,591.76
2018,8,23,12,30,945.0,106.0,1.8,25.2,963.0,840.55,615.58
2018,8,23,12,45,943.5,106.0,1.75,25.3,956.5,873.59,636.26
2018,8,23,13,0,942.0,106.0,1.7,25.4,950.0,903.72,654.91
2018,8,23,13,15,938.5,105.0,1.7,25.45,934.5,928.1,670.52
2018,8,23,13,30,935.0,104.0,1.7,25.5,919.0,949.18,684.1
2018,8,23,13,45,930.5,103.0,1.65,25.5,897.0,965.98,694.54
2018,8,23,14,0,926.0,102.0,1.6,25.5,875.0,979.31,702.89
2018,8,23,14,15,919.0,101.0,1.6,25.45,845.5,986.78,708.52
2018,8,23,14,30,912.0,100.0,1.6,25.4,816.0,990.7,712.13
2018,8,23,14,45,902.0,98.0,1.55,25.35,779.0,987.09,710.47
2018,8,23,15,0,892.0,96.0,1.5,25.3,742.0,979.97,706.82
2018,8,23,15,15,879.5,93.5,1.45,25.15,700.0,966.44,699.55
2018,8,23,15,30,867.0,91.0,1.4,25.0,658.0,949.63,690.37
2018,8,23,15,45,851.5,88.0,1.4,24.85,611.0,926.26,677.78
2018,8,23,16,0,836.0,85.0,1.4,24.7,564.0,909.48,669.55
2018,8,23,16,15,814.5,81.5,1.35,24.45,513.5,874.28,648.68
2018,8,23,16,30,793.0,78.0,1.3,24.2,463.0,836.79,626.21
2018,8,23,16,45,763.5,74.5,1.2,23.9,410.5,790.25,596.69
2018,8,23,17,0,734.0,71.0,1.1,23.6,358.0,742.38,565.63
2018,8,23,17,15,692.5,65.5,1.0,22.8,304.0,681.06,525.15
2018,8,23,17,30,651.0,60.0,0.9,22.0,250.0,625.27,486.92
2018,8,23,17,45,588.5,53.5,0.85,21.2,198.5,548.3,431.35
2018,8,23,18,0,526.0,47.0,0.8,20.4,147.0,474.24,374.65
2018,8,23,18,15,424.5,38.5,0.8,20.4,102.5,374.57,292.9
2018,8,23,18,30,323.0,30.0,0.8,20.4,58.0,282.33,199.29
2018,8,23,18,45,184.0,18.0,0.8,19.2,31.5,125.06,0.0
2018,8,23,19,0,45.0,6.0,0.8,18.0,5.0,0.0,0.0
2018,8,23,19,15,22.5,3.0,0.8,17.8,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,0.8,14.75,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,0.85,14.4,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,0.9,14.05,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,24,5,45,82.5,9.5,1.1,13.6,13.0,8.64,0.0
2018,8,24,6,0,165.0,19.0,1.2,14.1,26.0,16.05,0.0
2018,8,24,6,15,296.5,31.0,1.25,14.75,65.5,25.51,15.02
2018,8,24,6,30,428.0,43.0,1.3,15.4,105.0,34.57,24.45
2018,8,24,6,45,506.5,51.0,1.3,16.1,154.5,39.65,29.38
2018,8,24,7,0,585.0,59.0,1.3,16.8,204.0,44.62,33.94
2018,8,24,7,15,636.0,65.0,1.3,17.65,257.0,47.72,36.63
2018,8,24,7,30,687.0,71.0,1.3,18.5,310.0,50.73,39.09
2018,8,24,7,45,722.0,76.0,1.25,19.35,363.5,57.98,45.15
2018,8,24,8,0,757.0,81.0,1.2,20.2,417.0,60.22,46.75
2018,8,24,8,15,782.5,85.0,1.3,20.85,469.0,61.52,47.56
2018,8,24,8,30,808.0,89.0,1.4,21.5,521.0,62.74,48.3
2018,8,24,8,45,827.0,91.5,1.5,22.1,569.5,78.95,47.15
2018,8,24,9,0,846.0,94.0,1.6,22.7,618.0,131.52,69.27
2018,8,24,9,15,861.0,96.5,1.6,23.05,662.5,194.52,112.6
2018,8,24,9,30,876.0,99.0,1.6,23.4,707.0,249.84,156.27
2018,8,24,9,45,886.5,100.5,1.6,23.7,745.0,304.57,202.47
2018,8,24,10,0,897.0,102.0,1.6,24.0,783.0,359.84,249.67
2018,8,24,10,15,905.5,103.5,1.6,24.25,815.5,414.72,296.07
2018,8,24,10,30,914.0,105.0,1.6,24.5,848.0,469.49,341.25
2018,8,24,10,45,919.5,106.0,1.55,24.75,873.0,522.16,383.36
2018,8,24,11,0,925.0,107.0,1.5,25.0,898.0,573.98,423.38
2018,8,24,11,15,928.0,107.0,1.45,25.2,914.5,622.51,459.8
2018,8,24,11,30,931.0,107.0,1.4,25.4,931.0,669.52,493.95
2018,8,24,11,45,933.0,107.5,1.35,25.65,941.0,714.59,525.56
2018,8,24,12,0,935.0,108.0,1.3,25.9,951.0,757.7,554.88
2018,8,24,12,15,935.0,108.5,1.25,26.0,952.5,797.2,579.97
2018,8,24,12,30,935.0,109.0,1.2,26.1,954.0,834.25,602.82
2018,8,24,12,45,934.0,107.5,1.2,26.25,946.5,866.01,622.59
2018,8,24,13,0,933.0,106.0,1.2,26.4,939.0,894.86,640.47
2018,8,24,13,15,908.5,117.5,1.25,26.45,918.0,912.83,652.46
2018,8,24,13,30,884.0,129.0,1.3,26.5,897.0,926.91,662.21
2018,8,24,13,45,897.5,117.0,1.3,26.55,880.0,948.68,676.24
2018,8,24,14,0,911.0,105.0,1.3,26.6,863.0,967.09,688.13
2018,8,24,14,15,901.5,104.0,1.25,26.55,832.0,972.03,691.24
2018,8,24,14,30,892.0,103.0,1.2,26.5,801.0,973.42,692.43
2018,8,24,14,45,880.0,102.5,1.2,26.45,764.5,969.48,691.31
2018,8,24,15,0,868.0,102.0,1.2,26.4,728.0,962.15,688.28
2018,8,24,15,15,854.0,99.5,1.2,26.25,685.5,947.32,680.97
2018,8,24,15,30,840.0,97.0,1.2,26.1,643.0,939.04,678.01
2018,8,24,15,45,821.5,95.0,1.2,26.0,596.5,914.38,664.46
2018,8,24,16,0,803.0,93.0,1.2,25.9,550.0,886.93,649.26
2018,8,24,16,15,780.0,89.5,1.15,25.65,500.0,850.92,627.98
2018,8,24,16,30,757.0,86.0,1.1,25.4,450.0,812.74,605.06
2018,8,24,16,45,726.0,81.0,1.05,25.15,397.5,763.78,574.42
2018,8,24,17,0,695.0,76.0,1.0,24.9,345.0,718.73,545.75
2018,8,24,17,15,649.5,70.5,0.9,24.15,292.0,655.79,503.89
2018,8,24,17,30,604.0,65.0,0.8,23.4,239.0,593.52,460.82
2018,8,24,17,45,537.0,58.0,0.75,22.7,188.5,514.11,403.14
2018,8,24,18,0,470.0,51.0,0.7,22.0,138.0,437.8,344.3
2018,8,24,18,15,367.0,40.5,0.7,22.0,95.0,336.75,261.28
2018,8,24,18,30,264.0,30.0,0.7,22.0,52.0,241.32,163.56
2018,8,24,18,45,147.0,17.5,0.75,21.05,28.0,102.33,0.0
2018,8,24,19,0,30.0,5.0,0.8,20.1,4.0,0.0,0.0
2018,8,24,19,15,15.0,2.5,0.8,19.85,2.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.7,15.55,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.65,15.4,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,8,25,5,45,50.5,9.5,0.65,16.35,11.5,8.64,0.0
2018,8,25,6,0,101.0,19.0,0.7,16.8,23.0,17.28,0.0
2018,8,25,6,15,212.5,34.5,0.7,17.3,59.5,27.04,15.83
2018,8,25,6,30,324.0,50.0,0.7,17.8,96.0,38.64,27.67
2018,8,25,6,45,404.5,60.5,0.65,18.35,143.0,47.85,36.22
2018,8,25,7,0,485.0,71.0,0.6,18.9,190.0,54.48,42.24
2018,8,25,7,15,539.5,79.5,0.55,19.85,241.5,59.05,46.14
2018,8,25,7,30,594.0,88.0,0.5,20.8,293.0,63.43,49.7
2018,8,25,7,45,500.5,106.0,0.4,21.7,298.5,74.07,58.47
2018,8,25,8,0,407.0,124.0,0.3,22.6,304.0,83.67,66.15
2018,8,25,8,15,281.0,170.5,0.3,23.15,302.0,119.1,95.29
2018,8,25,8,30,155.0,217.0,0.3,23.7,300.0,154.47,123.55
2018,8,25,8,45,210.5,240.5,0.3,24.25,364.0,173.62,129.36
2018,8,25,9,0,266.0,264.0,0.3,24.8,428.0,199.18,141.19
2018,8,25,9,15,310.0,266.5,0.3,25.1,471.0,227.93,158.6
2018,8,25,9,30,354.0,269.0,0.3,25.4,514.0,261.28,181.63
2018,8,25,9,45,373.5,287.0,0.3,25.7,558.5,303.51,213.3
2018,8,25,10,0,393.0,305.0,0.3,26.0,603.0,348.2,246.91
2018,8,25,10,15,533.5,259.0,0.3,26.25,681.5,386.49,274.03
2018,8,25,10,30,674.0,213.0,0.3,26.5,760.0,442.46,314.96
2018,8,25,10,45,646.0,234.5,0.3,26.75,771.5,486.26,348.15
2018,8,25,11,0,618.0,256.0,0.3,27.0,783.0,526.91,377.92
2018,8,25,11,15,577.0,279.5,0.35,27.2,779.5,558.62,401.05
2018,8,25,11,30,536.0,303.0,0.4,27.4,776.0,587.91,421.73
2018,8,25,11,45,659.0,243.5,0.4,27.55,831.5,649.31,465.0
2018,8,25,12,0,782.0,184.0,0.4,27.7,887.0,717.48,511.73
2018,8,25,12,15,803.5,172.5,0.4,27.85,896.0,758.92,538.82
2018,8,25,12,30,825.0,161.0,0.4,28.0,905.0,799.36,564.71
2018,8,25,12,45,739.5,200.5,0.4,28.1,863.5,802.42,565.45
2018,8,25,13,0,654.0,240.0,0.4,28.2,822.0,796.57,560.49
2018,8,25,13,15,558.5,270.5,0.35,28.25,762.0,766.73,539.72
2018,8,25,13,30,463.0,301.0,0.3,28.3,702.0,729.37,514.21
2018,8,25,13,45,563.5,258.5,0.3,28.3,734.0,798.49,561.46
2018,8,25,14,0,664.0,216.0,0.3,28.3,766.0,865.8,605.35
2018,8,25,14,15,763.0,164.5,0.35,28.25,775.5,913.33,635.32
2018,8,25,14,30,862.0,113.0,0.4,28.2,785.0,954.22,661.51
2018,8,25,14,45,852.0,110.5,0.4,28.15,749.0,949.99,659.63
2018,8,25,15,0,842.0,108.0,0.4,28.1,713.0,942.4,656.56
2018,8,25,15,15,827.5,105.5,0.4,27.95,671.0,937.13,655.34
2018,8,25,15,30,813.0,103.0,0.4,27.8,629.0,918.91,646.3
2018,8,25,15,45,793.5,100.5,0.35,27.65,582.5,892.95,631.67
2018,8,25,16,0,774.0,98.0,0.3,27.5,536.0,864.3,615.46
2018,8,25,16,15,749.0,94.0,0.25,27.45,486.0,826.3,593.04
2018,8,25,16,30,724.0,90.0,0.2,27.4,436.0,786.26,569.19
2018,8,25,16,45,691.0,85.0,0.2,27.3,384.0,741.54,542.68
2018,8,25,17,0,658.0,80.0,0.2,27.2,332.0,691.12,511.61
2018,8,25,17,15,612.5,73.5,0.25,26.5,280.0,627.97,472.39
2018,8,25,17,30,567.0,67.0,0.3,25.8,228.0,565.55,431.57
2018,8,25,17,45,501.0,59.0,0.35,25.15,179.0,486.95,376.18
2018,8,25,18,0,435.0,51.0,0.4,24.5,130.0,411.48,319.05
2018,8,25,18,15,332.0,40.0,0.4,24.5,88.5,311.5,237.77
2018,8,25,18,30,229.0,29.0,0.4,24.5,47.0,216.87,138.03
2018,8,25,18,45,121.5,15.5,0.55,23.15,24.5,85.17,0.0
2018,8,25,19,0,14.0,2.0,0.7,21.8,2.0,0.0,0.0
2018,8,25,19,15,7.0,1.0,0.7,21.4,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.65,19.1,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,8,26,5,45,52.0,8.5,0.55,18.15,10.5,0.0,0.0
2018,8,26,6,0,104.0,17.0,0.5,18.5,21.0,15.46,0.0
2018,8,26,6,15,210.5,31.5,0.6,19.05,55.5,24.68,13.58
2018,8,26,6,30,317.0,46.0,0.7,19.6,90.0,35.55,24.77
2018,8,26,6,45,392.5,57.0,0.75,20.15,135.5,44.77,33.26
2018,8,26,7,0,468.0,68.0,0.8,20.7,181.0,51.93,39.7
2018,8,26,7,15,519.0,76.0,0.95,21.5,230.5,56.16,43.33
2018,8,26,7,30,570.0,84.0,1.1,22.3,280.0,60.23,46.65
2018,8,26,7,45,605.0,91.5,1.25,23.1,330.0,63.61,49.26
2018,8,26,8,0,640.0,99.0,1.4,23.9,380.0,66.79,51.62
2018,8,26,8,15,665.0,106.0,1.45,24.5,429.5,69.31,53.42
2018,8,26,8,30,690.0,113.0,1.5,25.1,479.0,71.62,55.03
2018,8,26,8,45,706.5,119.5,1.55,25.7,524.5,84.73,54.61
2018,8,26,9,0,723.0,126.0,1.6,26.3,570.0,133.76,75.08
2018,8,26,9,15,737.5,130.5,1.55,26.7,612.0,183.25,107.46
2018,8,26,9,30,752.0,135.0,1.5,27.1,654.0,241.03,151.89
2018,8,26,9,45,762.0,139.5,1.5,27.55,690.5,291.95,193.61
2018,8,26,10,0,772.0,144.0,1.5,28.0,727.0,343.66,236.46
2018,8,26,10,15,778.5,148.0,1.45,28.3,757.0,394.33,278.14
2018,8,26,10,30,785.0,152.0,1.4,28.6,787.0,445.01,318.75
2018,8,26,10,45,788.5,156.0,1.35,28.95,810.5,494.13,356.91
2018,8,26,11,0,792.0,160.0,1.3,29.3,834.0,542.58,393.26
2018,8,26,11,15,795.0,162.0,1.25,29.55,850.0,588.28,426.65
2018,8,26,11,30,798.0,164.0,1.2,29.8,866.0,632.88,458.18
2018,8,26,11,45,798.5,166.5,1.15,30.05,875.5,674.98,487.02
2018,8,26,12,0,799.0,169.0,1.1,30.3,885.0,715.42,513.91
2018,8,26,12,15,799.5,169.0,1.1,30.45,886.5,751.82,538.27
2018,8,26,12,30,800.0,169.0,1.1,30.6,888.0,786.15,560.85
2018,8,26,12,45,708.0,216.0,1.05,30.75,849.0,790.45,561.2
2018,8,26,13,0,616.0,263.0,1.0,30.9,810.0,784.98,555.38
2018,8,26,13,15,637.0,248.5,1.05,30.95,806.0,813.63,575.5
2018,8,26,13,30,658.0,234.0,1.1,31.0,802.0,840.39,594.01
2018,8,26,13,45,719.0,196.5,1.1,31.05,802.5,878.19,618.81
2018,8,26,14,0,780.0,159.0,1.1,31.1,803.0,907.9,637.44
2018,8,26,14,15,751.5,165.0,1.1,31.05,767.5,901.78,634.26
2018,8,26,14,30,723.0,171.0,1.1,31.0,732.0,898.96,633.7
2018,8,26,14,45,461.5,243.0,1.1,30.95,595.0,728.21,522.67
2018,8,26,15,0,200.0,315.0,1.1,30.9,458.0,528.12,384.81
2018,8,26,15,15,164.0,298.5,1.1,30.8,411.0,480.12,353.41
2018,8,26,15,30,128.0,282.0,1.1,30.7,364.0,431.44,319.65
2018,8,26,15,45,207.5,252.5,1.05,30.55,374.0,476.1,355.2
2018,8,26,16,0,287.0,223.0,1.0,30.4,384.0,535.53,399.75
2018,8,26,16,15,384.0,182.5,1.0,30.2,377.0,593.83,443.87
2018,8,26,16,30,481.0,142.0,1.0,30.0,370.0,627.66,471.17
2018,8,26,16,45,447.5,131.5,0.95,29.75,324.0,577.46,436.97
2018,8,26,17,0,414.0,121.0,0.9,29.5,278.0,527.26,402.66
2018,8,26,17,15,368.5,106.5,0.85,28.7,230.0,462.5,357.36
2018,8,26,17,30,323.0,92.0,0.8,27.9,182.0,399.24,311.34
2018,8,26,17,45,275.5,76.0,0.75,27.15,141.0,334.51,261.99
2018,8,26,18,0,228.0,60.0,0.7,26.4,100.0,272.52,212.43
2018,8,26,18,15,162.5,44.0,0.7,26.4,67.5,187.2,142.11
2018,8,26,18,30,97.0,28.0,0.7,26.4,35.0,117.64,67.81
2018,8,26,18,45,51.5,15.0,0.75,25.4,18.5,43.62,0.0
2018,8,26,19,0,6.0,2.0,0.8,24.4,2.0,0.0,0.0
2018,8,26,19,15,3.0,1.0,0.8,24.2,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.6,20.95,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.6,20.75,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.55,20.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.5,20.35,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.55,20.65,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,8,27,5,45,32.5,8.0,0.6,21.35,9.0,0.0,0.0
2018,8,27,6,0,65.0,16.0,0.6,21.7,18.0,14.55,0.0
2018,8,27,6,15,150.0,33.5,0.65,22.2,50.5,26.22,14.2
2018,8,27,6,30,235.0,51.0,0.7,22.7,83.0,39.29,27.5
2018,8,27,6,45,306.5,65.5,0.75,23.2,127.0,49.57,36.87
2018,8,27,7,0,378.0,80.0,0.8,23.7,171.0,59.46,45.61
2018,8,27,7,15,431.0,91.5,0.8,24.45,219.5,66.71,51.77
2018,8,27,7,30,484.0,103.0,0.8,25.2,268.0,73.66,57.45
2018,8,27,7,45,523.0,112.0,0.75,25.95,317.5,78.5,61.17
2018,8,27,8,0,562.0,121.0,0.7,26.7,367.0,82.94,64.47
2018,8,27,8,15,591.0,128.5,0.65,27.4,415.5,85.14,65.86
2018,8,27,8,30,620.0,136.0,0.6,28.1,464.0,87.17,67.08
2018,8,27,8,45,641.5,142.5,0.55,28.75,509.5,97.49,65.35
2018,8,27,9,0,663.0,149.0,0.5,29.4,555.0,143.4,83.62
2018,8,27,9,15,679.5,154.5,0.5,29.8,596.5,190.66,113.45
2018,8,27,9,30,696.0,160.0,0.5,30.2,638.0,239.91,150.01
2018,8,27,9,45,708.0,164.0,0.45,30.65,674.0,288.76,188.48
2018,8,27,10,0,720.0,168.0,0.4,31.1,710.0,338.71,228.06
2018,8,27,10,15,728.5,172.5,0.45,31.3,740.5,388.69,267.86
2018,8,27,10,30,737.0,177.0,0.5,31.5,771.0,439.03,307.05
2018,8,27,10,45,742.0,180.5,0.55,31.75,794.5,487.13,343.65
2018,8,27,11,0,747.0,184.0,0.6,32.0,818.0,534.84,378.92
2018,8,27,11,15,752.0,186.0,0.65,32.1,835.0,582.55,413.43
2018,8,27,11,30,757.0,188.0,0.7,32.2,852.0,626.7,444.76
2018,8,27,11,45,711.0,211.0,0.7,32.3,840.0,654.43,463.51
2018,8,27,12,0,665.0,234.0,0.7,32.4,828.0,678.16,479.11
2018,8,27,12,15,554.0,285.0,0.75,32.45,780.5,673.9,475.68
2018,8,27,12,30,443.0,336.0,0.8,32.5,733.0,660.89,466.28
2018,8,27,12,45,567.0,276.5,0.8,32.55,780.5,730.54,514.54
2018,8,27,13,0,691.0,217.0,0.8,32.6,828.0,804.25,563.71
2018,8,27,13,15,735.5,192.0,0.85,32.6,833.0,843.51,589.23
2018,8,27,13,30,780.0,167.0,0.9,32.6,838.0,876.63,610.47
2018,8,27,13,45,775.5,164.0,0.9,32.6,816.5,890.07,618.91
2018,8,27,14,0,771.0,161.0,0.9,32.6,795.0,900.36,625.77
2018,8,27,14,15,754.0,162.0,0.9,32.5,763.5,899.82,626.41
2018,8,27,14,30,737.0,163.0,0.9,32.4,732.0,902.2,629.12
2018,8,27,14,45,716.0,161.5,0.9,32.3,693.0,889.18,622.44
2018,8,27,15,0,695.0,160.0,0.9,32.2,654.0,873.04,614.11
2018,8,27,15,15,679.0,154.5,0.85,32.1,613.5,854.22,603.39
2018,8,27,15,30,663.0,149.0,0.8,32.0,573.0,832.58,590.98
2018,8,27,15,45,596.0,159.0,0.8,31.9,518.5,777.92,558.21
2018,8,27,16,0,529.0,169.0,0.8,31.8,464.0,714.67,519.24
2018,8,27,16,15,453.0,168.5,0.75,31.6,404.5,639.53,470.01
2018,8,27,16,30,377.0,168.0,0.7,31.4,345.0,565.34,420.1
2018,8,27,16,45,429.0,139.0,0.65,31.2,317.5,569.82,426.63
2018,8,27,17,0,481.0,110.0,0.6,31.0,290.0,568.72,428.07
2018,8,27,17,15,437.0,98.5,0.6,30.3,242.5,506.95,386.03
2018,8,27,17,30,393.0,87.0,0.6,29.6,195.0,446.58,343.4
2018,8,27,17,45,306.5,72.5,0.55,28.95,145.5,352.3,272.53
2018,8,27,18,0,220.0,58.0,0.5,28.3,96.0,263.76,203.1
2018,8,27,18,15,147.5,40.5,0.5,28.3,62.0,171.14,127.9
2018,8,27,18,30,75.0,23.0,0.5,28.3,28.0,92.31,46.13
2018,8,27,18,45,40.5,12.0,0.55,27.4,14.5,34.37,0.0
2018,8,27,19,0,6.0,1.0,0.6,26.5,1.0,0.0,0.0
2018,8,27,19,15,3.0,0.5,0.65,26.3,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.65,23.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.55,22.4,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.55,21.4,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,28,5,45,31.0,7.5,0.65,22.05,8.5,0.0,0.0
2018,8,28,6,0,62.0,15.0,0.7,22.4,17.0,13.64,0.0
2018,8,28,6,15,146.5,32.0,0.75,22.9,48.5,25.05,12.9
2018,8,28,6,30,231.0,49.0,0.8,23.4,80.0,37.77,26.08
2018,8,28,6,45,305.0,63.5,0.85,23.95,124.0,48.09,35.46
2018,8,28,7,0,379.0,78.0,0.9,24.5,168.0,58.04,44.23
2018,8,28,7,15,434.5,89.0,0.95,25.25,217.0,64.99,50.13
2018,8,28,7,30,490.0,100.0,1.0,26.0,266.0,71.66,55.58
2018,8,28,7,45,532.0,108.0,1.05,26.75,316.0,76.29,59.15
2018,8,28,8,0,574.0,116.0,1.1,27.5,366.0,79.33,61.3
2018,8,28,8,15,604.5,123.0,1.1,28.15,415.0,81.35,62.58
2018,8,28,8,30,635.0,130.0,1.1,28.8,464.0,83.21,63.71
2018,8,28,8,45,658.0,135.0,1.1,29.45,510.0,91.37,61.21
2018,8,28,9,0,681.0,140.0,1.1,30.1,556.0,137.28,78.63
2018,8,28,9,15,700.5,143.5,1.1,30.45,598.0,184.54,108.21
2018,8,28,9,30,720.0,147.0,1.1,30.8,640.0,234.06,145.15
2018,8,28,9,45,735.5,149.0,1.1,31.15,677.5,283.59,184.75
2018,8,28,10,0,751.0,151.0,1.1,31.5,715.0,340.21,230.09
2018,8,28,10,15,761.0,154.0,1.1,31.75,746.0,390.32,270.5
2018,8,28,10,30,771.0,157.0,1.1,32.0,777.0,440.84,310.31
2018,8,28,10,45,778.0,159.0,1.15,32.25,801.0,489.37,347.89
2018,8,28,11,0,785.0,161.0,1.2,32.5,825.0,537.57,384.17
2018,8,28,11,15,789.5,162.5,1.2,32.65,842.0,583.41,417.7
2018,8,28,11,30,794.0,164.0,1.2,32.8,859.0,628.28,449.6
2018,8,28,11,45,788.0,169.0,1.15,32.9,865.0,668.1,476.88
2018,8,28,12,0,782.0,174.0,1.1,33.0,871.0,705.79,501.98
2018,8,28,12,15,778.0,177.5,1.1,33.1,871.5,741.39,525.64
2018,8,28,12,30,774.0,181.0,1.1,33.2,872.0,774.73,547.41
2018,8,28,12,45,649.5,240.0,1.1,33.3,817.0,763.5,538.0
2018,8,28,13,0,525.0,299.0,1.1,33.4,762.0,739.38,520.47
2018,8,28,13,15,626.0,246.0,1.1,33.4,789.0,800.0,562.42
2018,8,28,13,30,727.0,193.0,1.1,33.4,816.0,859.21,601.26
2018,8,28,13,45,725.0,189.5,1.05,33.35,797.0,874.25,609.9
2018,8,28,14,0,723.0,186.0,1.0,33.3,778.0,886.32,617.27
2018,8,28,14,15,599.5,218.5,1.0,33.2,697.5,818.93,575.5
2018,8,28,14,30,476.0,251.0,1.0,33.1,617.0,741.18,525.48
2018,8,28,14,45,393.0,268.0,1.0,33.0,560.5,688.13,491.21
2018,8,28,15,0,310.0,285.0,1.0,32.9,504.0,616.68,444.02
2018,8,28,15,15,267.0,276.5,0.95,32.8,457.0,570.9,413.9
2018,8,28,15,30,224.0,268.0,0.9,32.7,410.0,506.3,370.44
2018,8,28,15,45,238.5,237.0,0.85,32.6,378.0,504.59,371.28
2018,8,28,16,0,253.0,206.0,0.8,32.5,346.0,482.59,357.87
2018,8,28,16,15,193.5,188.0,0.8,32.25,289.0,389.2,292.38
2018,8,28,16,30,134.0,170.0,0.8,32.0,232.0,314.89,238.69
2018,8,28,16,45,113.0,138.0,0.75,31.7,186.0,257.74,197.23
2018,8,28,17,0,92.0,106.0,0.7,31.4,140.0,200.31,154.25
2018,8,28,17,15,113.5,92.0,0.7,30.6,127.0,200.94,156.41
2018,8,28,17,30,135.0,78.0,0.7,29.8,114.0,214.28,167.52
2018,8,28,17,45,101.5,59.0,0.65,28.95,82.5,148.54,115.37
2018,8,28,18,0,68.0,40.0,0.6,28.1,51.0,98.46,74.45
2018,8,28,18,15,76.5,29.5,0.6,28.1,38.0,103.28,75.63
2018,8,28,18,30,85.0,19.0,0.6,28.1,25.0,102.24,43.13
2018,8,28,18,45,42.5,9.5,0.6,27.05,12.5,33.13,0.0
2018,8,28,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,0.6,25.75,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.65,24.05,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,0.75,23.15,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,0.8,22.65,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.65,20.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.65,20.85,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,29,5,45,27.5,6.5,0.8,21.5,7.5,0.0,0.0
2018,8,29,6,0,55.0,13.0,0.9,21.8,15.0,11.82,0.0
2018,8,29,6,15,142.0,30.5,0.9,22.3,46.5,23.88,11.66
2018,8,29,6,30,229.0,48.0,0.9,22.8,78.0,37.03,25.48
2018,8,29,6,45,304.5,62.5,0.95,23.25,122.0,47.38,34.94
2018,8,29,7,0,380.0,77.0,1.0,23.7,166.0,57.37,43.79
2018,8,29,7,15,437.0,87.5,1.0,24.45,215.0,63.98,49.44
2018,8,29,7,30,494.0,98.0,1.0,25.2,264.0,70.34,54.66
2018,8,29,7,45,537.5,105.5,1.05,25.9,314.0,74.49,57.86
2018,8,29,8,0,581.0,113.0,1.1,26.6,364.0,77.25,59.81
2018,8,29,8,15,612.5,118.5,1.05,27.4,412.5,78.27,60.23
2018,8,29,8,30,644.0,124.0,1.0,28.2,461.0,79.23,60.59
2018,8,29,8,45,669.5,127.5,1.0,29.0,507.0,85.18,65.05
2018,8,29,9,0,695.0,131.0,1.0,29.8,553.0,130.89,73.66
2018,8,29,9,15,714.5,134.0,1.0,30.3,595.5,178.55,103.19
2018,8,29,9,30,734.0,137.0,1.0,30.8,638.0,228.44,140.27
2018,8,29,9,45,750.0,139.0,0.95,31.25,676.0,284.83,184.77
2018,8,29,10,0,766.0,141.0,0.9,31.7,714.0,335.86,225.8
2018,8,29,10,15,774.5,144.0,0.95,32.0,744.5,386.2,266.53
2018,8,29,10,30,783.0,147.0,1.0,32.3,775.0,436.74,306.53
2018,8,29,10,45,788.0,150.0,1.1,32.55,798.5,485.68,344.66
2018,8,29,11,0,793.0,153.0,1.2,32.8,822.0,534.07,381.38
2018,8,29,11,15,796.5,155.0,1.2,32.95,838.5,580.06,415.04
2018,8,29,11,30,800.0,157.0,1.2,33.1,855.0,624.96,446.99
2018,8,29,11,45,801.0,158.5,1.25,33.25,863.5,666.53,476.29
2018,8,29,12,0,802.0,160.0,1.3,33.4,872.0,706.42,503.87
2018,8,29,12,15,790.0,165.5,1.35,33.45,868.0,738.49,525.89
2018,8,29,12,30,778.0,171.0,1.4,33.5,864.0,767.73,545.77
2018,8,29,12,45,800.5,157.5,1.45,33.6,865.5,804.16,569.61
2018,8,29,13,0,823.0,144.0,1.5,33.7,867.0,838.86,591.82
2018,8,29,13,15,800.0,152.5,1.5,33.65,845.5,854.1,601.57
2018,8,29,13,30,777.0,161.0,1.5,33.6,824.0,865.66,609.28
2018,8,29,13,45,618.0,222.5,1.55,33.55,741.0,809.5,573.87
2018,8,29,14,0,459.0,284.0,1.6,33.5,658.0,736.68,525.01
2018,8,29,14,15,434.0,280.5,1.6,33.4,624.0,721.82,516.62
2018,8,29,14,30,409.0,277.0,1.6,33.3,590.0,704.41,506.01
2018,8,29,14,45,211.5,207.5,1.6,33.15,369.0,431.12,318.32
2018,8,29,15,0,14.0,138.0,1.6,33.0,148.0,145.19,105.98
2018,8,29,15,15,67.0,166.5,1.55,32.85,209.5,239.56,179.7
2018,8,29,15,30,120.0,195.0,1.5,32.7,271.0,323.6,243.44
2018,8,29,15,45,99.0,180.0,1.45,32.5,239.5,288.77,217.66
2018,8,29,16,0,78.0,165.0,1.4,32.3,208.0,253.75,191.92
2018,8,29,16,15,113.0,160.5,1.35,32.0,216.0,282.31,215.4
2018,8,29,16,30,148.0,156.0,1.3,31.7,224.0,309.72,237.68
2018,8,29,16,45,244.0,130.0,1.25,31.4,226.0,377.35,291.36
2018,8,29,17,0,340.0,104.0,1.2,31.1,228.0,440.45,340.33
2018,8,29,17,15,390.0,91.0,1.1,30.3,211.5,456.93,353.89
2018,8,29,17,30,440.0,78.0,1.0,29.5,195.0,468.91,363.37
2018,8,29,17,45,369.5,66.0,0.85,28.65,149.0,388.54,301.58
2018,8,29,18,0,299.0,54.0,0.7,27.8,103.0,312.89,241.22
2018,8,29,18,15,207.5,38.5,0.7,27.8,66.5,223.74,166.23
2018,8,29,18,30,116.0,23.0,0.7,27.8,30.0,127.99,39.73
2018,8,29,18,45,58.0,11.5,0.7,26.85,15.0,43.71,0.0
2018,8,29,19,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,0.8,24.45,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.75,21.8,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.65,21.3,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,30,5,45,37.5,6.5,0.75,22.05,7.5,0.0,0.0
2018,8,30,6,0,75.0,13.0,0.8,22.3,15.0,11.82,0.0
2018,8,30,6,15,181.5,28.5,0.8,22.7,48.0,22.38,10.09
2018,8,30,6,30,288.0,44.0,0.8,23.1,81.0,34.09,22.94
2018,8,30,6,45,369.5,54.5,0.85,23.55,125.5,41.55,29.92
2018,8,30,7,0,451.0,65.0,0.9,24.0,170.0,49.79,37.26
2018,8,30,7,15,508.5,73.0,0.9,24.7,220.0,54.14,41.0
2018,8,30,7,30,566.0,81.0,0.9,25.4,270.0,58.33,44.42
2018,8,30,7,45,608.5,86.5,0.95,26.15,321.0,60.34,45.87
2018,8,30,8,0,651.0,92.0,1.0,26.9,372.0,62.28,47.2
2018,8,30,8,15,680.0,96.5,1.0,27.7,421.5,63.32,47.73
2018,8,30,8,30,709.0,101.0,1.0,28.5,471.0,64.29,48.19
2018,8,30,8,45,731.5,104.0,1.0,29.3,517.5,76.49,57.88
2018,8,30,9,0,754.0,107.0,1.0,30.1,564.0,124.43,67.03
2018,8,30,9,15,765.5,112.5,0.95,30.6,605.5,175.47,98.72
2018,8,30,9,30,777.0,118.0,0.9,31.1,647.0,227.8,137.8
2018,8,30,9,45,743.0,141.0,0.8,31.6,670.0,283.4,183.29
2018,8,30,10,0,709.0,164.0,0.7,32.1,693.0,329.0,221.23
2018,8,30,10,15,522.0,253.5,0.75,32.4,652.0,374.29,260.94
2018,8,30,10,30,335.0,343.0,0.8,32.7,611.0,403.07,285.52
2018,8,30,10,45,559.5,249.5,0.85,32.95,713.0,453.67,321.55
2018,8,30,11,0,784.0,156.0,0.9,33.2,815.0,530.76,376.89
2018,8,30,11,15,763.5,170.5,0.95,33.35,823.0,573.22,407.79
2018,8,30,11,30,743.0,185.0,1.0,33.5,831.0,612.66,435.95
2018,8,30,11,45,784.0,165.0,1.05,33.65,853.5,659.91,469.38
2018,8,30,12,0,825.0,145.0,1.1,33.8,876.0,708.01,502.76
2018,8,30,12,15,755.5,176.5,1.1,33.8,846.5,721.88,511.51
2018,8,30,12,30,686.0,208.0,1.1,33.8,817.0,732.12,517.72
2018,8,30,12,45,403.0,243.0,1.15,33.8,600.0,564.62,405.08
2018,8,30,13,0,120.0,278.0,1.2,33.8,383.0,364.4,263.77
2018,8,30,13,15,60.5,189.5,1.2,33.7,242.5,234.95,171.68
2018,8,30,13,30,1.0,101.0,1.2,33.6,102.0,90.88,63.75
2018,8,30,13,45,2.0,112.0,1.2,33.55,113.5,101.73,72.31
2018,8,30,14,0,3.0,123.0,1.2,33.5,125.0,112.71,80.72
2018,8,30,14,15,62.5,144.5,1.2,33.35,192.0,204.11,151.52
2018,8,30,14,30,122.0,166.0,1.2,33.2,259.0,296.39,221.08
2018,8,30,14,45,146.5,190.0,1.2,33.05,296.5,349.76,260.2
2018,8,30,15,0,171.0,214.0,1.2,32.9,334.0,403.74,299.5
2018,8,30,15,15,330.0,201.5,1.15,32.85,415.0,563.31,414.89
2018,8,30,15,30,489.0,189.0,1.1,32.8,496.0,701.33,510.41
2018,8,30,15,45,550.0,163.5,1.05,32.7,484.0,727.61,528.74
2018,8,30,16,0,611.0,138.0,1.0,32.6,472.0,758.85,550.29
2018,8,30,16,15,603.5,127.0,0.95,32.25,430.0,731.49,533.88
2018,8,30,16,30,596.0,116.0,0.9,31.9,388.0,701.8,516.32
2018,8,30,16,45,557.5,108.5,0.9,31.55,338.5,647.32,482.07
2018,8,30,17,0,519.0,101.0,0.9,31.2,289.0,592.38,446.54
2018,8,30,17,15,468.5,91.0,0.85,30.55,239.5,519.34,396.68
2018,8,30,17,30,418.0,81.0,0.8,29.9,190.0,455.19,350.58
2018,8,30,17,45,348.5,68.0,0.75,29.25,144.5,375.33,290.08
2018,8,30,18,0,279.0,55.0,0.7,28.6,99.0,300.17,230.27
2018,8,30,18,15,190.0,38.5,0.7,28.6,63.5,212.63,155.99
2018,8,30,18,30,101.0,22.0,0.7,28.6,28.0,115.37,15.12
2018,8,30,18,45,50.5,11.0,0.7,28.05,14.0,38.8,0.0
2018,8,30,19,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.7,27.4,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.15,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,26.85,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,26.55,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,26.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,26.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,26.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,25.95,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,25.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.3,25.6,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.3,25.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.25,25.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.2,24.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.25,24.65,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.3,23.8,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,22.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,22.65,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,22.35,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.45,21.9,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,31,5,45,12.0,5.0,0.75,21.75,5.5,0.0,0.0
2018,8,31,6,0,24.0,10.0,0.8,21.9,11.0,9.1,0.0
2018,8,31,6,15,109.5,28.0,0.8,22.4,41.0,22.6,9.72
2018,8,31,6,30,195.0,46.0,0.8,22.9,71.0,35.48,24.06
2018,8,31,6,45,294.5,59.5,0.8,23.4,117.5,45.16,32.99
2018,8,31,7,0,394.0,73.0,0.8,23.9,164.0,54.57,41.34
2018,8,31,7,15,448.0,84.0,0.7,24.75,212.5,61.63,47.37
2018,8,31,7,30,502.0,95.0,0.6,25.6,261.0,68.42,52.93
2018,8,31,7,45,540.0,103.5,0.55,26.45,310.0,73.25,56.66
2018,8,31,8,0,578.0,112.0,0.5,27.3,359.0,76.79,59.22
