Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,8,15,605.5,119.5,0.4,27.7,407.5,79.29,60.95
2018,8,31,8,30,633.0,127.0,0.3,28.1,456.0,81.59,62.49
2018,8,31,8,45,652.5,134.0,0.25,28.5,501.0,86.73,66.34
2018,8,31,9,0,672.0,141.0,0.2,28.9,546.0,133.48,77.11
2018,8,31,9,15,701.5,139.5,0.2,29.3,590.0,178.08,103.26
2018,8,31,9,30,731.0,138.0,0.2,29.7,634.0,226.01,137.89
2018,8,31,9,45,759.0,133.0,0.2,30.1,673.5,279.96,179.73
2018,8,31,10,0,787.0,128.0,0.2,30.5,713.0,329.7,219.3
2018,8,31,10,15,794.0,131.5,0.25,30.85,743.0,380.96,260.46
2018,8,31,10,30,801.0,135.0,0.3,31.2,773.0,432.24,300.64
2018,8,31,10,45,805.0,138.5,0.4,31.5,796.5,481.94,339.06
2018,8,31,11,0,809.0,142.0,0.5,31.8,820.0,530.96,375.94
2018,8,31,11,15,813.5,143.0,0.5,31.65,836.5,577.31,409.85
2018,8,31,11,30,818.0,144.0,0.5,31.5,853.0,622.58,442.1
2018,8,31,11,45,820.5,144.5,0.5,31.35,862.0,664.83,471.56
2018,8,31,12,0,823.0,145.0,0.5,31.2,871.0,705.43,499.29
2018,8,31,12,15,826.0,143.0,0.5,31.25,872.5,742.27,523.7
2018,8,31,12,30,829.0,141.0,0.5,31.3,874.0,772.15,542.63
2018,8,31,12,45,831.0,138.0,0.55,31.35,868.0,802.02,561.78
2018,8,31,13,0,833.0,135.0,0.6,31.4,862.0,829.38,579.37
2018,8,31,13,15,809.0,144.0,0.6,31.4,840.0,850.91,592.67
2018,8,31,13,30,785.0,153.0,0.6,31.4,818.0,862.25,599.84
2018,8,31,13,45,762.0,159.5,0.55,31.4,791.0,868.3,603.08
2018,8,31,14,0,739.0,166.0,0.5,31.4,764.0,870.75,604.29
2018,8,31,14,15,757.0,151.0,0.5,31.35,744.0,885.91,614.49
2018,8,31,14,30,775.0,136.0,0.5,31.3,724.0,897.77,622.64
2018,8,31,14,45,753.5,136.5,0.5,31.3,685.5,885.85,616.34
2018,8,31,15,0,732.0,137.0,0.5,31.3,647.0,876.19,611.88
2018,8,31,15,15,733.5,127.5,0.45,31.2,611.5,863.35,604.83
2018,8,31,15,30,735.0,118.0,0.4,31.1,576.0,852.73,599.31
2018,8,31,15,45,677.5,123.5,0.35,31.0,520.5,807.29,572.06
2018,8,31,16,0,620.0,129.0,0.3,30.9,465.0,755.13,540.62
2018,8,31,16,15,573.5,124.0,0.3,30.75,411.0,699.36,507.15
2018,8,31,16,30,527.0,119.0,0.3,30.6,357.0,642.79,472.25
2018,8,31,16,45,544.0,104.0,0.3,30.45,323.0,628.9,465.36
2018,8,31,17,0,561.0,89.0,0.3,30.3,289.0,611.76,455.34
2018,8,31,17,15,510.0,80.5,0.3,29.8,239.5,544.77,410.62
2018,8,31,17,30,459.0,72.0,0.3,29.3,190.0,478.97,364.97
2018,8,31,17,45,387.0,61.0,0.3,28.8,144.0,392.59,300.88
2018,8,31,18,0,315.0,50.0,0.3,28.3,98.0,317.16,241.44
2018,8,31,18,15,215.5,35.5,0.3,28.3,62.5,224.5,162.45
2018,8,31,18,30,116.0,21.0,0.3,28.3,27.0,121.2,0.0
2018,8,31,18,45,58.0,10.5,0.35,27.85,13.5,42.45,0.0
2018,8,31,19,0,0.0,0.0,0.4,27.4,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,27.2,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.4,26.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.4,26.6,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.4,26.35,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.4,26.1,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.4,25.85,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.4,25.6,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.4,25.4,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.4,25.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.4,24.8,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.4,24.65,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.55,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.35,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.35,23.05,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.35,22.85,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.45,22.55,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,1,5,45,27.5,6.0,0.5,22.65,6.5,0.0,0.0
2018,9,1,6,0,55.0,12.0,0.5,22.7,13.0,10.91,0.0
2018,9,1,6,15,137.0,27.5,0.6,22.95,41.5,21.58,8.37
2018,9,1,6,30,219.0,43.0,0.7,23.2,70.0,33.23,22.1
2018,9,1,6,45,282.0,57.5,0.75,23.45,110.5,43.65,31.67
2018,9,1,7,0,345.0,72.0,0.8,23.7,151.0,53.68,40.6
2018,9,1,7,15,431.0,81.0,0.75,24.15,205.5,59.43,45.61
2018,9,1,7,30,517.0,90.0,0.7,24.6,260.0,65.59,50.76
2018,9,1,7,45,521.5,104.0,0.6,25.1,301.0,73.69,57.38
2018,9,1,8,0,526.0,118.0,0.5,25.6,342.0,81.25,63.4
2018,9,1,8,15,538.5,132.0,0.5,26.15,386.5,88.72,69.23
2018,9,1,8,30,551.0,146.0,0.5,26.7,431.0,95.75,74.6
2018,9,1,8,45,631.0,134.5,0.5,27.25,490.5,85.52,65.75
2018,9,1,9,0,711.0,123.0,0.5,27.8,550.0,122.65,68.37
2018,9,1,9,15,729.5,125.5,0.55,28.1,592.0,170.73,97.53
2018,9,1,9,30,748.0,128.0,0.6,28.4,634.0,227.24,139.58
2018,9,1,9,45,763.0,130.0,0.65,28.7,671.0,277.38,179.82
2018,9,1,10,0,778.0,132.0,0.7,29.0,708.0,328.8,221.95
2018,9,1,10,15,787.0,134.5,0.7,29.15,738.5,379.57,263.43
2018,9,1,10,30,796.0,137.0,0.7,29.3,769.0,430.55,304.12
2018,9,1,10,45,802.0,139.0,0.75,29.5,792.5,479.75,342.68
2018,9,1,11,0,808.0,141.0,0.8,29.7,816.0,528.43,379.75
2018,9,1,11,15,812.0,142.5,0.8,29.8,832.5,574.86,414.0
2018,9,1,11,30,816.0,144.0,0.8,29.9,849.0,620.17,446.47
2018,9,1,11,45,817.5,144.5,0.85,30.05,857.5,661.69,475.98
2018,9,1,12,0,819.0,145.0,0.9,30.2,866.0,701.46,503.71
2018,9,1,12,15,815.0,148.0,0.85,30.25,866.0,737.57,527.44
2018,9,1,12,30,811.0,151.0,0.8,30.3,866.0,771.27,548.83
2018,9,1,12,45,803.0,155.0,0.8,30.35,858.0,800.2,566.86
2018,9,1,13,0,795.0,159.0,0.8,30.4,850.0,826.27,583.09
2018,9,1,13,15,791.5,157.0,0.75,30.4,835.0,847.41,595.56
2018,9,1,13,30,788.0,155.0,0.7,30.4,820.0,865.56,606.21
2018,9,1,13,45,674.5,194.5,0.7,30.4,753.0,829.09,583.83
2018,9,1,14,0,561.0,234.0,0.7,30.4,686.0,781.59,553.2
2018,9,1,14,15,372.5,280.0,0.65,30.4,575.5,661.89,472.76
2018,9,1,14,30,184.0,326.0,0.6,30.4,465.0,512.01,369.78
2018,9,1,14,45,176.0,321.5,0.6,30.35,449.0,505.96,367.68
2018,9,1,15,0,168.0,317.0,0.6,30.3,433.0,499.38,363.91
2018,9,1,15,15,110.0,263.5,0.6,30.25,337.5,388.71,286.77
2018,9,1,15,30,52.0,210.0,0.6,30.2,242.0,260.25,194.22
2018,9,1,15,45,29.5,160.0,0.6,30.15,178.0,186.16,139.62
2018,9,1,16,0,7.0,110.0,0.6,30.1,114.0,105.45,77.71
2018,9,1,16,15,3.5,65.0,0.6,29.65,67.0,60.62,42.96
2018,9,1,16,30,0.0,20.0,0.6,29.2,20.0,17.62,8.61
2018,9,1,16,45,0.0,18.0,0.65,28.8,18.0,15.84,7.26
2018,9,1,17,0,0.0,16.0,0.7,28.4,16.0,14.07,5.86
2018,9,1,17,15,0.0,12.5,0.65,27.8,12.5,10.98,3.37
2018,9,1,17,30,0.0,9.0,0.6,27.2,9.0,7.9,0.84
2018,9,1,17,45,0.0,7.5,0.55,26.6,7.5,6.58,0.0
2018,9,1,18,0,0.0,6.0,0.5,26.0,6.0,5.26,0.0
2018,9,1,18,15,0.0,4.5,0.5,26.0,4.5,3.94,0.0
2018,9,1,18,30,0.0,3.0,0.5,26.0,3.0,2.63,0.0
2018,9,1,18,45,0.0,1.5,0.5,25.3,1.5,1.36,0.0
2018,9,1,19,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.45,22.6,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.4,22.45,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.4,21.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.65,20.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,2,5,45,3.5,1.5,0.9,20.9,1.5,0.0,0.0
2018,9,2,6,0,7.0,3.0,1.0,21.1,3.0,2.73,0.0
2018,9,2,6,15,3.5,6.0,1.0,21.4,6.0,5.37,0.0
2018,9,2,6,30,0.0,9.0,1.0,21.7,9.0,7.9,0.98
2018,9,2,6,45,0.0,13.5,1.05,22.05,13.5,11.85,4.57
2018,9,2,7,0,0.0,18.0,1.1,22.4,18.0,15.82,8.12
2018,9,2,7,15,0.0,22.0,1.0,22.85,22.0,19.35,11.23
2018,9,2,7,30,0.0,26.0,0.9,23.3,26.0,22.89,14.28
2018,9,2,7,45,0.0,35.5,0.85,23.8,35.5,31.29,21.46
2018,9,2,8,0,0.0,45.0,0.8,24.3,45.0,39.71,28.55
2018,9,2,8,15,0.0,65.0,0.75,24.9,65.0,57.46,43.42
2018,9,2,8,30,0.0,85.0,0.7,25.5,85.0,75.26,58.05
2018,9,2,8,45,10.5,141.0,0.65,26.1,147.5,120.39,94.87
2018,9,2,9,0,21.0,197.0,0.6,26.7,210.0,165.03,123.79
2018,9,2,9,15,25.0,223.5,0.55,27.25,240.0,178.94,133.11
2018,9,2,9,30,29.0,250.0,0.5,27.8,270.0,202.59,149.97
2018,9,2,9,45,29.5,266.0,0.45,28.4,287.0,219.1,161.46
2018,9,2,10,0,30.0,282.0,0.4,29.0,304.0,235.9,173.09
2018,9,2,10,15,36.5,302.5,0.35,29.35,330.5,258.42,188.78
2018,9,2,10,30,43.0,323.0,0.3,29.7,357.0,282.07,205.11
2018,9,2,10,45,64.0,355.0,0.2,30.05,407.5,322.22,232.62
2018,9,2,11,0,85.0,387.0,0.1,30.4,458.0,365.35,261.65
2018,9,2,11,15,138.5,403.5,0.15,30.55,521.5,414.12,295.37
2018,9,2,11,30,192.0,420.0,0.2,30.7,585.0,472.7,335.49
2018,9,2,11,45,410.0,333.5,0.3,30.9,691.5,557.28,395.61
2018,9,2,12,0,628.0,247.0,0.4,31.1,798.0,658.53,465.95
2018,9,2,12,15,724.0,195.5,0.45,31.15,831.0,714.29,504.08
2018,9,2,12,30,820.0,144.0,0.5,31.2,864.0,770.39,542.28
2018,9,2,12,45,826.0,138.0,0.55,31.25,858.5,795.46,558.11
2018,9,2,13,0,832.0,132.0,0.6,31.3,853.0,823.11,575.99
2018,9,2,13,15,828.0,131.5,0.65,31.25,838.5,844.87,590.45
2018,9,2,13,30,824.0,131.0,0.7,31.2,824.0,863.66,603.24
2018,9,2,13,45,817.5,130.0,0.75,31.2,801.5,885.1,617.69
2018,9,2,14,0,811.0,129.0,0.8,31.2,779.0,895.48,625.41
2018,9,2,14,15,802.5,127.0,0.8,31.1,750.0,899.63,628.98
2018,9,2,14,30,794.0,125.0,0.8,31.0,721.0,900.44,630.72
2018,9,2,14,45,783.0,121.5,0.8,30.9,685.5,893.94,628.12
2018,9,2,15,0,772.0,118.0,0.8,30.8,650.0,884.16,623.72
2018,9,2,15,15,755.5,116.0,0.8,30.65,609.5,867.78,615.46
2018,9,2,15,30,739.0,114.0,0.8,30.5,569.0,848.46,605.46
2018,9,2,15,45,718.0,110.0,0.8,30.4,523.5,824.94,592.7
2018,9,2,16,0,697.0,106.0,0.8,30.3,478.0,794.29,575.29
2018,9,2,16,15,668.5,101.5,0.8,29.95,429.5,754.15,552.03
2018,9,2,16,30,640.0,97.0,0.8,29.6,381.0,712.44,527.27
2018,9,2,16,45,602.0,91.0,0.75,29.3,331.0,659.48,493.41
2018,9,2,17,0,564.0,85.0,0.7,29.0,281.0,606.11,458.27
2018,9,2,17,15,419.5,85.0,0.65,28.4,217.0,468.75,361.51
2018,9,2,17,30,275.0,85.0,0.6,27.8,153.0,348.82,271.41
2018,9,2,17,45,209.5,67.5,0.55,27.2,112.0,255.99,199.77
2018,9,2,18,0,144.0,50.0,0.5,26.6,71.0,183.78,140.9
2018,9,2,18,15,94.5,33.0,0.5,26.6,44.5,127.68,89.06
2018,9,2,18,30,45.0,16.0,0.5,26.6,18.0,41.67,0.0
2018,9,2,18,45,22.5,8.0,0.5,25.95,9.0,7.28,0.0
2018,9,2,19,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.5,23.75,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.5,22.95,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.5,22.85,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,3,5,45,36.0,6.0,0.65,22.4,6.5,0.0,0.0
2018,9,3,6,0,72.0,12.0,0.7,22.6,13.0,10.91,0.0
2018,9,3,6,15,184.0,25.5,0.8,22.9,44.0,20.1,5.85
2018,9,3,6,30,296.0,39.0,0.9,23.2,75.0,31.78,20.76
2018,9,3,6,45,381.5,49.5,1.05,23.55,119.5,39.04,27.67
2018,9,3,7,0,467.0,60.0,1.2,23.9,164.0,46.04,34.01
2018,9,3,7,15,525.0,67.0,1.15,24.35,213.5,49.76,37.3
2018,9,3,7,30,583.0,74.0,1.1,24.8,263.0,53.38,40.33
2018,9,3,7,45,623.5,79.5,1.05,25.3,314.0,55.64,42.08
2018,9,3,8,0,664.0,85.0,1.0,25.8,365.0,57.8,43.68
2018,9,3,8,15,692.0,90.0,1.0,26.25,414.5,59.41,44.79
2018,9,3,8,30,720.0,95.0,1.0,26.7,464.0,67.39,51.21
2018,9,3,8,45,741.0,98.5,0.95,27.15,510.0,67.93,51.36
2018,9,3,9,0,762.0,102.0,0.9,27.6,556.0,115.68,62.42
2018,9,3,9,15,775.5,106.5,0.85,27.9,598.0,166.77,93.11
2018,9,3,9,30,789.0,111.0,0.8,28.2,640.0,219.35,132.27
2018,9,3,9,45,798.0,114.5,0.75,28.55,676.0,271.41,174.34
2018,9,3,10,0,807.0,118.0,0.7,28.9,712.0,324.04,217.6
2018,9,3,10,15,794.5,129.5,0.65,29.2,735.0,375.77,260.1
2018,9,3,10,30,782.0,141.0,0.6,29.5,758.0,425.58,299.8
2018,9,3,10,45,809.5,133.5,0.55,29.75,789.5,476.26,338.46
2018,9,3,11,0,837.0,126.0,0.5,30.0,821.0,530.74,378.45
2018,9,3,11,15,796.0,148.0,0.55,30.2,819.5,568.14,406.39
2018,9,3,11,30,755.0,170.0,0.6,30.4,818.0,603.1,431.67
2018,9,3,11,45,597.5,244.0,0.6,30.55,760.5,602.33,430.44
2018,9,3,12,0,440.0,318.0,0.6,30.7,703.0,589.57,420.42
2018,9,3,12,15,478.5,299.5,0.6,30.8,718.5,626.54,446.35
2018,9,3,12,30,517.0,281.0,0.6,30.9,734.0,664.17,471.94
2018,9,3,12,45,664.0,213.0,0.65,31.0,789.5,744.47,527.51
2018,9,3,13,0,811.0,145.0,0.7,31.1,845.0,823.36,578.99
2018,9,3,13,15,807.0,144.0,0.7,31.15,830.0,845.12,591.79
2018,9,3,13,30,803.0,143.0,0.7,31.2,815.0,863.87,603.48
2018,9,3,13,45,717.5,179.0,0.7,31.2,767.5,849.22,594.76
2018,9,3,14,0,632.0,215.0,0.7,31.2,720.0,825.38,580.31
2018,9,3,14,15,687.0,181.5,0.7,31.15,711.0,854.84,600.47
2018,9,3,14,30,742.0,148.0,0.7,31.1,702.0,875.06,613.76
2018,9,3,14,45,768.0,129.5,0.65,31.05,678.5,887.07,621.31
2018,9,3,15,0,794.0,111.0,0.6,31.0,655.0,895.11,626.63
2018,9,3,15,15,779.5,108.0,0.6,31.0,614.0,879.3,618.26
2018,9,3,15,30,765.0,105.0,0.6,31.0,573.0,860.47,608.38
2018,9,3,15,45,745.0,101.5,0.6,31.0,527.5,833.08,593.17
2018,9,3,16,0,725.0,98.0,0.6,31.0,482.0,803.15,576.32
2018,9,3,16,15,698.0,93.5,0.6,30.8,433.0,768.47,556.64
2018,9,3,16,30,671.0,89.0,0.6,30.6,384.0,727.48,532.44
2018,9,3,16,45,633.5,83.0,0.6,30.35,333.0,674.26,499.47
2018,9,3,17,0,596.0,77.0,0.6,30.1,282.0,620.61,465.1
2018,9,3,17,15,542.5,70.0,0.6,29.55,232.0,552.96,419.78
2018,9,3,17,30,489.0,63.0,0.6,29.0,182.0,486.72,373.07
2018,9,3,17,45,393.5,53.5,0.6,28.5,134.0,388.94,299.47
2018,9,3,18,0,298.0,44.0,0.6,28.0,86.0,294.89,224.64
2018,9,3,18,15,173.5,28.5,0.6,28.0,50.5,185.94,127.29
2018,9,3,18,30,49.0,13.0,0.6,28.0,15.0,41.18,0.0
2018,9,3,18,45,24.5,6.5,0.65,27.5,7.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.65,26.8,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.6,26.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.6,26.15,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.95,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.5,23.85,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,5,45,1.5,2.5,0.75,22.6,2.5,0.0,0.0
2018,9,4,6,0,3.0,5.0,0.8,22.8,5.0,4.55,0.0
2018,9,4,6,15,72.0,22.0,0.9,23.25,30.5,17.95,3.68
2018,9,4,6,30,141.0,39.0,1.0,23.7,56.0,31.22,20.16
2018,9,4,6,45,229.0,54.5,1.1,24.15,98.0,41.34,29.51
2018,9,4,7,0,317.0,70.0,1.2,24.6,140.0,52.25,39.18
2018,9,4,7,15,421.0,76.5,1.15,25.3,196.0,56.29,42.7
2018,9,4,7,30,525.0,83.0,1.1,26.0,252.0,60.35,46.04
2018,9,4,7,45,577.0,88.5,1.05,26.7,304.5,62.29,47.44
2018,9,4,8,0,629.0,94.0,1.0,27.4,357.0,64.21,48.75
2018,9,4,8,15,627.5,108.0,1.0,28.0,399.0,71.71,54.71
2018,9,4,8,30,626.0,122.0,1.0,28.6,441.0,78.69,60.13
2018,9,4,8,45,682.5,115.5,1.0,29.2,494.5,71.82,54.1
2018,9,4,9,0,739.0,109.0,1.0,29.8,548.0,117.87,64.71
2018,9,4,9,15,748.5,116.0,1.0,30.1,589.0,169.07,95.28
2018,9,4,9,30,758.0,123.0,1.0,30.4,630.0,221.36,133.93
2018,9,4,9,45,689.0,162.0,1.0,30.75,643.0,273.36,178.13
2018,9,4,10,0,620.0,201.0,1.0,31.1,656.0,324.89,221.62
2018,9,4,10,15,477.0,274.0,1.0,31.3,633.0,369.43,259.92
2018,9,4,10,30,334.0,347.0,1.0,31.5,610.0,402.96,287.52
2018,9,4,10,45,327.0,359.0,1.05,31.7,623.0,433.0,310.04
2018,9,4,11,0,320.0,371.0,1.1,31.9,636.0,462.27,331.51
2018,9,4,11,15,292.0,385.0,1.1,32.0,630.5,480.75,344.91
2018,9,4,11,30,264.0,399.0,1.1,32.1,625.0,496.59,356.06
2018,9,4,11,45,263.0,396.0,1.1,32.2,623.0,513.27,367.88
2018,9,4,12,0,262.0,393.0,1.1,32.3,621.0,529.1,378.96
2018,9,4,12,15,350.0,350.5,1.15,32.3,655.5,573.75,411.65
2018,9,4,12,30,438.0,308.0,1.2,32.3,690.0,627.6,450.1
2018,9,4,12,45,355.5,340.0,1.2,32.35,648.5,606.87,434.74
2018,9,4,13,0,273.0,372.0,1.2,32.4,607.0,586.77,419.94
2018,9,4,13,15,248.5,352.5,1.2,32.35,563.5,561.76,403.73
2018,9,4,13,30,224.0,333.0,1.2,32.3,520.0,533.69,385.3
2018,9,4,13,45,269.5,306.0,1.2,32.3,524.5,557.78,403.88
2018,9,4,14,0,315.0,279.0,1.2,32.3,529.0,581.31,421.72
2018,9,4,14,15,393.5,261.0,1.2,32.2,561.5,659.61,476.48
2018,9,4,14,30,472.0,243.0,1.2,32.1,594.0,722.83,520.28
2018,9,4,14,45,416.5,230.5,1.2,31.95,529.0,664.79,482.01
2018,9,4,15,0,361.0,218.0,1.2,31.8,464.0,604.19,442.37
2018,9,4,15,15,352.0,174.0,1.15,31.7,401.0,549.09,406.96
2018,9,4,15,30,343.0,130.0,1.1,31.6,338.0,489.6,367.77
2018,9,4,15,45,200.0,131.5,1.05,31.5,250.5,340.56,258.95
2018,9,4,16,0,57.0,133.0,1.0,31.4,163.0,183.33,138.71
2018,9,4,16,15,29.5,103.5,0.95,31.1,119.0,127.2,95.69
2018,9,4,16,30,2.0,74.0,0.9,30.8,75.0,67.19,48.06
2018,9,4,16,45,12.5,71.0,0.85,30.5,75.5,78.54,57.82
2018,9,4,17,0,23.0,68.0,0.8,30.2,76.0,84.67,63.27
2018,9,4,17,15,96.0,76.0,0.75,29.6,100.0,165.96,129.91
2018,9,4,17,30,169.0,84.0,0.7,29.0,124.0,250.37,196.03
2018,9,4,17,45,143.5,65.0,0.65,28.4,93.0,204.81,158.72
2018,9,4,18,0,118.0,46.0,0.6,27.8,62.0,160.14,121.26
2018,9,4,18,15,72.5,29.0,0.6,27.8,37.5,106.05,68.28
2018,9,4,18,30,27.0,12.0,0.6,27.8,13.0,27.0,0.0
2018,9,4,18,45,13.5,6.0,0.6,27.3,6.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.6,26.8,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.6,26.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.55,25.45,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.5,24.35,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.45,23.35,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.35,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.3,23.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.35,23.1,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.4,22.85,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,5,5,45,16.5,4.5,0.5,22.85,4.5,0.0,0.0
2018,9,5,6,0,33.0,9.0,0.5,22.9,9.0,8.19,0.0
2018,9,5,6,15,130.5,24.5,0.55,23.35,37.5,19.3,3.19
2018,9,5,6,30,228.0,40.0,0.6,23.8,66.0,31.06,19.95
2018,9,5,6,45,337.0,50.5,0.7,24.3,112.0,38.65,27.2
2018,9,5,7,0,446.0,61.0,0.8,24.8,158.0,47.08,34.74
2018,9,5,7,15,394.0,83.5,0.85,25.55,186.5,61.33,46.94
2018,9,5,7,30,342.0,106.0,0.9,26.3,215.0,75.73,58.97
2018,9,5,7,45,368.0,123.5,0.95,27.05,260.0,86.28,67.5
2018,9,5,8,0,394.0,141.0,1.0,27.8,305.0,96.29,75.39
2018,9,5,8,15,508.0,131.5,1.1,28.25,371.5,88.57,68.6
2018,9,5,8,30,622.0,122.0,1.2,28.7,438.0,78.84,60.22
2018,9,5,8,45,702.0,109.0,1.25,29.1,498.0,67.89,50.91
2018,9,5,9,0,782.0,96.0,1.3,29.5,558.0,109.75,57.73
2018,9,5,9,15,798.5,98.0,1.35,29.8,600.5,160.53,87.11
2018,9,5,9,30,815.0,100.0,1.4,30.1,643.0,213.07,125.85
2018,9,5,9,45,782.5,118.5,1.45,30.4,664.0,268.05,171.79
2018,9,5,10,0,750.0,137.0,1.5,30.7,685.0,319.4,215.51
2018,9,5,10,15,590.0,203.5,1.5,30.95,646.0,354.14,248.69
2018,9,5,10,30,430.0,270.0,1.5,31.2,607.0,378.79,271.62
2018,9,5,10,45,496.0,262.0,1.5,31.4,662.5,431.18,310.59
2018,9,5,11,0,562.0,254.0,1.5,31.6,718.0,488.15,352.34
2018,9,5,11,15,620.0,230.0,1.55,31.8,751.0,534.31,386.55
2018,9,5,11,30,678.0,206.0,1.6,32.0,784.0,584.04,422.92
2018,9,5,11,45,537.5,268.0,1.6,32.15,729.5,582.82,421.47
2018,9,5,12,0,397.0,330.0,1.6,32.3,675.0,569.15,410.82
2018,9,5,12,15,558.5,262.0,1.55,32.4,747.5,650.23,468.89
2018,9,5,12,30,720.0,194.0,1.5,32.5,820.0,738.82,530.12
2018,9,5,12,45,732.0,184.0,1.5,32.6,815.5,768.76,549.92
2018,9,5,13,0,744.0,174.0,1.5,32.7,811.0,793.26,566.09
2018,9,5,13,15,699.0,189.5,1.5,32.7,779.5,799.36,570.14
2018,9,5,13,30,654.0,205.0,1.5,32.7,748.0,797.73,569.08
2018,9,5,13,45,604.5,224.0,1.45,32.65,715.0,791.34,564.33
2018,9,5,14,0,555.0,243.0,1.4,32.6,682.0,776.24,554.09
2018,9,5,14,15,693.5,176.5,1.4,32.55,703.5,852.68,606.41
2018,9,5,14,30,832.0,110.0,1.4,32.5,725.0,904.97,639.78
2018,9,5,14,45,826.0,105.0,1.35,32.4,690.0,901.02,637.55
2018,9,5,15,0,820.0,100.0,1.3,32.3,655.0,902.87,639.73
2018,9,5,15,15,804.5,98.0,1.25,32.1,613.5,887.05,631.12
2018,9,5,15,30,789.0,96.0,1.2,31.9,572.0,868.16,620.83
2018,9,5,15,45,768.0,93.0,1.2,31.7,525.5,840.13,605.39
2018,9,5,16,0,747.0,90.0,1.2,31.5,479.0,809.54,588.22
2018,9,5,16,15,720.0,86.0,1.15,31.2,429.5,770.08,564.6
2018,9,5,16,30,693.0,82.0,1.1,30.9,380.0,733.56,542.57
2018,9,5,16,45,655.5,77.0,1.05,30.6,329.0,681.23,509.14
2018,9,5,17,0,618.0,72.0,1.0,30.3,278.0,628.48,474.4
2018,9,5,17,15,563.5,65.0,0.9,29.4,227.5,559.65,427.33
2018,9,5,17,30,509.0,58.0,0.8,28.5,177.0,492.38,378.98
2018,9,5,17,45,426.5,49.0,0.75,27.65,131.0,404.59,312.32
2018,9,5,18,0,344.0,40.0,0.7,26.8,85.0,321.57,244.57
2018,9,5,18,15,221.0,26.5,0.7,26.8,50.5,209.95,132.64
2018,9,5,18,30,98.0,13.0,0.7,26.8,16.0,69.88,0.0
2018,9,5,18,45,49.0,6.5,0.75,25.85,8.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.8,24.65,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.8,22.75,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.7,21.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.65,20.65,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,6,5,45,29.0,4.5,0.6,20.95,5.0,0.0,0.0
2018,9,6,6,0,58.0,9.0,0.6,21.1,10.0,8.19,0.0
2018,9,6,6,15,177.0,23.5,0.65,21.75,40.5,18.57,1.5
2018,9,6,6,30,296.0,38.0,0.7,22.4,71.0,31.25,20.15
2018,9,6,6,45,386.5,47.5,0.8,23.0,115.5,37.63,26.47
2018,9,6,7,0,477.0,57.0,0.9,23.6,160.0,43.86,32.15
2018,9,6,7,15,536.5,64.5,0.95,24.4,210.5,48.11,35.86
2018,9,6,7,30,596.0,72.0,1.0,25.2,261.0,52.22,39.28
2018,9,6,7,45,637.5,77.0,1.05,26.05,312.0,54.18,40.72
2018,9,6,8,0,679.0,82.0,1.1,26.9,363.0,56.09,42.05
2018,9,6,8,15,708.0,86.5,1.05,27.5,413.0,57.47,42.95
2018,9,6,8,30,737.0,91.0,1.0,28.1,463.0,64.93,48.88
2018,9,6,8,45,758.0,94.5,0.95,28.7,509.5,65.61,49.13
2018,9,6,9,0,779.0,98.0,0.9,29.3,556.0,109.53,58.17
2018,9,6,9,15,793.5,101.0,0.8,29.7,598.0,160.65,87.37
2018,9,6,9,30,808.0,104.0,0.7,30.1,640.0,213.32,125.7
2018,9,6,9,45,817.5,108.0,0.65,30.5,677.0,266.93,168.43
2018,9,6,10,0,827.0,112.0,0.6,30.9,714.0,321.15,212.48
2018,9,6,10,15,824.5,118.0,0.55,31.2,740.0,373.21,254.81
2018,9,6,10,30,822.0,124.0,0.5,31.5,766.0,424.24,295.14
2018,9,6,10,45,812.0,129.0,0.45,31.8,779.5,469.89,330.35
2018,9,6,11,0,802.0,134.0,0.4,32.1,793.0,513.42,362.66
2018,9,6,11,15,649.5,202.5,0.35,32.3,743.0,527.14,373.08
2018,9,6,11,30,497.0,271.0,0.3,32.5,693.0,529.86,374.59
2018,9,6,11,45,593.5,237.0,0.25,32.75,746.5,591.32,416.61
2018,9,6,12,0,690.0,203.0,0.2,33.0,800.0,658.96,461.11
2018,9,6,12,15,781.5,160.5,0.2,33.1,837.0,718.31,500.47
2018,9,6,12,30,873.0,118.0,0.2,33.2,874.0,776.98,537.67
2018,9,6,12,45,870.5,118.5,0.2,33.3,866.5,807.22,555.35
2018,9,6,13,0,868.0,119.0,0.2,33.4,859.0,834.67,571.63
2018,9,6,13,15,864.5,117.5,0.2,33.45,843.5,856.41,584.61
2018,9,6,13,30,861.0,116.0,0.2,33.5,828.0,875.01,595.82
2018,9,6,13,45,837.0,123.5,0.2,33.5,799.5,881.31,599.93
2018,9,6,14,0,813.0,131.0,0.2,33.5,771.0,892.97,607.55
2018,9,6,14,15,760.5,145.0,0.2,33.45,725.5,873.69,596.85
2018,9,6,14,30,708.0,159.0,0.2,33.4,680.0,856.32,587.79
2018,9,6,14,45,758.0,133.0,0.2,33.3,665.0,876.38,601.56
2018,9,6,15,0,808.0,107.0,0.2,33.2,650.0,897.97,615.83
2018,9,6,15,15,760.5,113.0,0.2,33.1,598.0,861.73,595.35
2018,9,6,15,30,713.0,119.0,0.2,33.0,546.0,828.1,577.09
2018,9,6,15,45,692.5,113.0,0.25,32.85,500.0,798.09,561.76
2018,9,6,16,0,672.0,107.0,0.3,32.7,454.0,765.71,544.62
2018,9,6,16,15,659.5,99.5,0.3,32.45,410.5,736.43,528.6
2018,9,6,16,30,647.0,92.0,0.3,32.2,367.0,704.99,510.75
2018,9,6,16,45,622.0,83.5,0.3,32.0,319.5,659.78,483.11
2018,9,6,17,0,597.0,75.0,0.3,31.8,272.0,613.51,453.84
2018,9,6,17,15,540.0,68.0,0.35,31.05,221.5,543.43,408.0
2018,9,6,17,30,483.0,61.0,0.4,30.3,171.0,474.97,360.57
2018,9,6,17,45,398.0,51.0,0.45,29.55,125.5,385.1,293.35
2018,9,6,18,0,313.0,41.0,0.5,28.8,80.0,300.09,224.97
2018,9,6,18,15,197.0,26.5,0.5,28.8,47.0,191.47,110.24
2018,9,6,18,30,81.0,12.0,0.5,28.8,14.0,58.62,0.0
2018,9,6,18,45,40.5,6.0,0.6,27.95,7.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.85,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.65,24.95,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.55,22.65,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.55,20.9,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,7,5,45,24.5,4.5,0.6,21.5,4.5,0.0,0.0
2018,9,7,6,0,49.0,9.0,0.6,21.7,9.0,8.19,0.0
2018,9,7,6,15,157.0,23.5,0.65,22.35,38.0,18.58,0.0
2018,9,7,6,30,265.0,38.0,0.7,23.0,67.0,29.64,18.67
2018,9,7,6,45,321.5,50.0,0.8,23.65,104.5,38.31,26.93
2018,9,7,7,0,378.0,62.0,0.9,24.3,142.0,46.66,34.42
2018,9,7,7,15,336.5,79.0,0.8,25.15,165.5,57.9,44.09
2018,9,7,7,30,295.0,96.0,0.7,26.0,189.0,68.47,52.91
2018,9,7,7,45,453.0,96.0,0.6,26.9,268.0,67.85,52.08
2018,9,7,8,0,611.0,96.0,0.5,27.8,347.0,65.98,50.15
2018,9,7,8,15,542.5,128.0,0.45,28.4,372.5,86.76,67.06
2018,9,7,8,30,474.0,160.0,0.4,29.0,398.0,104.88,81.38
2018,9,7,8,45,522.0,164.0,0.3,29.65,450.0,105.32,81.13
2018,9,7,9,0,570.0,168.0,0.2,30.3,502.0,138.13,85.96
2018,9,7,9,15,669.0,145.0,0.25,30.65,565.5,169.24,98.12
2018,9,7,9,30,768.0,122.0,0.3,31.0,629.0,218.34,129.89
2018,9,7,9,45,770.5,129.5,0.35,31.35,663.5,270.94,171.49
2018,9,7,10,0,773.0,137.0,0.4,31.7,698.0,323.48,213.97
2018,9,7,10,15,533.5,221.5,0.4,31.95,616.5,348.19,240.92
2018,9,7,10,30,294.0,306.0,0.4,32.2,535.0,355.67,251.89
2018,9,7,10,45,253.0,332.0,0.45,32.45,533.5,378.22,269.27
2018,9,7,11,0,212.0,358.0,0.5,32.7,532.0,401.58,286.22
2018,9,7,11,15,222.0,351.5,0.5,32.85,537.0,414.89,295.94
2018,9,7,11,30,232.0,345.0,0.5,33.0,542.0,432.84,308.79
2018,9,7,11,45,322.5,344.0,0.55,33.15,620.5,506.87,360.4
2018,9,7,12,0,413.0,343.0,0.6,33.3,699.0,589.87,416.61
2018,9,7,12,15,512.0,298.0,0.6,33.35,739.5,646.46,455.15
2018,9,7,12,30,611.0,253.0,0.6,33.4,780.0,707.71,496.48
2018,9,7,12,45,457.0,318.0,0.65,33.5,710.0,671.91,471.09
2018,9,7,13,0,303.0,383.0,0.7,33.6,640.0,620.67,435.93
2018,9,7,13,15,380.5,348.0,0.7,33.55,665.0,667.91,469.66
2018,9,7,13,30,458.0,313.0,0.7,33.5,690.0,727.23,509.58
2018,9,7,13,45,432.5,316.5,0.75,33.5,664.5,724.12,507.8
2018,9,7,14,0,407.0,320.0,0.8,33.5,639.0,718.32,505.0
2018,9,7,14,15,466.0,279.5,0.8,33.4,631.0,742.93,523.75
2018,9,7,14,30,525.0,239.0,0.8,33.3,623.0,764.66,540.43
2018,9,7,14,45,444.0,247.5,0.85,33.15,561.0,706.13,503.11
2018,9,7,15,0,363.0,256.0,0.9,33.0,499.0,628.55,453.36
2018,9,7,15,15,424.0,215.0,0.9,32.85,480.5,660.62,478.58
2018,9,7,15,30,485.0,174.0,0.9,32.7,462.0,671.38,489.08
2018,9,7,15,45,522.5,157.5,0.9,32.6,444.5,684.97,500.58
2018,9,7,16,0,560.0,141.0,0.9,32.5,427.0,703.28,514.5
2018,9,7,16,15,577.0,123.5,0.85,32.15,391.5,690.74,507.75
2018,9,7,16,30,594.0,106.0,0.8,31.8,356.0,674.73,498.87
2018,9,7,16,45,514.5,102.0,0.8,31.45,297.5,590.39,443.25
2018,9,7,17,0,435.0,98.0,0.8,31.1,239.0,502.66,383.05
2018,9,7,17,15,377.0,84.5,0.75,30.25,190.5,429.83,331.18
2018,9,7,17,30,319.0,71.0,0.7,29.4,142.0,359.57,278.5
2018,9,7,17,45,274.5,56.0,0.65,28.6,105.5,300.03,231.39
2018,9,7,18,0,230.0,41.0,0.6,27.8,69.0,243.68,183.18
2018,9,7,18,15,140.5,26.0,0.6,27.8,40.5,152.88,77.16
2018,9,7,18,30,51.0,11.0,0.6,27.8,12.0,39.87,0.0
2018,9,7,18,45,25.5,5.5,0.6,27.05,6.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.6,26.3,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.6,24.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.55,24.6,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.5,23.95,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.5,22.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.4,21.95,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.35,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,20.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,20.85,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,8,5,45,19.0,4.0,0.3,21.15,4.0,0.0,0.0
2018,9,8,6,0,38.0,8.0,0.3,21.3,8.0,7.28,0.0
2018,9,8,6,15,132.0,23.5,0.35,21.7,35.5,18.58,0.0
2018,9,8,6,30,226.0,39.0,0.4,22.1,63.0,30.39,19.27
2018,9,8,6,45,312.0,52.0,0.45,22.5,106.0,39.86,28.38
2018,9,8,7,0,398.0,65.0,0.5,22.9,149.0,49.04,36.67
2018,9,8,7,15,446.0,76.0,0.5,23.7,195.0,56.28,42.98
2018,9,8,7,30,494.0,87.0,0.5,24.5,241.0,64.08,49.52
2018,9,8,7,45,432.0,113.5,0.5,25.25,266.0,80.0,62.72
2018,9,8,8,0,370.0,140.0,0.5,26.0,291.0,95.81,75.52
2018,9,8,8,15,339.5,169.0,0.5,26.75,321.5,119.34,94.39
2018,9,8,8,30,309.0,198.0,0.5,27.5,352.0,135.79,107.06
2018,9,8,8,45,301.5,221.5,0.5,28.25,384.5,148.33,116.39
2018,9,8,9,0,294.0,245.0,0.5,29.0,417.0,180.5,126.81
2018,9,8,9,15,290.0,267.0,0.5,29.4,447.0,216.55,149.52
2018,9,8,9,30,286.0,289.0,0.5,29.8,477.0,252.64,175.23
2018,9,8,9,45,282.5,308.0,0.5,30.25,503.0,286.89,200.71
2018,9,8,10,0,279.0,327.0,0.5,30.7,529.0,321.1,226.35
2018,9,8,10,15,285.0,341.5,0.5,30.9,555.5,355.34,251.8
2018,9,8,10,30,291.0,356.0,0.5,31.1,582.0,390.37,277.46
2018,9,8,10,45,290.5,368.5,0.5,31.35,600.0,421.77,300.15
2018,9,8,11,0,290.0,381.0,0.5,31.6,618.0,453.15,322.34
2018,9,8,11,15,274.0,393.5,0.5,31.8,621.0,476.02,338.3
2018,9,8,11,30,258.0,406.0,0.5,32.0,624.0,497.37,352.84
2018,9,8,11,45,249.5,408.5,0.5,32.15,621.0,513.77,363.98
2018,9,8,12,0,241.0,411.0,0.5,32.3,618.0,528.96,374.15
2018,9,8,12,15,201.5,414.0,0.5,32.35,587.0,517.96,366.5
2018,9,8,12,30,162.0,417.0,0.5,32.4,556.0,505.07,357.58
2018,9,8,12,45,197.0,414.0,0.5,32.45,581.5,542.1,383.34
2018,9,8,13,0,232.0,411.0,0.5,32.5,607.0,580.56,409.37
2018,9,8,13,15,198.5,400.5,0.5,32.5,566.0,555.12,392.18
2018,9,8,13,30,165.0,390.0,0.5,32.5,525.0,526.88,373.56
2018,9,8,13,45,148.5,380.5,0.5,32.5,499.5,512.27,364.28
2018,9,8,14,0,132.0,371.0,0.5,32.5,474.0,496.23,353.86
2018,9,8,14,15,140.5,356.5,0.55,32.4,462.0,496.5,355.72
2018,9,8,14,30,149.0,342.0,0.6,32.3,450.0,496.01,356.98
2018,9,8,14,45,102.0,305.0,0.6,32.2,377.5,401.93,292.37
2018,9,8,15,0,55.0,268.0,0.6,32.1,305.0,321.8,236.02
2018,9,8,15,15,48.5,236.0,0.6,31.95,267.0,283.85,209.92
2018,9,8,15,30,42.0,204.0,0.6,31.8,229.0,245.12,182.46
2018,9,8,15,45,28.5,178.5,0.65,31.6,195.0,206.77,154.54
2018,9,8,16,0,15.0,153.0,0.7,31.4,161.0,156.82,117.15
2018,9,8,16,15,98.0,146.0,0.65,31.05,187.5,251.24,192.43
2018,9,8,16,30,181.0,139.0,0.6,30.7,214.0,332.6,255.5
2018,9,8,16,45,198.0,128.0,0.6,30.35,200.0,333.02,256.69
2018,9,8,17,0,215.0,117.0,0.6,30.0,186.0,332.27,257.22
2018,9,8,17,15,143.5,99.0,0.6,29.2,141.5,236.68,184.23
2018,9,8,17,30,72.0,81.0,0.6,28.4,97.0,160.79,123.98
2018,9,8,17,45,51.0,60.5,0.6,27.6,70.0,109.02,82.27
2018,9,8,18,0,30.0,40.0,0.6,26.8,43.0,69.95,49.32
2018,9,8,18,15,17.0,23.0,0.6,26.8,24.5,38.95,11.76
2018,9,8,18,30,4.0,6.0,0.6,26.8,6.0,7.79,0.0
2018,9,8,18,45,2.0,3.0,0.65,26.0,3.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,0.85,24.6,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.0,24.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.15,23.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.3,22.9,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.3,22.75,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,0.85,21.35,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,0.95,20.8,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.15,20.35,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.2,20.25,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.25,20.1,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.5,1.35,20.15,2.5,0.0,0.0
2018,9,9,6,0,7.0,5.0,1.4,20.2,5.0,4.55,0.0
2018,9,9,6,15,9.0,16.5,1.45,20.45,17.0,14.48,0.0
2018,9,9,6,30,11.0,28.0,1.5,20.7,29.0,24.4,14.33
2018,9,9,6,45,11.5,47.5,1.5,20.95,49.0,40.76,29.27
2018,9,9,7,0,12.0,67.0,1.5,21.2,69.0,56.79,43.57
2018,9,9,7,15,15.5,84.5,1.45,21.6,88.5,71.24,56.24
2018,9,9,7,30,19.0,102.0,1.4,22.0,108.0,85.6,68.52
2018,9,9,7,45,32.5,126.0,1.4,22.45,138.5,100.45,80.93
2018,9,9,8,0,46.0,150.0,1.4,22.9,169.0,117.57,94.98
2018,9,9,8,15,28.5,121.0,1.3,23.4,133.0,99.26,79.06
2018,9,9,8,30,11.0,92.0,1.2,23.9,97.0,81.11,63.41
2018,9,9,8,45,5.5,90.0,1.15,24.4,92.5,79.7,61.9
2018,9,9,9,0,0.0,88.0,1.1,24.9,88.0,77.97,57.36
2018,9,9,9,15,0.0,108.5,1.05,25.4,108.5,95.4,70.88
2018,9,9,9,30,0.0,129.0,1.0,25.9,129.0,112.65,84.03
2018,9,9,9,45,3.5,161.5,0.95,26.35,164.0,140.52,105.11
2018,9,9,10,0,7.0,194.0,0.9,26.8,199.0,168.81,126.17
2018,9,9,10,15,8.0,200.0,0.85,27.2,206.0,175.33,130.58
2018,9,9,10,30,9.0,206.0,0.8,27.6,213.0,181.95,135.14
2018,9,9,10,45,5.0,144.5,0.8,27.95,148.5,129.37,95.04
2018,9,9,11,0,1.0,83.0,0.8,28.3,84.0,74.26,52.6
2018,9,9,11,15,1.5,96.0,0.8,28.5,97.5,86.08,61.75
2018,9,9,11,30,2.0,109.0,0.8,28.7,111.0,97.92,70.75
2018,9,9,11,45,2.5,111.0,0.8,28.95,113.5,100.15,72.35
2018,9,9,12,0,3.0,113.0,0.8,29.2,116.0,102.44,74.01
2018,9,9,12,15,2.0,112.5,0.8,29.3,114.5,101.47,73.21
2018,9,9,12,30,1.0,112.0,0.8,29.4,113.0,100.41,72.36
2018,9,9,12,45,4.0,152.5,0.8,29.5,156.0,139.12,101.86
2018,9,9,13,0,7.0,193.0,0.8,29.6,199.0,178.49,131.4
2018,9,9,13,15,9.0,206.0,0.75,29.65,213.5,192.7,141.91
2018,9,9,13,30,11.0,219.0,0.7,29.7,228.0,207.22,152.72
2018,9,9,13,45,10.5,217.5,0.7,29.7,226.0,206.31,152.15
2018,9,9,14,0,10.0,216.0,0.7,29.7,224.0,205.39,151.67
2018,9,9,14,15,15.5,229.5,0.7,29.6,241.0,224.36,166.23
2018,9,9,14,30,21.0,243.0,0.7,29.5,258.0,244.01,181.2
2018,9,9,14,45,27.0,249.5,0.7,29.4,268.0,271.99,202.32
2018,9,9,15,0,33.0,256.0,0.7,29.3,278.0,288.21,214.78
2018,9,9,15,15,29.0,236.5,0.75,29.1,255.0,266.56,199.55
2018,9,9,15,30,25.0,217.0,0.8,28.9,232.0,229.43,172.75
2018,9,9,15,45,16.5,191.0,0.8,28.7,200.5,196.55,148.46
2018,9,9,16,0,8.0,165.0,0.8,28.5,169.0,163.52,123.58
2018,9,9,16,15,4.5,145.5,0.8,28.15,147.5,141.9,107.38
2018,9,9,16,30,1.0,126.0,0.8,27.8,126.0,120.22,90.8
2018,9,9,16,45,0.5,101.0,0.8,27.5,101.0,94.87,71.09
2018,9,9,17,0,0.0,76.0,0.8,27.2,76.0,69.33,50.83
2018,9,9,17,15,178.0,67.0,0.8,26.5,105.0,231.18,184.98
2018,9,9,17,30,356.0,58.0,0.8,25.8,134.0,366.31,289.9
2018,9,9,17,45,291.0,48.0,0.75,25.15,98.5,298.35,233.1
2018,9,9,18,0,226.0,38.0,0.7,24.5,63.0,236.27,177.74
2018,9,9,18,15,120.0,21.5,0.7,24.5,34.0,128.04,32.93
2018,9,9,18,30,14.0,5.0,0.7,24.5,5.0,12.65,0.0
2018,9,9,18,45,7.0,2.5,0.85,23.65,2.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.15,22.6,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,1.4,22.15,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,1.65,21.15,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,1.55,20.45,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,1.45,20.25,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,1.35,20.1,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.15,19.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,0.95,18.75,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.05,18.6,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,10,5,45,2.5,2.0,1.15,18.6,2.0,0.0,0.0
2018,9,10,6,0,5.0,4.0,1.2,18.6,4.0,3.64,0.0
2018,9,10,6,15,2.5,11.5,1.25,18.85,11.5,10.12,0.0
2018,9,10,6,30,0.0,19.0,1.3,19.1,19.0,16.72,8.06
2018,9,10,6,45,21.5,31.0,1.3,19.35,35.5,27.57,18.13
2018,9,10,7,0,43.0,43.0,1.3,19.6,52.0,36.35,26.13
2018,9,10,7,15,21.5,56.0,1.3,20.1,60.5,48.57,36.93
2018,9,10,7,30,0.0,69.0,1.3,20.6,69.0,60.43,47.2
2018,9,10,7,45,0.0,72.5,1.25,21.1,72.5,63.87,49.99
2018,9,10,8,0,0.0,76.0,1.2,21.6,76.0,67.19,52.6
2018,9,10,8,15,0.0,70.0,1.2,22.25,70.0,61.9,47.75
2018,9,10,8,30,0.0,64.0,1.2,22.9,64.0,56.58,42.93
2018,9,10,8,45,0.0,76.5,1.15,23.55,76.5,67.71,52.07
2018,9,10,9,0,0.0,89.0,1.1,24.2,89.0,78.86,58.27
2018,9,10,9,15,0.5,111.5,1.1,24.8,112.0,97.92,73.06
2018,9,10,9,30,1.0,134.0,1.1,25.4,135.0,116.9,87.53
2018,9,10,9,45,2.0,150.5,1.1,26.0,152.0,131.18,98.14
2018,9,10,10,0,3.0,167.0,1.1,26.6,169.0,145.68,108.83
2018,9,10,10,15,2.5,158.0,1.1,27.0,160.0,138.75,103.12
2018,9,10,10,30,2.0,149.0,1.1,27.4,151.0,131.48,97.25
2018,9,10,10,45,3.5,162.0,1.1,27.8,165.0,143.63,106.28
2018,9,10,11,0,5.0,175.0,1.1,28.2,179.0,156.03,115.4
2018,9,10,11,15,4.5,170.0,1.1,28.4,173.5,152.11,112.22
2018,9,10,11,30,4.0,165.0,1.1,28.6,168.0,148.05,109.0
