Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,13,30,615.0,214.0,0.6,30.1,688.0,752.29,535.78
2018,9,20,13,45,630.5,201.5,0.55,30.1,674.0,770.28,547.97
2018,9,20,14,0,646.0,189.0,0.5,30.1,660.0,785.79,558.32
2018,9,20,14,15,693.5,164.5,0.45,30.0,650.0,813.94,576.45
2018,9,20,14,30,741.0,140.0,0.4,29.9,640.0,838.67,592.02
2018,9,20,14,45,727.0,135.5,0.35,29.8,603.0,827.92,585.54
2018,9,20,15,0,713.0,131.0,0.3,29.7,566.0,814.05,577.73
2018,9,20,15,15,691.0,128.0,0.35,29.6,524.0,791.87,566.47
2018,9,20,15,30,669.0,125.0,0.4,29.5,482.0,767.03,553.51
2018,9,20,15,45,639.5,120.0,0.45,29.4,435.5,730.84,532.94
2018,9,20,16,0,610.0,115.0,0.5,29.3,389.0,692.66,510.66
2018,9,20,16,15,570.5,108.0,0.55,28.9,340.0,642.06,479.84
2018,9,20,16,30,531.0,101.0,0.6,28.5,291.0,590.49,447.2
2018,9,20,16,45,476.5,92.5,0.65,28.1,242.0,519.91,399.31
2018,9,20,17,0,422.0,84.0,0.7,27.7,193.0,457.52,354.43
2018,9,20,17,15,349.5,70.5,0.65,26.95,147.0,377.31,293.47
2018,9,20,17,30,277.0,57.0,0.6,26.2,101.0,301.31,232.77
2018,9,20,17,45,184.5,40.0,0.6,25.5,64.5,212.38,157.17
2018,9,20,18,0,92.0,23.0,0.6,24.8,28.0,102.68,6.62
2018,9,20,18,15,46.0,11.5,0.6,24.8,14.0,37.09,0.0
2018,9,20,18,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.1,23.45,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.55,22.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.55,22.3,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.45,22.1,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.35,21.95,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.25,21.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.05,21.4,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,21.15,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,0.75,20.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,0.8,20.8,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,0.8,20.9,1.0,0.0,0.0
2018,9,21,6,15,44.0,15.5,0.95,21.3,18.5,14.1,0.0
2018,9,21,6,30,86.0,30.0,1.1,21.7,36.0,23.99,9.75
2018,9,21,6,45,165.0,49.5,1.3,22.15,74.0,38.94,26.93
2018,9,21,7,0,244.0,69.0,1.5,22.6,112.0,53.53,40.17
2018,9,21,7,15,168.5,68.0,1.55,23.05,102.5,52.87,40.0
2018,9,21,7,30,93.0,67.0,1.6,23.5,93.0,55.13,42.05
2018,9,21,7,45,46.5,87.0,1.65,23.95,100.0,72.99,57.25
2018,9,21,8,0,0.0,107.0,1.7,24.4,107.0,90.99,72.28
2018,9,21,8,15,26.5,130.5,1.7,24.8,143.0,105.18,83.86
2018,9,21,8,30,53.0,154.0,1.7,25.2,179.0,122.02,97.45
2018,9,21,8,45,174.5,170.0,1.7,25.6,263.5,126.68,100.79
2018,9,21,9,0,296.0,186.0,1.7,26.0,348.0,135.97,98.27
2018,9,21,9,15,273.0,201.0,1.7,26.35,359.5,165.22,115.22
2018,9,21,9,30,250.0,216.0,1.7,26.7,371.0,192.09,134.99
2018,9,21,9,45,474.0,191.0,1.7,27.0,507.0,231.55,156.67
2018,9,21,10,0,698.0,166.0,1.7,27.3,643.0,300.9,204.3
2018,9,21,10,15,691.0,175.5,1.7,27.55,665.0,348.74,244.5
2018,9,21,10,30,684.0,185.0,1.7,27.8,687.0,395.35,283.15
2018,9,21,10,45,713.0,179.5,1.7,28.0,717.5,443.75,321.82
2018,9,21,11,0,742.0,174.0,1.7,28.2,748.0,493.83,360.91
2018,9,21,11,15,747.5,175.0,1.65,28.35,763.0,538.47,395.11
2018,9,21,11,30,753.0,176.0,1.6,28.5,778.0,582.14,427.65
2018,9,21,11,45,756.0,176.5,1.6,28.65,785.5,622.68,457.41
2018,9,21,12,0,759.0,177.0,1.6,28.8,793.0,661.63,485.38
2018,9,21,12,15,763.0,174.0,1.6,28.85,792.5,695.18,509.43
2018,9,21,12,30,767.0,171.0,1.6,28.9,792.0,727.09,531.99
2018,9,21,12,45,771.0,166.0,1.6,28.95,784.5,754.94,551.59
2018,9,21,13,0,775.0,161.0,1.6,29.0,777.0,780.35,569.17
2018,9,21,13,15,769.5,159.5,1.55,29.0,760.0,798.86,581.08
2018,9,21,13,30,764.0,158.0,1.5,29.0,743.0,814.3,591.08
2018,9,21,13,45,756.0,155.5,1.5,28.95,719.0,827.8,600.57
2018,9,21,14,0,748.0,153.0,1.5,28.9,695.0,834.24,605.61
2018,9,21,14,15,678.0,168.0,1.5,28.8,642.5,802.09,585.68
2018,9,21,14,30,608.0,183.0,1.5,28.7,590.0,765.59,562.81
2018,9,21,14,45,611.5,171.0,1.45,28.55,560.5,762.38,562.4
2018,9,21,15,0,615.0,159.0,1.4,28.4,531.0,756.23,559.51
2018,9,21,15,15,570.0,154.0,1.35,28.2,479.0,711.82,530.94
2018,9,21,15,30,525.0,149.0,1.3,28.0,427.0,657.7,495.47
2018,9,21,15,45,449.5,147.5,1.3,27.8,369.5,588.23,447.96
2018,9,21,16,0,374.0,146.0,1.3,27.6,312.0,519.01,399.32
2018,9,21,16,15,395.5,128.5,1.2,27.3,285.0,512.17,396.61
2018,9,21,16,30,417.0,111.0,1.1,27.0,258.0,502.5,390.96
2018,9,21,16,45,317.5,91.5,1.05,26.65,192.5,391.85,308.33
2018,9,21,17,0,218.0,72.0,1.0,26.3,127.0,266.95,212.12
2018,9,21,17,15,239.0,64.0,0.9,25.8,111.5,286.7,226.57
2018,9,21,17,30,260.0,56.0,0.8,25.3,96.0,287.6,223.63
2018,9,21,17,45,168.0,38.0,0.75,24.75,60.0,198.61,145.67
2018,9,21,18,0,76.0,20.0,0.7,24.2,24.0,85.79,0.0
2018,9,21,18,15,38.0,10.0,0.7,24.2,12.0,30.96,0.0
2018,9,21,18,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,0.75,23.8,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.15,20.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.95,19.9,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.85,19.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,22,5,45,3.5,1.0,0.7,19.4,1.0,0.0,0.0
2018,9,22,6,0,7.0,2.0,0.7,19.4,2.0,0.0,0.0
2018,9,22,6,15,85.5,15.0,0.85,19.85,21.0,13.64,0.0
2018,9,22,6,30,164.0,28.0,1.0,20.3,40.0,22.06,7.72
2018,9,22,6,45,264.0,42.0,1.1,20.75,79.5,32.6,21.73
2018,9,22,7,0,364.0,56.0,1.2,21.2,119.0,42.83,31.23
2018,9,22,7,15,433.0,66.0,1.25,21.7,166.5,51.09,38.7
2018,9,22,7,30,502.0,76.0,1.3,22.2,214.0,57.15,44.02
2018,9,22,7,45,549.5,84.0,1.3,22.75,263.5,61.23,47.44
2018,9,22,8,0,597.0,92.0,1.3,23.3,313.0,65.15,50.59
2018,9,22,8,15,630.5,98.5,1.25,23.9,362.0,67.68,52.46
2018,9,22,8,30,664.0,105.0,1.2,24.5,411.0,70.09,54.18
2018,9,22,8,45,688.0,110.0,1.1,25.15,456.5,71.25,54.82
2018,9,22,9,0,712.0,115.0,1.0,25.8,502.0,88.73,55.03
2018,9,22,9,15,736.5,115.5,0.9,26.3,544.0,135.83,75.2
2018,9,22,9,30,761.0,116.0,0.8,26.8,586.0,191.71,112.85
2018,9,22,9,45,782.0,115.5,0.7,27.35,623.5,241.61,151.18
2018,9,22,10,0,803.0,115.0,0.6,27.9,661.0,293.32,192.9
2018,9,22,10,15,811.5,117.0,0.5,28.25,690.0,344.61,234.94
2018,9,22,10,30,820.0,119.0,0.4,28.6,719.0,395.88,275.97
2018,9,22,10,45,825.0,121.5,0.3,28.95,741.0,445.87,314.68
2018,9,22,11,0,830.0,124.0,0.2,29.3,763.0,495.07,351.27
2018,9,22,11,15,832.5,126.0,0.25,29.5,777.5,541.56,386.15
2018,9,22,11,30,835.0,128.0,0.3,29.7,792.0,586.62,419.07
2018,9,22,11,45,834.5,129.5,0.4,29.9,798.5,627.8,449.16
2018,9,22,12,0,834.0,131.0,0.5,30.1,805.0,666.91,477.31
2018,9,22,12,15,825.5,135.5,0.5,30.15,802.0,701.11,500.63
2018,9,22,12,30,817.0,140.0,0.5,30.2,799.0,732.48,521.66
2018,9,22,12,45,736.5,169.5,0.55,30.25,758.5,732.76,521.98
2018,9,22,13,0,656.0,199.0,0.6,30.3,718.0,725.43,517.47
2018,9,22,13,15,451.0,262.5,0.6,30.25,615.5,640.38,459.34
2018,9,22,13,30,246.0,326.0,0.6,30.2,513.0,538.48,388.53
2018,9,22,13,45,235.0,319.5,0.6,30.15,493.5,533.55,386.75
2018,9,22,14,0,224.0,313.0,0.6,30.1,474.0,513.49,373.94
2018,9,22,14,15,280.0,288.0,0.65,30.0,480.5,558.06,407.25
2018,9,22,14,30,336.0,263.0,0.7,29.9,487.0,587.93,430.18
2018,9,22,14,45,518.0,198.5,0.75,29.75,520.5,700.69,511.55
2018,9,22,15,0,700.0,134.0,0.8,29.6,554.0,801.47,580.29
2018,9,22,15,15,678.0,129.5,0.75,29.55,511.5,777.61,564.45
2018,9,22,15,30,656.0,125.0,0.7,29.5,469.0,751.1,548.39
2018,9,22,15,45,541.5,132.5,0.7,29.45,398.5,655.87,486.75
2018,9,22,16,0,427.0,140.0,0.7,29.4,328.0,555.53,418.51
2018,9,22,16,15,457.0,121.0,0.75,28.9,299.5,552.58,420.68
2018,9,22,16,30,487.0,102.0,0.8,28.4,271.0,546.04,418.93
2018,9,22,16,45,377.0,87.5,0.8,27.9,205.0,432.11,336.09
2018,9,22,17,0,267.0,73.0,0.8,27.4,139.0,322.62,253.36
2018,9,22,17,15,267.0,63.0,0.75,26.7,115.5,305.02,239.15
2018,9,22,17,30,267.0,53.0,0.7,26.0,92.0,287.52,222.12
2018,9,22,17,45,173.5,35.5,0.65,25.35,57.0,198.4,142.67
2018,9,22,18,0,80.0,18.0,0.6,24.7,22.0,83.56,0.0
2018,9,22,18,15,40.0,9.0,0.6,24.7,11.0,8.19,0.0
2018,9,22,18,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.65,24.25,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,0.75,22.6,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.65,20.7,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.55,20.3,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.85,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.9,0.0,0.0,0.0
2018,9,23,5,45,2.0,0.5,0.25,19.95,0.5,0.0,0.0
2018,9,23,6,0,4.0,1.0,0.2,20.0,1.0,0.0,0.0
2018,9,23,6,15,62.5,14.5,0.3,20.3,18.5,13.19,0.0
2018,9,23,6,30,121.0,28.0,0.4,20.6,36.0,22.05,6.64
2018,9,23,6,45,210.0,44.5,0.5,20.95,74.0,34.49,23.23
2018,9,23,7,0,299.0,61.0,0.6,21.3,112.0,46.52,34.36
2018,9,23,7,15,235.0,56.0,0.6,21.6,104.5,41.48,30.42
2018,9,23,7,30,171.0,51.0,0.6,21.9,97.0,36.67,26.38
2018,9,23,7,45,85.5,51.0,0.65,22.25,74.0,39.65,28.94
2018,9,23,8,0,0.0,51.0,0.7,22.6,51.0,45.01,33.46
2018,9,23,8,15,0.0,52.0,0.7,22.8,52.0,45.91,34.09
2018,9,23,8,30,0.0,53.0,0.7,23.0,53.0,46.81,34.71
2018,9,23,8,45,2.0,56.0,0.7,23.15,57.0,49.5,36.86
2018,9,23,9,0,4.0,59.0,0.7,23.3,61.0,52.28,37.12
2018,9,23,9,15,2.0,69.0,0.7,23.6,70.0,61.24,44.17
2018,9,23,9,30,0.0,79.0,0.7,23.9,79.0,69.98,51.06
2018,9,23,9,45,5.0,116.5,0.65,24.15,120.0,103.35,77.15
2018,9,23,10,0,10.0,154.0,0.6,24.4,161.0,136.39,102.5
2018,9,23,10,15,7.5,162.0,0.6,24.65,167.5,143.32,107.59
2018,9,23,10,30,5.0,170.0,0.6,24.9,174.0,150.02,112.54
2018,9,23,10,45,7.5,181.0,0.6,25.1,187.0,161.11,120.79
2018,9,23,11,0,10.0,192.0,0.6,25.3,200.0,172.54,129.28
2018,9,23,11,15,7.5,180.5,0.6,25.45,186.5,162.47,121.43
2018,9,23,11,30,5.0,169.0,0.6,25.6,173.0,151.91,113.28
2018,9,23,11,45,4.5,150.0,0.6,25.7,153.5,135.54,100.71
2018,9,23,12,0,4.0,131.0,0.6,25.8,134.0,118.85,87.88
2018,9,23,12,15,4.0,142.5,0.65,25.85,145.5,129.36,96.03
2018,9,23,12,30,4.0,154.0,0.7,25.9,157.0,139.95,104.17
2018,9,23,12,45,7.5,186.5,0.7,25.95,192.5,172.2,128.87
2018,9,23,13,0,11.0,219.0,0.7,26.0,228.0,205.23,153.84
2018,9,23,13,15,11.5,206.0,0.7,25.95,215.0,194.67,145.95
2018,9,23,13,30,12.0,193.0,0.7,25.9,202.0,183.93,138.11
2018,9,23,13,45,10.0,179.0,0.75,25.85,186.5,169.98,127.74
2018,9,23,14,0,8.0,165.0,0.8,25.8,171.0,155.79,117.12
2018,9,23,14,15,10.5,182.0,0.85,25.65,189.5,174.72,132.12
2018,9,23,14,30,13.0,199.0,0.9,25.5,208.0,194.4,147.6
2018,9,23,14,45,10.0,183.5,0.95,25.35,190.0,177.72,135.09
2018,9,23,15,0,7.0,168.0,1.0,25.2,172.0,160.87,122.45
2018,9,23,15,15,31.0,162.5,1.05,24.9,179.0,188.27,145.35
2018,9,23,15,30,55.0,157.0,1.1,24.6,186.0,205.35,160.13
2018,9,23,15,45,35.5,127.0,1.2,24.35,145.0,156.74,122.0
2018,9,23,16,0,16.0,97.0,1.3,24.1,104.0,108.29,83.26
2018,9,23,16,15,13.5,82.0,1.35,23.7,87.5,84.63,64.45
2018,9,23,16,30,11.0,67.0,1.4,23.3,71.0,68.08,51.1
2018,9,23,16,45,45.5,71.5,1.5,22.9,83.5,107.07,84.43
2018,9,23,17,0,80.0,76.0,1.6,22.5,96.0,154.64,123.82
2018,9,23,17,15,86.0,61.0,1.6,22.05,77.5,141.46,112.37
2018,9,23,17,30,92.0,46.0,1.6,21.6,59.0,127.74,99.54
2018,9,23,17,45,47.5,28.0,1.6,21.1,34.5,74.36,50.62
2018,9,23,18,0,3.0,10.0,1.6,20.6,10.0,10.91,0.0
2018,9,23,18,15,1.5,5.0,1.6,20.6,5.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.65,20.1,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.7,18.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.5,17.75,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.45,17.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,24,6,15,58.5,11.5,1.5,16.45,15.5,10.46,0.0
2018,9,24,6,30,117.0,23.0,1.6,16.7,31.0,18.06,3.47
2018,9,24,6,45,169.5,35.5,1.7,16.9,58.0,27.39,17.54
2018,9,24,7,0,222.0,48.0,1.8,17.1,85.0,36.38,26.12
2018,9,24,7,15,172.5,54.0,1.8,17.5,89.0,42.77,32.07
2018,9,24,7,30,123.0,60.0,1.8,17.9,93.0,46.8,35.74
2018,9,24,7,45,61.5,53.5,1.8,18.3,70.0,44.93,34.06
2018,9,24,8,0,0.0,47.0,1.8,18.7,47.0,41.46,30.9
2018,9,24,8,15,0.0,62.5,1.75,19.2,62.5,55.22,42.74
2018,9,24,8,30,0.0,78.0,1.7,19.7,78.0,69.01,54.41
2018,9,24,8,45,0.0,99.0,1.65,20.15,99.0,86.67,69.22
2018,9,24,9,0,0.0,120.0,1.6,20.6,120.0,103.85,79.65
2018,9,24,9,15,1.0,132.5,1.55,21.05,133.0,114.57,87.82
2018,9,24,9,30,2.0,145.0,1.5,21.5,146.0,125.48,96.05
2018,9,24,9,45,1.0,134.0,1.5,21.95,134.5,117.05,88.97
2018,9,24,10,0,0.0,123.0,1.5,22.4,123.0,108.03,81.52
2018,9,24,10,15,0.5,106.5,1.45,22.7,107.0,94.33,70.38
2018,9,24,10,30,1.0,90.0,1.4,23.0,91.0,80.25,58.99
2018,9,24,10,45,1.0,94.0,1.4,23.35,95.0,83.87,61.72
2018,9,24,11,0,1.0,98.0,1.4,23.7,99.0,87.43,64.38
2018,9,24,11,15,2.0,125.5,1.35,23.95,127.0,112.06,83.63
2018,9,24,11,30,3.0,153.0,1.3,24.2,155.0,136.85,102.79
2018,9,24,11,45,5.5,181.0,1.3,24.4,185.0,163.26,123.06
2018,9,24,12,0,8.0,209.0,1.3,24.6,215.0,190.17,143.53
2018,9,24,12,15,9.5,218.5,1.3,24.75,226.0,200.55,151.32
2018,9,24,12,30,11.0,228.0,1.3,24.9,237.0,211.18,159.35
2018,9,24,12,45,7.0,187.5,1.3,25.0,193.0,172.72,129.95
2018,9,24,13,0,3.0,147.0,1.3,25.1,149.0,133.55,99.82
2018,9,24,13,15,2.0,135.5,1.3,25.1,137.0,122.59,91.45
2018,9,24,13,30,1.0,124.0,1.3,25.1,125.0,111.48,82.87
2018,9,24,13,45,1.5,136.0,1.25,25.15,137.0,123.01,92.0
2018,9,24,14,0,2.0,148.0,1.2,25.2,149.0,134.77,101.27
2018,9,24,14,15,1.0,118.5,1.2,25.1,119.0,106.76,79.52
2018,9,24,14,30,0.0,89.0,1.2,25.0,89.0,78.92,57.72
2018,9,24,14,45,0.0,72.5,1.2,24.95,72.5,64.21,46.17
2018,9,24,15,0,0.0,56.0,1.2,24.9,56.0,49.53,34.52
2018,9,24,15,15,0.0,59.0,1.2,24.7,59.0,52.17,36.81
2018,9,24,15,30,0.0,62.0,1.2,24.5,62.0,54.81,39.11
2018,9,24,15,45,0.0,55.0,1.2,24.35,55.0,48.58,34.2
2018,9,24,16,0,0.0,48.0,1.2,24.2,48.0,42.37,29.26
2018,9,24,16,15,0.0,41.0,1.15,23.85,41.0,36.15,24.29
2018,9,24,16,30,0.0,34.0,1.1,23.5,34.0,29.95,19.27
2018,9,24,16,45,9.0,30.0,1.0,23.2,32.0,33.93,22.96
2018,9,24,17,0,18.0,26.0,0.9,22.9,30.0,36.77,25.57
2018,9,24,17,15,120.5,30.0,0.85,22.3,47.5,145.17,116.26
2018,9,24,17,30,223.0,34.0,0.8,21.7,65.0,225.15,177.58
2018,9,24,17,45,156.5,25.5,0.7,21.1,42.5,168.64,116.72
2018,9,24,18,0,90.0,17.0,0.6,20.5,20.0,69.62,0.0
2018,9,24,18,15,45.0,8.5,0.6,20.5,10.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.75,17.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.65,17.8,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,25,6,15,29.0,7.0,0.7,18.7,9.0,6.37,0.0
2018,9,25,6,30,58.0,14.0,0.8,19.3,18.0,11.69,0.0
2018,9,25,6,45,44.0,24.5,0.95,19.85,29.0,21.16,12.04
2018,9,25,7,0,30.0,35.0,1.1,20.4,40.0,30.93,21.04
2018,9,25,7,15,23.0,57.0,1.05,21.0,61.5,48.66,36.68
2018,9,25,7,30,16.0,79.0,1.0,21.6,83.0,67.4,52.96
2018,9,25,7,45,8.5,66.0,0.95,22.25,68.0,58.18,44.91
2018,9,25,8,0,1.0,53.0,0.9,22.9,53.0,46.79,34.93
2018,9,25,8,15,0.5,49.5,0.9,23.35,49.5,43.69,32.11
2018,9,25,8,30,0.0,46.0,0.9,23.8,46.0,40.6,29.3
2018,9,25,8,45,2.0,74.5,0.9,24.3,75.5,65.93,50.61
2018,9,25,9,0,4.0,103.0,0.9,24.8,105.0,90.34,67.46
2018,9,25,9,15,18.5,169.0,0.9,25.1,180.0,144.17,108.93
2018,9,25,9,30,33.0,235.0,0.9,25.4,255.0,188.79,142.05
2018,9,25,9,45,52.0,259.5,0.9,25.75,293.5,215.06,160.65
2018,9,25,10,0,71.0,284.0,0.9,26.1,332.0,243.99,181.45
2018,9,25,10,15,56.5,287.5,0.85,26.35,326.5,250.27,186.33
2018,9,25,10,30,42.0,291.0,0.8,26.6,321.0,254.63,189.66
2018,9,25,10,45,55.0,313.0,0.8,26.85,354.0,282.75,210.11
2018,9,25,11,0,68.0,335.0,0.8,27.1,387.0,312.74,231.7
2018,9,25,11,15,152.0,346.0,0.75,27.25,464.5,370.51,273.27
2018,9,25,11,30,236.0,357.0,0.7,27.4,542.0,438.54,321.64
2018,9,25,11,45,339.5,324.0,0.7,27.55,593.0,490.29,358.94
2018,9,25,12,0,443.0,291.0,0.7,27.7,644.0,551.56,402.74
2018,9,25,12,15,477.5,271.5,0.7,27.75,651.0,581.83,424.38
2018,9,25,12,30,512.0,252.0,0.7,27.8,658.0,612.22,446.25
2018,9,25,12,45,464.5,268.5,0.65,27.85,633.5,615.12,447.33
2018,9,25,13,0,417.0,285.0,0.6,27.9,609.0,614.05,445.8
2018,9,25,13,15,413.0,281.5,0.6,27.9,596.5,624.93,453.85
2018,9,25,13,30,409.0,278.0,0.6,27.9,584.0,633.88,460.48
2018,9,25,13,45,313.5,291.0,0.6,27.9,521.0,568.51,415.45
2018,9,25,14,0,218.0,304.0,0.6,27.9,458.0,497.51,366.12
2018,9,25,14,15,280.5,278.0,0.55,27.8,466.5,545.69,402.11
2018,9,25,14,30,343.0,252.0,0.5,27.7,475.0,579.27,426.88
2018,9,25,14,45,389.5,220.5,0.45,27.6,459.5,607.36,447.45
2018,9,25,15,0,436.0,189.0,0.4,27.5,444.0,617.56,456.3
2018,9,25,15,15,467.5,166.5,0.35,27.4,421.0,621.56,460.75
2018,9,25,15,30,499.0,144.0,0.3,27.3,398.0,622.32,463.13
2018,9,25,15,45,483.5,130.0,0.25,27.25,356.0,589.93,441.91
2018,9,25,16,0,468.0,116.0,0.2,27.2,314.0,555.68,419.46
2018,9,25,16,15,561.0,90.5,0.25,26.9,298.0,602.7,455.1
2018,9,25,16,30,654.0,65.0,0.3,26.6,282.0,633.5,477.84
2018,9,25,16,45,602.0,59.5,0.3,26.3,232.0,571.91,435.14
2018,9,25,17,0,550.0,54.0,0.3,26.0,182.0,511.09,391.82
2018,9,25,17,15,467.5,46.0,0.35,25.45,135.5,426.56,328.87
2018,9,25,17,30,385.0,38.0,0.4,24.9,89.0,346.12,263.72
2018,9,25,17,45,250.5,26.0,0.45,24.35,53.5,229.89,149.83
2018,9,25,18,0,116.0,14.0,0.5,23.8,18.0,82.06,0.0
2018,9,25,18,15,58.0,7.0,0.5,23.8,9.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.55,23.3,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,21.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.45,21.4,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.35,21.2,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.3,21.1,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.35,20.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.4,20.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.45,20.4,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.5,19.95,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.65,18.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,26,6,15,94.0,11.5,0.75,18.8,17.0,10.46,0.0
2018,9,26,6,30,188.0,23.0,0.9,19.4,34.0,18.2,0.44
2018,9,26,6,45,304.0,34.0,1.05,20.0,73.5,27.57,17.26
2018,9,26,7,0,420.0,45.0,1.2,20.6,113.0,35.58,24.97
2018,9,26,7,15,492.0,53.0,1.25,21.15,161.0,40.62,29.68
2018,9,26,7,30,564.0,61.0,1.3,21.7,209.0,45.54,34.06
2018,9,26,7,45,610.5,66.0,1.4,22.3,258.0,47.84,36.0
2018,9,26,8,0,657.0,71.0,1.5,22.9,307.0,50.12,37.81
2018,9,26,8,15,689.0,75.5,1.7,23.5,355.5,57.0,43.49
2018,9,26,8,30,721.0,80.0,1.9,24.1,404.0,58.96,44.9
2018,9,26,8,45,743.0,84.0,2.1,24.75,449.0,60.4,45.84
2018,9,26,9,0,765.0,88.0,2.3,25.4,494.0,72.03,45.17
2018,9,26,9,15,780.5,91.0,2.35,25.75,534.5,122.19,64.71
2018,9,26,9,30,796.0,94.0,2.4,26.1,575.0,173.92,98.76
2018,9,26,9,45,806.5,97.5,2.45,26.5,610.0,226.43,140.15
2018,9,26,10,0,817.0,101.0,2.5,26.9,645.0,279.54,184.76
2018,9,26,10,15,746.5,126.5,2.5,27.15,641.0,325.92,227.07
2018,9,26,10,30,676.0,152.0,2.5,27.4,637.0,359.91,258.7
2018,9,26,10,45,632.5,174.5,2.5,27.7,639.5,399.73,292.53
2018,9,26,11,0,589.0,197.0,2.5,28.0,642.0,434.87,321.45
2018,9,26,11,15,389.0,233.5,2.45,28.15,529.5,397.17,296.34
2018,9,26,11,30,189.0,270.0,2.4,28.3,417.0,339.97,254.62
2018,9,26,11,45,152.5,293.0,2.35,28.5,412.5,350.59,262.51
2018,9,26,12,0,116.0,316.0,2.3,28.7,408.0,358.03,267.41
2018,9,26,12,15,123.5,306.5,2.3,28.75,404.0,363.91,272.17
2018,9,26,12,30,131.0,297.0,2.3,28.8,400.0,369.52,276.79
2018,9,26,12,45,100.5,300.5,2.25,28.9,379.0,358.8,268.4
2018,9,26,13,0,70.0,304.0,2.2,29.0,358.0,337.24,252.07
2018,9,26,13,15,191.0,299.5,2.2,28.95,442.5,444.47,333.52
2018,9,26,13,30,312.0,295.0,2.2,28.9,527.0,559.01,417.64
2018,9,26,13,45,387.5,267.0,2.2,28.85,545.5,617.58,460.5
2018,9,26,14,0,463.0,239.0,2.2,28.8,564.0,664.76,495.7
2018,9,26,14,15,552.0,200.0,2.15,28.65,569.5,710.36,530.17
2018,9,26,14,30,641.0,161.0,2.1,28.5,575.0,761.19,567.29
2018,9,26,14,45,615.0,157.0,2.05,28.3,535.0,740.27,553.9
2018,9,26,15,0,589.0,153.0,2.0,28.1,495.0,716.54,539.19
2018,9,26,15,15,437.5,175.5,1.85,27.8,418.5,604.38,459.44
2018,9,26,15,30,286.0,198.0,1.7,27.5,342.0,484.27,371.8
2018,9,26,15,45,290.5,177.5,1.55,27.2,311.5,464.86,359.8
2018,9,26,16,0,295.0,157.0,1.4,26.9,281.0,443.67,345.6
2018,9,26,16,15,155.0,120.5,1.3,26.5,185.0,266.2,210.04
2018,9,26,16,30,15.0,84.0,1.2,26.1,89.0,89.36,67.55
2018,9,26,16,45,7.5,46.5,1.05,25.7,49.0,46.78,33.08
2018,9,26,17,0,0.0,9.0,0.9,25.3,9.0,7.9,0.86
2018,9,26,17,15,0.0,7.5,0.85,24.95,7.5,6.58,0.0
2018,9,26,17,30,0.0,6.0,0.8,24.6,6.0,5.26,0.0
2018,9,26,17,45,0.0,4.0,0.7,24.25,4.0,3.5,0.0
2018,9,26,18,0,0.0,2.0,0.6,23.9,2.0,1.82,0.0
2018,9,26,18,15,0.0,1.0,0.6,23.9,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.5,22.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.35,22.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.3,22.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.3,22.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,22.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.3,21.75,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.35,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.35,21.25,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,21.1,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.05,20.8,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.2,20.65,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,9,27,6,15,0.0,1.5,1.35,20.65,1.5,1.36,0.0
2018,9,27,6,30,0.0,3.0,1.4,20.7,3.0,2.63,0.0
2018,9,27,6,45,0.0,6.0,1.45,20.8,6.0,5.26,0.0
2018,9,27,7,0,0.0,9.0,1.5,20.9,9.0,7.9,1.14
2018,9,27,7,15,0.0,20.5,1.5,21.1,20.5,18.02,10.07
2018,9,27,7,30,0.0,32.0,1.5,21.3,32.0,28.18,19.02
2018,9,27,7,45,0.0,39.5,1.5,21.45,39.5,34.82,24.82
2018,9,27,8,0,0.0,47.0,1.5,21.6,47.0,41.46,30.53
2018,9,27,8,15,0.0,51.0,1.5,21.8,51.0,45.02,33.49
2018,9,27,8,30,0.0,55.0,1.5,22.0,55.0,48.58,36.41
2018,9,27,8,45,1.0,85.0,1.5,22.15,85.5,75.23,59.01
2018,9,27,9,0,2.0,115.0,1.5,22.3,116.0,99.81,75.9
2018,9,27,9,15,1.0,121.0,1.45,22.55,121.5,105.26,79.9
2018,9,27,9,30,0.0,127.0,1.4,22.8,127.0,110.57,83.86
2018,9,27,9,45,0.5,129.0,1.35,23.05,129.5,112.76,85.26
2018,9,27,10,0,1.0,131.0,1.3,23.3,132.0,114.93,86.68
2018,9,27,10,15,2.0,147.0,1.2,23.6,148.5,129.02,97.44
2018,9,27,10,30,3.0,163.0,1.1,23.9,165.0,143.32,108.26
2018,9,27,10,45,9.5,200.0,1.05,24.15,207.0,177.68,134.44
2018,9,27,11,0,16.0,237.0,1.0,24.4,249.0,212.94,160.93
2018,9,27,11,15,29.0,271.5,1.0,24.6,294.0,248.47,187.4
2018,9,27,11,30,42.0,306.0,1.0,24.8,339.0,288.67,217.1
2018,9,27,11,45,23.5,226.5,1.0,25.05,245.0,214.29,161.17
2018,9,27,12,0,5.0,147.0,1.0,25.3,151.0,133.57,99.49
2018,9,27,12,15,43.5,205.5,1.05,25.4,239.5,214.48,162.41
2018,9,27,12,30,82.0,264.0,1.1,25.5,328.0,304.25,230.04
2018,9,27,12,45,49.5,235.0,1.15,25.6,273.5,252.32,190.56
2018,9,27,13,0,17.0,206.0,1.2,25.7,219.0,197.92,149.08
2018,9,27,13,15,129.5,195.0,1.25,25.7,291.0,292.74,224.42
2018,9,27,13,30,242.0,184.0,1.3,25.7,363.0,387.93,297.86
2018,9,27,13,45,214.5,209.5,1.3,25.7,364.0,399.57,305.3
2018,9,27,14,0,187.0,235.0,1.3,25.7,365.0,410.56,312.75
2018,9,27,14,15,165.0,240.5,1.3,25.65,351.5,390.39,298.09
2018,9,27,14,30,143.0,246.0,1.3,25.6,338.0,382.54,292.43
2018,9,27,14,45,74.0,183.0,1.3,25.55,230.5,243.75,187.78
2018,9,27,15,0,5.0,120.0,1.3,25.5,123.0,112.39,84.46
2018,9,27,15,15,30.5,115.0,1.3,25.35,130.5,137.2,105.71
2018,9,27,15,30,56.0,110.0,1.3,25.2,138.0,166.49,130.13
2018,9,27,15,45,36.0,106.0,1.25,25.05,123.5,134.11,104.11
2018,9,27,16,0,16.0,102.0,1.2,24.9,109.0,106.57,81.71
2018,9,27,16,15,27.5,84.0,1.15,24.65,94.0,104.86,81.15
2018,9,27,16,30,39.0,66.0,1.1,24.4,79.0,94.65,73.51
2018,9,27,16,45,22.5,42.5,1.1,24.15,49.5,56.25,41.63
2018,9,27,17,0,6.0,19.0,1.1,23.9,20.0,21.44,12.3
2018,9,27,17,15,58.0,22.5,1.05,23.7,29.5,74.74,57.01
2018,9,27,17,30,110.0,26.0,1.0,23.5,39.0,134.27,102.59
2018,9,27,17,45,64.0,16.0,0.95,23.25,22.5,71.02,35.97
2018,9,27,18,0,18.0,6.0,0.9,23.0,6.0,16.07,0.0
2018,9,27,18,15,9.0,3.0,0.9,23.0,3.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.15,22.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.2,22.65,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.25,22.6,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.85,22.65,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.95,22.65,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.9,22.6,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.85,22.6,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.8,22.55,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.7,22.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.55,22.2,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.45,22.05,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.35,21.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.25,21.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.05,21.35,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,0.85,21.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,0.75,20.95,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,28,6,15,5.0,4.0,0.8,20.9,4.5,3.64,0.0
2018,9,28,6,30,10.0,8.0,0.9,21.0,9.0,7.21,0.0
2018,9,28,6,45,5.0,18.5,1.05,21.15,19.0,16.29,7.7
2018,9,28,7,0,0.0,29.0,1.2,21.3,29.0,25.55,16.26
2018,9,28,7,15,0.0,34.5,1.2,21.4,34.5,30.4,20.78
2018,9,28,7,30,0.0,40.0,1.2,21.5,40.0,35.26,25.16
2018,9,28,7,45,12.0,56.5,1.25,21.6,60.5,49.4,37.47
2018,9,28,8,0,24.0,73.0,1.3,21.7,81.0,62.76,48.93
2018,9,28,8,15,23.0,106.0,1.35,21.95,115.0,87.77,70.15
2018,9,28,8,30,22.0,139.0,1.4,22.2,149.0,111.38,89.81
2018,9,28,8,45,23.5,160.5,1.4,22.45,172.0,133.21,107.67
2018,9,28,9,0,25.0,182.0,1.4,22.7,195.0,141.81,114.32
2018,9,28,9,15,34.5,211.0,1.4,23.05,230.5,166.45,126.96
2018,9,28,9,30,44.0,240.0,1.4,23.4,266.0,192.79,146.21
2018,9,28,9,45,210.0,240.0,1.4,23.75,377.0,216.03,156.85
2018,9,28,10,0,376.0,240.0,1.4,24.1,488.0,267.62,191.23
2018,9,28,10,15,449.0,236.5,1.35,24.35,545.5,313.36,225.84
2018,9,28,10,30,522.0,233.0,1.3,24.6,603.0,366.28,266.39
2018,9,28,10,45,438.0,275.5,1.3,24.9,593.0,397.94,293.17
2018,9,28,11,0,354.0,318.0,1.3,25.2,583.0,423.6,313.9
2018,9,28,11,15,232.5,329.0,1.25,25.35,504.5,394.84,294.25
2018,9,28,11,30,111.0,340.0,1.2,25.5,426.0,354.87,265.21
2018,9,28,11,45,135.0,339.5,1.15,25.7,445.0,379.03,283.28
2018,9,28,12,0,159.0,339.0,1.1,25.9,464.0,404.76,302.06
2018,9,28,12,15,158.0,326.0,1.05,26.0,450.0,403.96,301.57
2018,9,28,12,30,157.0,313.0,1.0,26.1,436.0,401.99,300.41
2018,9,28,12,45,102.5,305.5,0.9,26.2,385.5,364.61,272.33
2018,9,28,13,0,48.0,298.0,0.8,26.3,335.0,314.49,234.76
2018,9,28,13,15,76.5,316.5,0.75,26.35,373.5,359.68,268.64
2018,9,28,13,30,105.0,335.0,0.7,26.4,412.0,407.1,303.06
2018,9,28,13,45,104.0,310.5,0.65,26.4,384.5,387.47,289.09
2018,9,28,14,0,103.0,286.0,0.6,26.4,357.0,379.9,284.19
2018,9,28,14,15,183.0,283.5,0.55,26.35,402.5,451.75,338.08
2018,9,28,14,30,263.0,281.0,0.5,26.3,448.0,539.62,401.0
2018,9,28,14,45,297.5,251.0,0.5,26.25,429.0,542.47,404.37
2018,9,28,15,0,332.0,221.0,0.5,26.2,410.0,543.04,407.18
2018,9,28,15,15,237.5,211.0,0.5,26.1,341.0,453.63,343.43
2018,9,28,15,30,143.0,201.0,0.5,26.0,272.0,348.31,266.7
2018,9,28,15,45,200.5,178.0,0.45,25.9,266.0,372.24,287.69
2018,9,28,16,0,258.0,155.0,0.4,25.8,260.0,409.08,316.64
2018,9,28,16,15,278.5,132.5,0.4,25.45,232.5,396.97,309.29
2018,9,28,16,30,299.0,110.0,0.4,25.1,205.0,382.22,299.95
2018,9,28,16,45,204.5,96.0,0.4,24.8,155.5,289.71,228.47
2018,9,28,17,0,110.0,82.0,0.4,24.5,106.0,188.6,148.14
2018,9,28,17,15,75.5,61.5,0.4,24.05,76.0,138.79,107.31
2018,9,28,17,30,41.0,41.0,0.4,23.6,46.0,89.73,65.56
2018,9,28,17,45,26.5,24.0,0.45,23.15,26.5,54.97,21.06
2018,9,28,18,0,12.0,7.0,0.5,22.7,7.0,13.4,0.0
2018,9,28,18,15,6.0,3.5,0.5,22.7,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.55,22.15,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.45,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.7,15.85,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,0.75,15.8,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,29,6,15,8.5,8.0,0.9,16.15,8.5,7.28,0.0
2018,9,29,6,30,17.0,16.0,1.0,16.5,17.0,14.06,0.0
2018,9,29,6,45,36.0,35.5,1.15,16.85,40.0,29.2,18.47
2018,9,29,7,0,55.0,55.0,1.3,17.2,63.0,44.28,32.76
2018,9,29,7,15,212.0,66.0,1.25,17.8,117.0,51.55,39.61
2018,9,29,7,30,369.0,77.0,1.2,18.4,171.0,56.84,44.42
2018,9,29,7,45,258.0,105.5,1.15,19.05,178.0,79.19,63.82
2018,9,29,8,0,147.0,134.0,1.1,19.7,185.0,101.71,82.92
2018,9,29,8,15,154.5,156.0,1.05,20.5,217.0,116.35,94.85
2018,9,29,8,30,162.0,178.0,1.0,21.3,249.0,130.49,106.12
2018,9,29,8,45,261.0,188.5,1.0,22.05,318.0,130.08,105.09
2018,9,29,9,0,360.0,199.0,1.0,22.8,387.0,139.22,112.02
2018,9,29,9,15,400.0,206.5,0.95,23.25,431.0,164.91,113.08
2018,9,29,9,30,440.0,214.0,0.9,23.7,475.0,203.47,137.29
2018,9,29,9,45,544.0,191.0,0.85,24.15,534.0,237.08,158.66
2018,9,29,10,0,648.0,168.0,0.8,24.6,593.0,279.45,189.54
2018,9,29,10,15,660.5,171.0,0.75,24.9,621.0,325.39,227.4
2018,9,29,10,30,673.0,174.0,0.7,25.2,649.0,372.03,265.33
2018,9,29,10,45,552.5,210.5,0.65,25.45,608.5,392.63,285.18
2018,9,29,11,0,432.0,247.0,0.6,25.7,568.0,400.36,293.77
2018,9,29,11,15,286.5,295.0,0.6,25.85,509.5,393.97,290.83
2018,9,29,11,30,141.0,343.0,0.6,26.0,451.0,373.47,276.13
2018,9,29,11,45,114.5,345.0,0.55,26.15,433.5,371.3,274.53
2018,9,29,12,0,88.0,347.0,0.5,26.3,416.0,363.56,268.57
2018,9,29,12,15,137.5,353.5,0.5,26.35,460.5,414.44,305.74
2018,9,29,12,30,187.0,360.0,0.5,26.4,505.0,465.71,342.35
2018,9,29,12,45,162.0,353.0,0.5,26.45,477.5,452.68,332.81
2018,9,29,13,0,137.0,346.0,0.5,26.5,450.0,437.31,322.11
2018,9,29,13,15,190.0,321.0,0.5,26.5,461.5,463.57,342.58
2018,9,29,13,30,243.0,296.0,0.5,26.5,473.0,501.79,370.87
2018,9,29,13,45,183.5,295.0,0.5,26.5,426.0,449.46,333.43
2018,9,29,14,0,124.0,294.0,0.5,26.5,379.0,405.93,302.19
2018,9,29,14,15,279.0,256.5,0.55,26.4,436.0,518.18,387.0
2018,9,29,14,30,434.0,219.0,0.6,26.3,493.0,632.91,469.74
2018,9,29,14,45,485.5,190.5,0.6,26.2,479.5,652.09,484.26
2018,9,29,15,0,537.0,162.0,0.6,26.1,466.0,667.97,497.76
2018,9,29,15,15,365.0,176.0,0.65,25.9,375.0,538.29,406.99
2018,9,29,15,30,193.0,190.0,0.7,25.7,284.0,377.2,290.29
2018,9,29,15,45,244.0,169.5,0.75,25.55,276.0,413.67,321.04
2018,9,29,16,0,295.0,149.0,0.8,25.4,268.0,431.15,336.39
2018,9,29,16,15,371.5,124.0,0.8,25.0,253.0,476.6,372.52
2018,9,29,16,30,448.0,99.0,0.8,24.6,238.0,499.95,391.79
2018,9,29,16,45,402.0,86.5,0.75,24.25,194.0,441.27,347.29
2018,9,29,17,0,356.0,74.0,0.7,23.9,150.0,383.92,302.45
2018,9,29,17,15,276.5,58.5,0.7,23.25,107.5,301.19,236.06
2018,9,29,17,30,197.0,43.0,0.7,22.6,65.0,223.91,169.49
2018,9,29,17,45,114.5,26.0,0.65,22.0,37.0,132.89,40.58
2018,9,29,18,0,32.0,9.0,0.6,21.4,9.0,26.81,0.0
2018,9,29,18,15,16.0,4.5,0.6,21.4,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.85,17.45,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.85,16.95,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.65,16.2,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.55,15.9,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,9,30,6,15,59.5,10.0,0.65,16.4,13.0,9.1,0.0
2018,9,30,6,30,119.0,20.0,0.8,16.9,26.0,15.83,0.0
2018,9,30,6,45,232.5,35.5,0.9,17.4,64.5,27.75,17.07
2018,9,30,7,0,346.0,51.0,1.0,17.9,103.0,39.33,28.37
2018,9,30,7,15,424.0,61.0,1.0,18.55,150.0,47.93,36.32
2018,9,30,7,30,502.0,71.0,1.0,19.2,197.0,54.21,41.97
2018,9,30,7,45,493.0,82.0,0.95,19.85,229.0,60.65,47.54
2018,9,30,8,0,484.0,93.0,0.9,20.5,261.0,66.69,52.58
2018,9,30,8,15,583.0,94.0,0.95,21.1,327.0,65.34,51.15
2018,9,30,8,30,682.0,95.0,1.0,21.7,393.0,64.39,50.06
2018,9,30,8,45,708.0,100.0,1.0,22.35,439.0,65.92,51.06
2018,9,30,9,0,734.0,105.0,1.0,23.0,485.0,70.81,54.89
2018,9,30,9,15,741.0,111.5,1.0,23.35,522.5,121.57,67.87
2018,9,30,9,30,748.0,118.0,1.0,23.7,560.0,173.05,101.01
2018,9,30,9,45,768.5,119.5,0.95,24.1,598.0,229.75,144.27
2018,9,30,10,0,789.0,121.0,0.9,24.5,636.0,281.68,186.62
2018,9,30,10,15,797.5,124.0,0.85,24.75,664.5,332.77,229.57
2018,9,30,10,30,806.0,127.0,0.8,25.0,693.0,383.87,271.98
2018,9,30,10,45,810.5,130.0,0.75,25.25,714.5,433.14,312.02
2018,9,30,11,0,815.0,133.0,0.7,25.5,736.0,481.59,350.13
2018,9,30,11,15,720.5,171.0,0.7,25.6,711.5,507.24,371.51
2018,9,30,11,30,626.0,209.0,0.7,25.7,687.0,526.51,386.99
2018,9,30,11,45,410.5,278.5,0.7,25.85,593.0,491.58,362.51
2018,9,30,12,0,195.0,348.0,0.7,26.0,499.0,434.43,320.8
2018,9,30,12,15,175.0,335.5,0.7,26.1,471.0,423.05,313.49
2018,9,30,12,30,155.0,323.0,0.7,26.2,443.0,409.07,303.79
2018,9,30,12,45,93.0,296.5,0.7,26.3,368.0,348.82,259.96
2018,9,30,13,0,31.0,270.0,0.7,26.4,293.0,274.74,205.12
2018,9,30,13,15,39.0,286.0,0.75,26.45,314.5,300.18,224.74
2018,9,30,13,30,47.0,302.0,0.8,26.5,336.0,326.78,244.59
2018,9,30,13,45,34.5,261.5,0.8,26.5,286.0,279.74,210.07
2018,9,30,14,0,22.0,221.0,0.8,26.5,236.0,221.09,166.64
2018,9,30,14,15,25.0,218.5,0.85,26.4,235.0,233.79,177.06
2018,9,30,14,30,28.0,216.0,0.9,26.3,234.0,236.58,179.76
2018,9,30,14,45,44.0,217.0,0.95,26.2,243.0,254.64,194.55
