Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,15,0,60.0,218.0,1.0,26.1,252.0,273.34,209.82
2018,9,30,15,15,53.5,201.0,1.0,25.9,229.5,252.29,194.37
2018,9,30,15,30,47.0,184.0,1.0,25.7,207.0,230.93,178.69
2018,9,30,15,45,35.0,155.5,1.0,25.45,171.5,190.68,147.97
2018,9,30,16,0,23.0,127.0,1.0,25.2,136.0,149.99,116.29
2018,9,30,16,15,11.5,97.5,1.0,24.8,102.0,100.1,76.55
2018,9,30,16,30,0.0,68.0,1.0,24.4,68.0,61.01,44.65
2018,9,30,16,45,0.0,52.5,0.95,23.95,52.5,46.36,32.71
2018,9,30,17,0,0.0,37.0,0.9,23.5,37.0,32.62,21.29
2018,9,30,17,15,35.5,28.0,0.85,22.85,32.0,58.16,42.75
2018,9,30,17,30,71.0,19.0,0.8,22.2,27.0,80.53,58.73
2018,9,30,17,45,59.5,14.0,0.75,21.5,18.0,63.0,3.69
2018,9,30,18,0,48.0,9.0,0.7,20.8,9.0,35.94,0.0
2018,9,30,18,15,24.0,4.5,0.7,20.8,4.5,0.0,0.0
2018,9,30,18,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.5,16.85,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.5,16.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.5,16.15,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.5,15.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.5,15.85,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,6,15,71.5,9.5,0.55,16.4,13.0,8.64,0.0
2018,10,1,6,30,143.0,19.0,0.6,17.0,26.0,15.07,0.0
2018,10,1,6,45,269.5,32.0,0.65,17.55,64.5,26.29,15.68
2018,10,1,7,0,396.0,45.0,0.7,18.1,103.0,36.19,25.61
2018,10,1,7,15,475.5,52.5,0.75,18.75,150.5,40.75,30.03
2018,10,1,7,30,555.0,60.0,0.8,19.4,198.0,45.29,34.16
2018,10,1,7,45,607.0,66.0,0.85,20.05,248.0,48.41,36.86
2018,10,1,8,0,659.0,72.0,0.9,20.7,298.0,51.47,39.38
2018,10,1,8,15,693.0,76.0,0.9,21.3,346.5,52.87,40.38
2018,10,1,8,30,727.0,80.0,0.9,21.9,395.0,59.67,45.99
2018,10,1,8,45,751.5,84.0,0.95,22.55,441.0,61.16,46.97
2018,10,1,9,0,776.0,88.0,1.0,23.2,487.0,64.36,49.4
2018,10,1,9,15,796.0,89.5,0.95,23.6,528.5,114.16,60.6
2018,10,1,9,30,816.0,91.0,0.9,24.0,570.0,165.99,92.61
2018,10,1,9,45,831.5,92.0,0.85,24.4,606.0,218.41,132.71
2018,10,1,10,0,847.0,93.0,0.8,24.8,642.0,278.32,181.62
2018,10,1,10,15,855.5,95.0,0.75,25.1,671.0,330.57,225.69
2018,10,1,10,30,864.0,97.0,0.7,25.4,700.0,382.59,269.05
2018,10,1,10,45,869.0,98.5,0.65,25.7,721.5,432.38,309.68
2018,10,1,11,0,874.0,100.0,0.6,26.0,743.0,481.15,348.18
2018,10,1,11,15,877.0,101.5,0.6,26.2,757.5,527.71,384.27
2018,10,1,11,30,880.0,103.0,0.6,26.4,772.0,572.69,418.1
2018,10,1,11,45,881.0,103.5,0.6,26.6,778.0,613.84,448.3
2018,10,1,12,0,882.0,104.0,0.6,26.8,784.0,652.83,476.22
2018,10,1,12,15,879.0,105.0,0.6,26.9,781.5,687.34,500.61
2018,10,1,12,30,876.0,106.0,0.6,27.0,779.0,719.13,522.71
2018,10,1,12,45,870.0,107.5,0.65,27.1,768.5,746.4,541.53
2018,10,1,13,0,864.0,109.0,0.7,27.2,758.0,770.6,557.82
2018,10,1,13,15,858.5,108.0,0.7,27.2,740.0,789.55,570.28
2018,10,1,13,30,853.0,107.0,0.7,27.2,722.0,805.26,580.79
2018,10,1,13,45,844.5,106.5,0.75,27.15,697.0,815.77,589.02
2018,10,1,14,0,836.0,106.0,0.8,27.1,672.0,830.0,599.88
2018,10,1,14,15,824.5,103.5,0.85,27.0,639.5,829.53,601.48
2018,10,1,14,30,813.0,101.0,0.9,26.9,607.0,825.61,601.18
2018,10,1,14,45,797.5,99.0,0.9,26.8,569.0,815.5,596.25
2018,10,1,15,0,782.0,97.0,0.9,26.7,531.0,802.17,589.37
2018,10,1,15,15,759.5,94.0,0.9,26.55,487.5,778.63,575.91
2018,10,1,15,30,737.0,91.0,0.9,26.4,444.0,752.29,560.56
2018,10,1,15,45,706.0,87.0,0.9,26.2,396.5,719.87,540.98
2018,10,1,16,0,675.0,83.0,0.9,26.0,349.0,681.34,516.76
2018,10,1,16,15,633.0,77.5,0.85,25.55,299.5,630.57,483.14
2018,10,1,16,30,591.0,72.0,0.8,25.1,250.0,579.1,447.81
2018,10,1,16,45,528.5,65.0,0.75,24.7,201.0,510.12,397.84
2018,10,1,17,0,466.0,58.0,0.7,24.3,152.0,442.32,345.78
2018,10,1,17,15,371.0,47.0,0.65,23.6,108.0,349.6,271.78
2018,10,1,17,30,276.0,36.0,0.6,22.9,64.0,263.89,195.33
2018,10,1,17,45,161.0,22.0,0.6,22.2,36.0,150.52,0.0
2018,10,1,18,0,46.0,8.0,0.6,21.5,8.0,33.71,0.0
2018,10,1,18,15,23.0,4.0,0.6,21.5,4.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.75,20.4,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,19.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.8,17.35,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,16.85,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.75,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.65,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,6,15,9.0,7.0,0.8,16.95,7.5,6.37,0.0
2018,10,2,6,30,18.0,14.0,0.9,17.5,15.0,12.73,0.0
2018,10,2,6,45,47.5,33.0,1.05,18.1,39.0,27.21,16.11
2018,10,2,7,0,77.0,52.0,1.2,18.7,63.0,42.02,30.46
2018,10,2,7,15,186.5,67.0,1.2,19.2,108.5,52.12,39.78
2018,10,2,7,30,296.0,82.0,1.2,19.7,154.0,60.46,47.28
2018,10,2,7,45,289.5,103.0,1.25,20.25,187.0,77.69,62.2
2018,10,2,8,0,283.0,124.0,1.3,20.8,220.0,91.49,73.86
2018,10,2,8,15,435.5,115.0,1.45,21.45,289.5,80.08,63.73
2018,10,2,8,30,588.0,106.0,1.6,22.1,359.0,72.18,56.65
2018,10,2,8,45,455.0,151.5,1.75,22.75,360.5,100.88,80.65
2018,10,2,9,0,322.0,197.0,1.9,23.4,362.0,135.01,108.67
2018,10,2,9,15,434.0,186.5,1.9,23.8,428.5,151.25,102.19
2018,10,2,9,30,546.0,176.0,1.9,24.2,495.0,187.78,121.29
2018,10,2,9,45,610.0,164.5,1.95,24.55,541.5,225.59,147.79
2018,10,2,10,0,674.0,153.0,2.0,24.9,588.0,270.11,182.52
2018,10,2,10,15,737.5,136.0,2.0,25.15,631.5,316.48,220.38
2018,10,2,10,30,801.0,119.0,2.0,25.4,675.0,372.03,265.75
2018,10,2,10,45,791.0,128.0,2.0,25.65,692.0,420.1,306.3
2018,10,2,11,0,781.0,137.0,2.0,25.9,709.0,466.06,344.07
2018,10,2,11,15,817.0,123.5,2.0,26.05,732.0,513.07,381.6
2018,10,2,11,30,853.0,110.0,2.0,26.2,755.0,562.0,419.72
2018,10,2,11,45,768.5,148.0,2.0,26.35,732.5,586.32,438.57
2018,10,2,12,0,684.0,186.0,2.0,26.5,710.0,603.32,451.28
2018,10,2,12,15,627.0,210.5,2.0,26.55,690.0,619.44,463.21
2018,10,2,12,30,570.0,235.0,2.0,26.6,670.0,627.5,469.06
2018,10,2,12,45,519.5,255.5,2.0,26.65,648.0,634.25,473.77
2018,10,2,13,0,469.0,276.0,2.0,26.7,626.0,636.78,475.3
2018,10,2,13,15,446.0,278.5,1.95,26.65,605.0,639.56,477.56
2018,10,2,13,30,423.0,281.0,1.9,26.6,584.0,639.62,477.87
2018,10,2,13,45,387.5,279.5,1.9,26.55,549.5,611.23,458.71
2018,10,2,14,0,352.0,278.0,1.9,26.5,515.0,591.31,445.28
2018,10,2,14,15,406.0,249.0,1.85,26.4,509.5,628.61,473.88
2018,10,2,14,30,460.0,220.0,1.8,26.3,504.0,651.67,492.29
2018,10,2,14,45,434.0,212.5,1.75,26.2,467.0,627.45,475.9
2018,10,2,15,0,408.0,205.0,1.7,26.1,430.0,601.17,458.3
2018,10,2,15,15,474.0,170.0,1.65,25.9,410.5,619.84,475.1
2018,10,2,15,30,540.0,135.0,1.6,25.7,391.0,633.62,488.08
2018,10,2,15,45,595.5,109.0,1.5,25.5,363.5,652.97,503.0
2018,10,2,16,0,651.0,83.0,1.4,25.3,336.0,659.28,508.31
2018,10,2,16,15,572.5,81.5,1.3,24.85,281.0,585.29,456.21
2018,10,2,16,30,494.0,80.0,1.2,24.4,226.0,511.85,403.31
2018,10,2,16,45,385.5,72.0,1.05,23.95,172.5,404.97,321.6
2018,10,2,17,0,277.0,64.0,0.9,23.5,119.0,310.25,246.04
2018,10,2,17,15,233.5,48.0,0.9,22.9,84.5,254.33,199.43
2018,10,2,17,30,190.0,32.0,0.9,22.3,50.0,201.17,147.33
2018,10,2,17,45,112.5,19.0,0.85,21.7,28.0,113.84,0.0
2018,10,2,18,0,35.0,6.0,0.8,21.1,6.0,5.46,0.0
2018,10,2,18,15,17.5,3.0,0.8,21.1,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,0.8,20.75,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.7,18.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.7,18.25,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.65,18.15,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.6,17.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.6,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.6,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.6,17.55,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,10,3,6,15,62.5,9.0,0.7,18.15,11.5,0.0,0.0
2018,10,3,6,30,125.0,18.0,0.8,18.7,23.0,16.37,0.0
2018,10,3,6,45,246.5,31.0,0.9,19.3,59.5,25.58,14.45
2018,10,3,7,0,368.0,44.0,1.0,19.9,96.0,35.49,24.7
2018,10,3,7,15,448.0,52.5,0.95,20.4,142.5,40.93,29.9
2018,10,3,7,30,528.0,61.0,0.9,20.9,189.0,46.27,34.76
2018,10,3,7,45,580.5,67.0,0.9,21.4,237.5,49.32,37.43
2018,10,3,8,0,633.0,73.0,0.9,21.9,286.0,52.33,39.92
2018,10,3,8,15,669.5,77.5,0.85,22.75,334.5,54.05,41.16
2018,10,3,8,30,706.0,82.0,0.8,23.6,383.0,55.75,42.34
2018,10,3,8,45,732.5,85.5,0.75,24.45,428.5,62.43,47.7
2018,10,3,9,0,759.0,89.0,0.7,25.3,474.0,63.5,48.25
2018,10,3,9,15,762.0,96.0,0.7,25.75,510.5,113.44,61.62
2018,10,3,9,30,765.0,103.0,0.7,26.2,547.0,165.37,93.58
2018,10,3,9,45,799.0,98.0,0.65,26.7,587.0,213.59,128.75
2018,10,3,10,0,833.0,93.0,0.6,27.2,627.0,271.25,174.37
2018,10,3,10,15,833.5,98.5,0.6,27.4,653.5,323.04,217.87
2018,10,3,10,30,834.0,104.0,0.6,27.6,680.0,369.22,256.9
2018,10,3,10,45,848.0,102.0,0.65,27.85,703.5,422.87,300.3
2018,10,3,11,0,862.0,100.0,0.7,28.1,727.0,471.63,339.17
2018,10,3,11,15,864.5,101.0,0.7,28.25,740.5,516.84,374.36
2018,10,3,11,30,867.0,102.0,0.7,28.4,754.0,560.41,407.31
2018,10,3,11,45,867.0,103.5,0.7,28.55,760.0,601.18,437.35
2018,10,3,12,0,867.0,105.0,0.7,28.7,766.0,639.78,465.1
2018,10,3,12,15,763.5,151.5,0.7,28.7,732.5,652.42,473.66
2018,10,3,12,30,660.0,198.0,0.7,28.7,699.0,656.76,476.21
2018,10,3,12,45,467.5,271.5,0.7,28.75,624.0,610.18,442.83
2018,10,3,13,0,275.0,345.0,0.7,28.8,549.0,547.61,397.86
2018,10,3,13,15,215.0,326.0,0.7,28.75,483.0,486.14,356.3
2018,10,3,13,30,155.0,307.0,0.7,28.7,417.0,429.15,316.64
2018,10,3,13,45,131.0,296.0,0.65,28.65,386.5,406.12,300.7
2018,10,3,14,0,107.0,285.0,0.6,28.6,356.0,381.54,283.23
2018,10,3,14,15,214.5,269.0,0.55,28.55,403.0,460.55,342.7
2018,10,3,14,30,322.0,253.0,0.5,28.5,450.0,554.88,410.18
2018,10,3,14,45,433.0,207.0,0.45,28.4,454.0,619.07,456.18
2018,10,3,15,0,544.0,161.0,0.4,28.3,458.0,665.22,490.03
2018,10,3,15,15,615.5,129.0,0.4,28.2,438.5,697.45,513.32
2018,10,3,15,30,687.0,97.0,0.4,28.1,419.0,716.86,527.52
2018,10,3,15,45,632.0,96.5,0.35,27.95,368.0,665.63,494.02
2018,10,3,16,0,577.0,96.0,0.3,27.8,317.0,613.18,459.8
2018,10,3,16,15,554.0,86.0,0.3,27.45,273.5,573.91,434.7
2018,10,3,16,30,531.0,76.0,0.3,27.1,230.0,533.31,407.31
2018,10,3,16,45,419.0,69.0,0.3,26.7,175.5,424.14,327.87
2018,10,3,17,0,307.0,62.0,0.3,26.3,121.0,327.89,254.13
2018,10,3,17,15,234.0,47.0,0.3,26.1,84.0,252.82,193.5
2018,10,3,17,30,161.0,32.0,0.3,25.9,47.0,183.14,128.03
2018,10,3,17,45,85.5,18.0,0.35,25.7,25.5,67.9,0.0
2018,10,3,18,0,10.0,4.0,0.4,25.5,4.0,0.0,0.0
2018,10,3,18,15,5.0,2.0,0.4,25.5,2.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.65,24.4,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.75,23.35,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.75,21.75,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.6,18.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.6,18.75,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.6,18.65,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,10,4,6,15,54.5,9.0,0.7,19.0,11.0,0.0,0.0
2018,10,4,6,30,109.0,18.0,0.8,19.6,22.0,16.37,0.0
2018,10,4,6,45,225.5,31.5,0.9,20.2,57.0,24.72,13.39
2018,10,4,7,0,342.0,45.0,1.0,20.8,92.0,36.52,25.41
2018,10,4,7,15,423.0,54.5,1.0,21.3,138.0,42.76,31.33
2018,10,4,7,30,504.0,64.0,1.0,21.8,184.0,48.85,36.83
2018,10,4,7,45,557.5,70.5,1.0,22.3,232.5,52.16,39.73
2018,10,4,8,0,611.0,77.0,1.0,22.8,281.0,55.43,42.44
2018,10,4,8,15,649.5,81.5,1.05,23.55,329.0,57.02,43.56
2018,10,4,8,30,688.0,86.0,1.1,24.3,377.0,58.6,44.64
2018,10,4,8,45,716.0,89.5,1.2,25.0,422.5,59.38,45.02
2018,10,4,9,0,744.0,93.0,1.3,25.7,468.0,66.51,50.73
2018,10,4,9,15,730.0,106.0,1.3,26.2,500.0,110.8,61.02
2018,10,4,9,30,716.0,119.0,1.3,26.7,532.0,163.57,94.4
2018,10,4,9,45,749.5,115.5,1.3,27.2,571.5,216.73,133.39
2018,10,4,10,0,783.0,112.0,1.3,27.7,611.0,266.32,172.95
2018,10,4,10,15,827.0,100.0,1.25,28.0,648.5,314.9,212.91
2018,10,4,10,30,871.0,88.0,1.2,28.3,686.0,371.72,259.12
2018,10,4,10,45,879.0,88.0,1.15,28.55,708.0,421.47,300.11
2018,10,4,11,0,887.0,88.0,1.1,28.8,730.0,470.41,339.29
2018,10,4,11,15,891.0,88.5,1.05,29.0,744.0,516.82,375.45
2018,10,4,11,30,895.0,89.0,1.0,29.2,758.0,561.65,409.26
2018,10,4,11,45,897.5,89.0,0.95,29.4,764.5,603.38,439.83
2018,10,4,12,0,900.0,89.0,0.9,29.6,771.0,643.01,468.0
2018,10,4,12,15,900.0,88.5,0.9,29.7,769.0,678.25,493.15
2018,10,4,12,30,900.0,88.0,0.9,29.8,767.0,710.85,516.03
2018,10,4,12,45,898.0,88.0,0.85,29.9,757.5,739.74,534.46
2018,10,4,13,0,896.0,88.0,0.8,30.0,748.0,765.65,550.44
2018,10,4,13,15,856.5,100.0,0.8,29.95,718.5,771.97,554.81
2018,10,4,13,30,817.0,112.0,0.8,29.9,689.0,779.84,560.54
2018,10,4,13,45,738.5,133.0,0.8,29.9,640.5,756.37,545.98
2018,10,4,14,0,660.0,154.0,0.8,29.9,592.0,732.33,531.39
2018,10,4,14,15,692.5,134.5,0.8,29.8,573.5,749.07,543.85
2018,10,4,14,30,725.0,115.0,0.8,29.7,555.0,762.39,553.73
2018,10,4,14,45,770.5,96.0,0.85,29.6,536.5,780.58,567.68
2018,10,4,15,0,816.0,77.0,0.9,29.5,518.0,798.0,581.24
2018,10,4,15,15,795.0,74.0,0.85,29.4,474.0,775.4,567.34
2018,10,4,15,30,774.0,71.0,0.8,29.3,430.0,749.96,551.95
2018,10,4,15,45,744.0,68.5,0.75,29.25,383.0,715.24,530.07
2018,10,4,16,0,714.0,66.0,0.7,29.2,336.0,678.5,506.45
2018,10,4,16,15,671.5,61.5,0.7,28.7,286.5,627.7,473.86
2018,10,4,16,30,629.0,57.0,0.7,28.2,237.0,580.78,442.58
2018,10,4,16,45,564.0,51.5,0.65,27.75,188.5,511.99,393.09
2018,10,4,17,0,499.0,46.0,0.6,27.3,140.0,444.96,342.16
2018,10,4,17,15,385.0,38.0,0.65,26.8,96.5,344.08,262.19
2018,10,4,17,30,271.0,30.0,0.7,26.3,53.0,248.98,170.04
2018,10,4,17,45,143.0,16.5,0.75,25.8,28.0,100.59,0.0
2018,10,4,18,0,15.0,3.0,0.8,25.3,3.0,0.0,0.0
2018,10,4,18,15,7.5,1.5,0.8,25.3,1.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,24.85,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.15,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.9,23.65,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,0.85,22.65,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,0.75,21.2,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.7,20.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,5,6,15,66.5,8.0,0.85,20.65,10.5,0.0,0.0
2018,10,5,6,30,133.0,16.0,1.0,21.1,21.0,14.55,0.0
2018,10,5,6,45,260.5,27.5,1.1,21.5,56.5,22.54,11.28
2018,10,5,7,0,388.0,39.0,1.2,21.9,92.0,31.24,20.77
2018,10,5,7,15,469.5,47.0,1.15,22.35,138.5,36.48,25.78
2018,10,5,7,30,551.0,55.0,1.1,22.8,185.0,41.63,30.45
2018,10,5,7,45,602.5,60.5,1.1,23.25,233.5,44.53,32.99
2018,10,5,8,0,654.0,66.0,1.1,23.7,282.0,47.38,35.37
2018,10,5,8,15,689.5,70.0,1.05,24.35,330.0,53.71,40.6
2018,10,5,8,30,725.0,74.0,1.0,25.0,378.0,55.49,41.88
2018,10,5,8,45,750.5,76.5,0.95,25.7,423.0,56.05,42.08
2018,10,5,9,0,776.0,79.0,0.9,26.4,468.0,56.65,42.32
2018,10,5,9,15,792.5,82.0,0.9,26.9,508.0,101.63,52.29
2018,10,5,9,30,809.0,85.0,0.9,27.4,548.0,153.61,82.64
2018,10,5,9,45,820.0,87.5,0.9,27.9,582.5,205.66,121.4
2018,10,5,10,0,831.0,90.0,0.9,28.4,617.0,264.69,168.94
2018,10,5,10,15,840.0,91.5,0.9,28.65,645.0,315.57,211.57
2018,10,5,10,30,849.0,93.0,0.9,28.9,673.0,366.25,253.87
2018,10,5,10,45,854.5,94.5,0.9,29.15,694.0,415.17,294.06
2018,10,5,11,0,860.0,96.0,0.9,29.4,715.0,463.13,332.4
2018,10,5,11,15,863.0,97.0,0.9,29.55,728.5,508.3,367.75
2018,10,5,11,30,866.0,98.0,0.9,29.7,742.0,551.88,400.9
2018,10,5,11,45,866.5,99.0,0.85,29.85,747.5,592.25,430.46
2018,10,5,12,0,867.0,100.0,0.8,30.0,753.0,630.47,457.64
2018,10,5,12,15,865.5,100.0,0.8,30.05,750.5,664.15,481.75
2018,10,5,12,30,864.0,100.0,0.8,30.1,748.0,695.21,503.65
2018,10,5,12,45,860.5,99.5,0.75,30.15,737.5,721.61,521.15
2018,10,5,13,0,857.0,99.0,0.7,30.2,727.0,745.04,535.67
2018,10,5,13,15,695.5,158.5,0.65,30.2,660.0,713.29,513.67
2018,10,5,13,30,534.0,218.0,0.6,30.2,593.0,660.47,476.73
2018,10,5,13,45,576.0,194.0,0.55,30.2,585.0,689.71,497.9
2018,10,5,14,0,618.0,170.0,0.5,30.2,577.0,712.51,513.91
2018,10,5,14,15,626.5,157.5,0.5,30.1,552.5,717.03,518.35
2018,10,5,14,30,635.0,145.0,0.5,30.0,528.0,718.65,520.79
2018,10,5,14,45,585.5,145.5,0.45,29.9,480.5,683.03,497.95
2018,10,5,15,0,536.0,146.0,0.4,29.8,433.0,637.05,468.12
2018,10,5,15,15,329.5,169.5,0.45,29.65,341.0,476.43,356.82
2018,10,5,15,30,123.0,193.0,0.5,29.5,249.0,321.41,243.24
2018,10,5,15,45,277.0,149.5,0.5,29.35,258.0,411.67,315.4
2018,10,5,16,0,431.0,106.0,0.5,29.2,267.0,496.8,380.04
2018,10,5,16,15,409.0,95.0,0.55,28.7,229.5,460.87,354.82
2018,10,5,16,30,387.0,84.0,0.6,28.2,192.0,424.36,329.16
2018,10,5,16,45,338.5,70.0,0.6,27.7,150.5,364.12,283.73
2018,10,5,17,0,290.0,56.0,0.6,27.2,109.0,305.44,237.39
2018,10,5,17,15,260.0,42.5,0.6,26.5,78.5,262.39,200.42
2018,10,5,17,30,230.0,29.0,0.6,25.8,48.0,218.89,143.36
2018,10,5,17,45,122.0,15.5,0.65,25.15,25.0,86.62,0.0
2018,10,5,18,0,14.0,2.0,0.7,24.5,2.0,0.0,0.0
2018,10,5,18,15,7.0,1.0,0.7,24.5,1.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,0.9,22.15,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,0.9,21.85,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,0.85,21.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,0.75,20.35,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,0.7,19.75,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,6,6,15,38.0,7.5,0.95,19.5,8.5,0.0,0.0
2018,10,6,6,30,76.0,15.0,1.1,19.8,17.0,13.64,0.0
2018,10,6,6,45,187.0,30.0,1.25,20.05,51.0,23.54,11.68
2018,10,6,7,0,298.0,45.0,1.4,20.3,85.0,34.85,23.92
2018,10,6,7,15,272.0,41.0,1.4,20.7,89.5,31.02,21.23
2018,10,6,7,30,246.0,37.0,1.4,21.1,94.0,26.22,17.26
2018,10,6,7,45,123.0,28.0,1.4,21.5,56.5,20.04,11.91
2018,10,6,8,0,0.0,19.0,1.4,21.9,19.0,16.71,8.98
2018,10,6,8,15,0.0,23.5,1.35,22.4,23.5,20.69,12.39
2018,10,6,8,30,0.0,28.0,1.3,22.9,28.0,24.67,15.76
2018,10,6,8,45,0.5,42.0,1.25,23.4,42.0,37.07,26.31
2018,10,6,9,0,1.0,56.0,1.2,23.9,56.0,49.49,36.74
2018,10,6,9,15,15.0,122.5,1.15,24.3,131.0,106.86,80.46
2018,10,6,9,30,29.0,189.0,1.1,24.7,206.0,154.87,116.98
2018,10,6,9,45,26.5,210.5,1.05,25.1,226.5,174.13,131.37
2018,10,6,10,0,24.0,232.0,1.0,25.5,247.0,200.27,151.05
2018,10,6,10,15,25.0,240.0,0.95,25.8,256.5,210.08,158.05
2018,10,6,10,30,26.0,248.0,0.9,26.1,266.0,214.95,161.36
2018,10,6,10,45,18.0,229.0,0.85,26.4,241.5,204.37,153.21
2018,10,6,11,0,10.0,210.0,0.8,26.7,217.0,187.11,139.99
2018,10,6,11,15,8.5,205.0,0.75,26.95,211.0,183.47,137.06
2018,10,6,11,30,7.0,200.0,0.7,27.2,205.0,179.5,133.84
2018,10,6,11,45,7.0,200.0,0.65,27.45,205.0,180.45,134.36
2018,10,6,12,0,7.0,200.0,0.6,27.7,205.0,181.36,134.85
2018,10,6,12,15,6.5,194.5,0.55,27.85,199.0,177.02,131.46
2018,10,6,12,30,6.0,189.0,0.5,28.0,193.0,172.52,128.0
2018,10,6,12,45,7.5,202.5,0.5,28.1,208.0,186.54,138.61
2018,10,6,13,0,9.0,216.0,0.5,28.2,223.0,200.93,149.39
2018,10,6,13,15,12.5,225.0,0.5,28.2,234.0,213.08,158.63
2018,10,6,13,30,16.0,234.0,0.5,28.2,245.0,225.69,168.25
2018,10,6,13,45,21.0,239.5,0.45,28.2,253.5,236.66,176.61
2018,10,6,14,0,26.0,245.0,0.4,28.2,262.0,248.14,185.38
2018,10,6,14,15,109.0,229.5,0.45,28.1,295.5,328.73,247.65
2018,10,6,14,30,192.0,214.0,0.5,28.0,329.0,385.62,291.58
2018,10,6,14,45,454.5,160.0,0.5,27.95,407.5,579.8,434.67
2018,10,6,15,0,717.0,106.0,0.5,27.9,486.0,747.93,549.14
2018,10,6,15,15,690.5,103.0,0.55,27.75,443.5,722.04,532.32
2018,10,6,15,30,664.0,100.0,0.6,27.6,401.0,693.71,516.16
2018,10,6,15,45,627.0,95.5,0.6,27.45,354.5,652.86,490.4
2018,10,6,16,0,590.0,91.0,0.6,27.3,308.0,610.44,462.96
2018,10,6,16,15,542.5,84.0,0.6,26.95,260.5,555.67,426.11
2018,10,6,16,30,495.0,77.0,0.6,26.6,213.0,500.52,387.22
2018,10,6,16,45,426.5,67.5,0.6,26.25,167.0,423.29,329.57
2018,10,6,17,0,358.0,58.0,0.6,25.9,121.0,355.06,275.71
2018,10,6,17,15,261.0,44.5,0.6,25.3,82.0,266.07,202.88
2018,10,6,17,30,164.0,31.0,0.6,24.7,43.0,178.43,109.29
2018,10,6,17,45,86.0,16.5,0.6,24.1,22.5,65.78,0.0
2018,10,6,18,0,8.0,2.0,0.6,23.5,2.0,0.0,0.0
2018,10,6,18,15,4.0,1.0,0.6,23.5,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.6,22.55,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.6,21.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.6,20.65,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.45,20.7,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.7,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.7,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.3,20.65,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.3,20.55,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.35,20.4,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.4,20.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.4,20.25,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.4,20.15,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,10,7,6,15,34.5,7.0,0.5,20.35,8.0,0.0,0.0
2018,10,7,6,30,69.0,14.0,0.5,20.8,16.0,12.73,0.0
2018,10,7,6,45,175.5,29.5,0.5,21.2,49.0,23.16,10.82
2018,10,7,7,0,282.0,45.0,0.5,21.6,82.0,34.86,23.76
2018,10,7,7,15,237.5,59.5,0.45,22.25,100.0,44.96,33.01
2018,10,7,7,30,193.0,74.0,0.4,22.9,118.0,57.22,43.79
2018,10,7,7,45,163.5,97.5,0.4,23.5,141.0,73.33,57.59
2018,10,7,8,0,134.0,121.0,0.4,24.1,164.0,92.84,73.92
2018,10,7,8,15,221.0,129.0,0.4,24.55,214.0,94.16,74.7
2018,10,7,8,30,308.0,137.0,0.4,25.0,264.0,99.47,78.79
2018,10,7,8,45,253.5,160.5,0.35,25.5,273.0,113.34,89.83
2018,10,7,9,0,199.0,184.0,0.3,26.0,282.0,135.29,107.23
2018,10,7,9,15,126.0,209.0,0.3,26.4,273.0,159.93,117.41
2018,10,7,9,30,53.0,234.0,0.3,26.8,264.0,187.19,138.91
2018,10,7,9,45,161.5,240.0,0.3,27.15,339.5,210.42,151.24
2018,10,7,10,0,270.0,246.0,0.3,27.5,415.0,246.17,174.06
2018,10,7,10,15,311.5,242.0,0.3,27.75,445.5,274.88,195.23
2018,10,7,10,30,353.0,238.0,0.3,28.0,476.0,307.18,219.59
2018,10,7,10,45,439.0,224.0,0.3,28.25,530.0,349.58,250.81
2018,10,7,11,0,525.0,210.0,0.3,28.5,584.0,402.89,289.98
2018,10,7,11,15,673.0,166.0,0.35,28.7,654.5,467.92,337.51
2018,10,7,11,30,821.0,122.0,0.4,28.9,725.0,543.92,392.41
2018,10,7,11,45,800.0,130.5,0.45,29.05,722.0,578.33,417.89
2018,10,7,12,0,779.0,139.0,0.5,29.2,719.0,609.21,440.68
2018,10,7,12,15,756.5,146.5,0.55,29.3,708.5,634.68,459.41
2018,10,7,12,30,734.0,154.0,0.6,29.4,698.0,657.61,476.06
2018,10,7,12,45,746.0,148.0,0.65,29.45,694.0,686.4,496.99
2018,10,7,13,0,758.0,142.0,0.7,29.5,690.0,714.31,517.06
2018,10,7,13,15,667.0,171.5,0.75,29.5,645.0,700.29,507.75
2018,10,7,13,30,576.0,201.0,0.8,29.5,600.0,677.49,492.82
2018,10,7,13,45,612.0,181.5,0.8,29.5,591.0,701.98,511.24
2018,10,7,14,0,648.0,162.0,0.8,29.5,582.0,724.18,527.64
2018,10,7,14,15,671.5,145.5,0.85,29.35,561.5,736.6,537.93
2018,10,7,14,30,695.0,129.0,0.9,29.2,541.0,745.88,546.02
2018,10,7,14,45,711.5,115.5,0.9,29.1,513.0,749.41,549.77
2018,10,7,15,0,728.0,102.0,0.9,29.0,485.0,749.48,551.41
2018,10,7,15,15,702.0,99.0,0.9,28.8,442.0,723.96,536.3
2018,10,7,15,30,676.0,96.0,0.9,28.6,399.0,695.99,519.61
2018,10,7,15,45,640.5,91.5,0.85,28.45,353.0,656.31,493.89
2018,10,7,16,0,605.0,87.0,0.8,28.3,307.0,615.01,466.55
2018,10,7,16,15,556.5,80.5,0.8,27.8,259.0,559.99,429.62
2018,10,7,16,30,508.0,74.0,0.8,27.3,211.0,504.63,390.72
2018,10,7,16,45,436.5,64.5,0.75,26.85,164.5,429.35,333.91
2018,10,7,17,0,365.0,55.0,0.7,26.4,118.0,354.38,274.73
2018,10,7,17,15,265.5,41.5,0.7,25.8,79.0,263.83,200.21
2018,10,7,17,30,166.0,28.0,0.7,25.2,40.0,172.01,95.37
2018,10,7,17,45,87.0,15.0,0.65,24.65,21.0,64.66,0.0
2018,10,7,18,0,8.0,2.0,0.6,24.1,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.6,24.1,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.65,23.7,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.65,21.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.6,20.45,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.6,20.35,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.6,20.25,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.6,20.15,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.7,19.25,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,10,8,6,15,51.5,7.0,0.9,19.65,8.5,0.0,0.0
2018,10,8,6,30,103.0,14.0,1.1,20.2,17.0,12.73,0.0
2018,10,8,6,45,236.5,26.0,1.25,20.8,51.0,21.47,9.01
2018,10,8,7,0,370.0,38.0,1.4,21.4,85.0,30.68,20.17
2018,10,8,7,15,372.0,46.0,1.45,21.95,112.0,35.67,25.04
2018,10,8,7,30,374.0,54.0,1.5,22.5,139.0,40.44,29.41
2018,10,8,7,45,190.5,82.5,1.55,23.05,126.0,63.15,49.03
2018,10,8,8,0,7.0,111.0,1.6,23.6,113.0,92.39,73.86
2018,10,8,8,15,12.0,129.0,1.7,24.1,133.5,106.8,85.73
2018,10,8,8,30,17.0,147.0,1.8,24.6,154.0,121.05,97.27
2018,10,8,8,45,20.5,163.0,1.85,25.05,172.5,133.76,107.36
2018,10,8,9,0,24.0,179.0,1.9,25.5,191.0,146.31,117.18
2018,10,8,9,15,29.0,196.5,1.9,25.8,212.0,154.17,116.86
2018,10,8,9,30,34.0,214.0,1.9,26.1,233.0,171.82,129.55
2018,10,8,9,45,41.5,230.5,1.9,26.35,255.0,190.05,142.8
2018,10,8,10,0,49.0,247.0,1.9,26.6,277.0,209.36,157.03
2018,10,8,10,15,47.0,259.0,1.95,26.85,289.0,223.87,168.03
2018,10,8,10,30,45.0,271.0,2.0,27.1,301.0,238.26,178.9
2018,10,8,10,45,51.5,264.0,2.0,27.3,299.5,241.13,180.92
2018,10,8,11,0,58.0,257.0,2.0,27.5,298.0,243.93,183.03
2018,10,8,11,15,56.0,250.0,2.0,27.65,290.0,242.68,182.21
2018,10,8,11,30,54.0,243.0,2.0,27.8,282.0,240.71,180.84
2018,10,8,11,45,121.0,292.5,2.0,27.95,381.5,327.98,246.41
2018,10,8,12,0,188.0,342.0,2.0,28.1,481.0,421.04,314.67
2018,10,8,12,15,136.0,312.5,2.0,28.2,413.0,373.96,280.01
2018,10,8,12,30,84.0,283.0,2.0,28.3,345.0,315.07,236.6
2018,10,8,12,45,94.0,293.5,2.0,28.35,362.0,337.66,253.92
2018,10,8,13,0,104.0,304.0,2.0,28.4,379.0,369.89,277.87
2018,10,8,13,15,175.5,269.5,2.0,28.35,392.0,397.36,300.29
2018,10,8,13,30,247.0,235.0,2.0,28.3,405.0,436.63,331.28
2018,10,8,13,45,221.0,243.5,2.0,28.3,391.0,433.83,328.99
2018,10,8,14,0,195.0,252.0,2.0,28.3,377.0,416.9,316.75
2018,10,8,14,15,344.0,211.0,2.0,28.15,418.5,514.42,392.29
2018,10,8,14,30,493.0,170.0,2.0,28.0,460.0,614.38,467.38
2018,10,8,14,45,540.5,146.0,2.0,27.85,444.0,639.54,487.0
2018,10,8,15,0,588.0,122.0,2.0,27.7,428.0,654.64,499.81
2018,10,8,15,15,415.5,106.0,1.9,27.5,313.0,484.41,377.0
2018,10,8,15,30,243.0,90.0,1.8,27.3,198.0,323.25,255.15
2018,10,8,15,45,447.5,81.5,1.75,27.05,252.0,486.33,383.29
2018,10,8,16,0,652.0,73.0,1.7,26.8,306.0,631.58,489.9
2018,10,8,16,15,620.0,66.0,1.55,26.35,260.5,587.83,457.57
2018,10,8,16,30,588.0,59.0,1.4,25.9,215.0,543.15,424.8
2018,10,8,16,45,498.5,52.5,1.25,25.45,164.5,457.46,359.6
2018,10,8,17,0,409.0,46.0,1.1,25.0,114.0,374.89,293.08
2018,10,8,17,15,219.5,30.5,1.05,24.5,65.5,213.77,162.86
2018,10,8,17,30,30.0,15.0,1.0,24.0,17.0,38.6,14.31
2018,10,8,17,45,18.0,8.0,0.95,23.45,9.0,17.76,0.0
2018,10,8,18,0,6.0,1.0,0.9,22.9,1.0,0.0,0.0
2018,10,8,18,15,3.0,0.5,0.9,22.9,0.5,0.0,0.0
2018,10,8,18,30,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.95,21.6,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.05,21.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.85,19.8,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.8,19.55,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.8,19.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.85,18.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.9,18.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,9,6,15,5.5,5.0,1.15,19.45,5.0,0.0,0.0
2018,10,9,6,30,11.0,10.0,1.3,19.8,10.0,9.1,0.0
2018,10,9,6,45,16.0,25.5,1.45,20.15,27.0,21.72,8.44
2018,10,9,7,0,21.0,41.0,1.6,20.5,44.0,34.5,23.39
2018,10,9,7,15,68.0,62.0,1.7,20.9,76.5,49.7,37.15
2018,10,9,7,30,115.0,83.0,1.8,21.3,109.0,65.37,51.05
2018,10,9,7,45,107.0,101.0,1.9,21.75,129.5,78.48,62.47
2018,10,9,8,0,99.0,119.0,2.0,22.2,150.0,91.21,73.28
2018,10,9,8,15,130.5,142.0,2.1,22.6,190.5,106.87,86.37
2018,10,9,8,30,162.0,165.0,2.2,23.0,231.0,122.04,98.81
2018,10,9,8,45,179.0,187.0,2.3,23.45,267.5,136.03,110.06
2018,10,9,9,0,196.0,209.0,2.4,23.9,304.0,149.55,120.76
2018,10,9,9,15,141.5,218.5,2.4,24.2,290.5,165.37,123.65
2018,10,9,9,30,87.0,228.0,2.4,24.5,277.0,186.33,139.76
2018,10,9,9,45,73.0,239.0,2.45,24.8,281.5,200.68,150.84
2018,10,9,10,0,59.0,250.0,2.5,25.1,286.0,213.37,160.99
2018,10,9,10,15,61.5,268.0,2.45,25.35,307.5,234.08,176.72
2018,10,9,10,30,64.0,286.0,2.4,25.6,329.0,255.38,192.84
2018,10,9,10,45,75.0,299.0,2.4,25.8,350.5,276.72,208.84
2018,10,9,11,0,86.0,312.0,2.4,26.0,372.0,299.32,225.81
2018,10,9,11,15,52.0,277.5,2.35,26.1,314.0,263.24,198.94
2018,10,9,11,30,18.0,243.0,2.3,26.2,256.0,222.0,167.73
2018,10,9,11,45,13.5,225.5,2.3,26.3,235.5,206.2,155.73
2018,10,9,12,0,9.0,208.0,2.3,26.4,215.0,189.53,142.94
2018,10,9,12,15,23.5,231.0,2.2,26.35,248.5,223.51,169.2
2018,10,9,12,30,38.0,254.0,2.1,26.3,282.0,257.24,195.02
2018,10,9,12,45,38.0,224.0,2.05,26.3,251.5,232.78,176.65
2018,10,9,13,0,38.0,194.0,2.0,26.3,221.0,207.33,157.62
2018,10,9,13,15,233.5,222.0,1.95,26.15,382.0,402.78,309.48
2018,10,9,13,30,429.0,250.0,1.9,26.0,543.0,604.06,457.22
2018,10,9,13,45,343.0,246.5,1.85,25.9,475.0,533.06,404.98
2018,10,9,14,0,257.0,243.0,1.8,25.8,407.0,469.7,358.86
2018,10,9,14,15,136.0,200.5,1.8,25.65,287.0,318.82,246.27
2018,10,9,14,30,15.0,158.0,1.8,25.5,167.0,156.66,119.46
2018,10,9,14,45,95.5,186.5,1.75,25.4,236.5,277.97,216.78
2018,10,9,15,0,176.0,215.0,1.7,25.3,306.0,381.62,297.43
2018,10,9,15,15,216.5,189.0,1.65,25.15,291.0,403.35,315.25
2018,10,9,15,30,257.0,163.0,1.6,25.0,276.0,407.59,320.59
2018,10,9,15,45,212.0,145.0,1.5,24.85,231.0,351.04,277.62
2018,10,9,16,0,167.0,127.0,1.4,24.7,186.0,279.73,222.72
2018,10,9,16,15,203.0,108.5,1.25,24.4,169.0,299.67,239.57
2018,10,9,16,30,239.0,90.0,1.1,24.1,152.0,302.05,241.79
2018,10,9,16,45,168.0,74.0,0.95,23.8,113.0,229.05,182.15
2018,10,9,17,0,97.0,58.0,0.8,23.5,74.0,146.85,114.33
2018,10,9,17,15,85.5,38.5,0.8,23.05,49.0,126.4,94.49
2018,10,9,17,30,74.0,19.0,0.8,22.6,24.0,82.17,27.39
2018,10,9,17,45,37.0,9.5,0.75,22.1,12.0,30.05,0.0
2018,10,9,18,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,0.75,21.45,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,0.85,20.85,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,0.8,19.85,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,0.85,19.4,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,0.9,19.25,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.1,19.45,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,10,10,6,15,2.0,2.0,1.2,19.7,2.0,0.0,0.0
2018,10,10,6,30,4.0,4.0,1.3,19.9,4.0,3.64,0.0
2018,10,10,6,45,2.0,8.0,1.4,20.15,8.0,7.02,0.0
2018,10,10,7,0,0.0,12.0,1.5,20.4,12.0,10.54,3.21
2018,10,10,7,15,0.0,18.5,1.6,20.65,18.5,16.26,8.41
2018,10,10,7,30,0.0,25.0,1.7,20.9,25.0,22.0,13.56
2018,10,10,7,45,0.0,34.0,1.75,21.2,34.0,29.95,20.57
2018,10,10,8,0,0.0,43.0,1.8,21.5,43.0,37.92,27.5
2018,10,10,8,15,0.0,52.0,1.9,21.8,52.0,45.9,34.34
2018,10,10,8,30,0.0,61.0,2.0,22.1,61.0,53.89,41.08
2018,10,10,8,45,0.0,62.0,2.05,22.4,62.0,54.79,41.67
2018,10,10,9,0,0.0,63.0,2.1,22.7,63.0,55.69,42.25
2018,10,10,9,15,0.0,83.0,2.25,23.0,83.0,73.48,54.53
2018,10,10,9,30,0.0,103.0,2.4,23.3,103.0,90.54,68.06
2018,10,10,9,45,0.0,94.0,2.5,23.6,94.0,83.21,61.9
2018,10,10,10,0,0.0,85.0,2.6,23.9,85.0,75.32,55.37
2018,10,10,10,15,1.5,117.0,2.65,24.15,118.0,103.37,77.55
2018,10,10,10,30,3.0,149.0,2.7,24.4,151.0,131.19,99.28
2018,10,10,10,45,2.5,152.0,2.75,24.6,153.5,134.1,101.34
2018,10,10,11,0,2.0,155.0,2.8,24.8,156.0,136.95,103.4
2018,10,10,11,15,1.5,132.0,2.8,24.9,133.0,117.28,87.85
2018,10,10,11,30,1.0,109.0,2.8,25.0,110.0,97.14,71.92
2018,10,10,11,45,0.5,100.0,2.8,25.1,100.5,89.03,65.47
2018,10,10,12,0,0.0,91.0,2.8,25.2,91.0,80.79,58.92
2018,10,10,12,15,0.0,86.5,2.75,25.15,86.5,76.77,55.76
2018,10,10,12,30,0.0,82.0,2.7,25.1,82.0,72.76,52.6
2018,10,10,12,45,0.0,82.5,2.65,25.1,82.5,73.2,52.98
2018,10,10,13,0,0.0,83.0,2.6,25.1,83.0,73.63,53.36
2018,10,10,13,15,1.0,106.5,2.55,25.1,107.0,95.45,70.75
2018,10,10,13,30,2.0,130.0,2.5,25.1,131.0,117.72,88.43
2018,10,10,13,45,2.5,138.0,2.45,25.05,139.5,125.74,94.89
2018,10,10,14,0,3.0,146.0,2.4,25.0,148.0,134.0,101.58
2018,10,10,14,15,2.0,134.5,2.35,25.0,136.0,122.78,92.87
2018,10,10,14,30,1.0,123.0,2.3,25.0,124.0,111.45,84.08
2018,10,10,14,45,0.5,94.5,2.25,24.95,95.0,84.38,62.68
2018,10,10,15,0,0.0,66.0,2.2,24.9,66.0,58.36,41.9
2018,10,10,15,15,3.0,79.0,2.1,24.8,80.5,72.35,53.52
2018,10,10,15,30,6.0,92.0,2.0,24.7,95.0,87.41,66.01
2018,10,10,15,45,3.5,79.5,1.95,24.55,81.0,73.63,54.93
2018,10,10,16,0,1.0,67.0,1.9,24.4,67.0,60.0,43.87
2018,10,10,16,15,1.0,62.5,1.85,24.25,62.5,56.1,40.75
