Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,17,15,200.0,23.0,1.4,16.0,40.5,176.4,67.51
2018,10,20,17,30,105.0,11.0,1.4,15.5,13.0,69.85,0.0
2018,10,20,17,45,52.5,5.5,1.45,15.05,6.5,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,3.15,10.6,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,3.75,10.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,4.1,9.25,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,4.3,8.8,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,4.0,8.15,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,3.45,6.9,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,3.2,6.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.6,5.15,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.3,4.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.15,4.35,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.9,3.75,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,10,21,6,15,32.5,3.5,2.0,3.95,3.0,0.0,0.0
2018,10,21,6,30,65.0,7.0,2.1,4.2,6.0,0.0,0.0
2018,10,21,6,45,241.5,18.5,2.2,4.45,36.0,16.83,0.0
2018,10,21,7,0,418.0,30.0,2.3,4.7,66.0,25.12,14.53
2018,10,21,7,15,524.5,37.0,2.5,5.2,113.0,29.8,21.09
2018,10,21,7,30,631.0,44.0,2.7,5.7,160.0,37.72,28.81
2018,10,21,7,45,691.5,49.5,2.85,6.15,211.5,41.35,32.39
2018,10,21,8,0,752.0,55.0,3.0,6.6,263.0,44.99,35.79
2018,10,21,8,15,791.5,58.5,3.05,7.0,313.5,46.8,37.41
2018,10,21,8,30,831.0,62.0,3.1,7.4,364.0,48.66,38.98
2018,10,21,8,45,858.0,64.5,3.15,7.8,411.0,49.67,39.73
2018,10,21,9,0,885.0,67.0,3.2,8.2,458.0,57.99,47.09
2018,10,21,9,15,903.5,69.0,3.2,8.55,500.0,72.48,46.62
2018,10,21,9,30,922.0,71.0,3.2,8.9,542.0,128.23,69.52
2018,10,21,9,45,934.0,72.5,3.15,9.25,577.5,184.04,108.56
2018,10,21,10,0,946.0,74.0,3.1,9.6,613.0,240.2,155.78
2018,10,21,10,15,953.5,75.0,3.05,9.95,641.0,295.01,205.44
2018,10,21,10,30,961.0,76.0,3.0,10.3,669.0,349.22,255.48
2018,10,21,10,45,968.0,76.0,2.9,10.6,690.5,401.59,303.62
2018,10,21,11,0,975.0,76.0,2.8,10.9,712.0,452.82,349.77
2018,10,21,11,15,978.5,77.0,2.75,11.2,725.5,502.06,393.18
2018,10,21,11,30,982.0,78.0,2.7,11.5,739.0,549.45,433.82
2018,10,21,11,45,983.5,77.5,2.6,11.75,744.0,592.33,469.73
2018,10,21,12,0,985.0,77.0,2.5,12.0,749.0,632.75,502.67
2018,10,21,12,15,984.5,77.0,2.45,12.2,746.0,669.82,532.48
2018,10,21,12,30,984.0,77.0,2.4,12.4,743.0,703.98,559.4
2018,10,21,12,45,982.0,76.0,2.35,12.55,731.0,733.08,582.17
2018,10,21,13,0,980.0,75.0,2.3,12.7,719.0,758.88,601.69
2018,10,21,13,15,974.5,74.5,2.25,12.8,699.5,779.35,616.31
2018,10,21,13,30,969.0,74.0,2.2,12.9,680.0,796.26,628.46
2018,10,21,13,45,960.5,73.0,2.15,13.0,652.5,806.75,636.13
2018,10,21,14,0,952.0,72.0,2.1,13.1,625.0,813.55,641.34
2018,10,21,14,15,940.0,70.5,2.05,13.05,590.5,813.42,642.12
2018,10,21,14,30,928.0,69.0,2.0,13.0,556.0,809.64,640.48
2018,10,21,14,45,909.0,67.0,1.95,13.0,514.0,796.28,631.99
2018,10,21,15,0,890.0,65.0,1.9,13.0,472.0,779.57,621.17
2018,10,21,15,15,866.0,62.0,1.75,12.75,426.0,754.61,603.96
2018,10,21,15,30,842.0,59.0,1.6,12.5,380.0,726.85,584.46
2018,10,21,15,45,807.5,56.0,1.5,12.3,330.5,695.49,562.13
2018,10,21,16,0,773.0,53.0,1.4,12.1,281.0,655.3,532.32
2018,10,21,16,15,720.0,48.5,1.2,11.3,230.5,598.37,488.66
2018,10,21,16,30,667.0,44.0,1.0,10.5,180.0,540.97,442.31
2018,10,21,16,45,576.5,37.5,0.85,9.7,131.5,456.34,371.65
2018,10,21,17,0,486.0,31.0,0.7,8.9,83.0,373.72,293.91
2018,10,21,17,15,306.5,21.5,0.75,8.35,48.0,236.05,59.83
2018,10,21,17,30,127.0,12.0,0.8,7.8,13.0,82.85,0.0
2018,10,21,17,45,63.5,6.0,0.85,7.3,6.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,0.75,4.05,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,0.7,3.7,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,0.7,3.35,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,0.7,2.35,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,0.7,2.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,0.7,1.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,0.7,1.8,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,0.7,1.7,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,0.7,1.55,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,0.7,1.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,0.7,1.3,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,0.7,1.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,0.7,0.9,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,0.7,0.8,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,0.7,0.7,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,0.7,0.6,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,0.7,0.45,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,0.7,0.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.7,0.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.7,0.3,0.0,0.0,0.0
2018,10,22,6,15,31.0,3.0,0.75,0.85,2.5,0.0,0.0
2018,10,22,6,30,62.0,6.0,0.8,1.4,5.0,0.0,0.0
2018,10,22,6,45,230.5,17.0,0.8,1.9,33.0,15.46,0.0
2018,10,22,7,0,399.0,28.0,0.8,2.4,61.0,23.32,12.8
2018,10,22,7,15,503.5,35.0,0.75,3.15,106.0,30.67,22.07
2018,10,22,7,30,608.0,42.0,0.7,3.9,151.0,35.88,27.39
2018,10,22,7,45,668.0,46.5,0.7,4.7,200.5,38.67,30.18
2018,10,22,8,0,728.0,51.0,0.7,5.5,250.0,41.53,32.84
2018,10,22,8,15,766.0,55.0,0.8,6.45,299.0,43.88,34.87
2018,10,22,8,30,804.0,59.0,0.9,7.4,348.0,46.2,36.8
2018,10,22,8,45,829.5,62.0,1.05,8.4,394.0,47.65,37.86
2018,10,22,9,0,855.0,65.0,1.2,9.4,440.0,56.35,45.43
2018,10,22,9,15,872.0,67.5,1.3,9.95,480.5,68.45,44.95
2018,10,22,9,30,889.0,70.0,1.4,10.5,521.0,122.55,66.08
2018,10,22,9,45,902.0,71.5,1.5,11.05,556.0,176.55,102.83
2018,10,22,10,0,915.0,73.0,1.6,11.6,591.0,231.05,147.66
2018,10,22,10,15,924.5,74.5,1.65,12.05,619.5,284.98,195.49
2018,10,22,10,30,934.0,76.0,1.7,12.5,648.0,338.59,243.92
2018,10,22,10,45,940.0,76.5,1.7,12.9,669.0,389.6,289.95
2018,10,22,11,0,946.0,77.0,1.7,13.3,690.0,439.46,334.03
2018,10,22,11,15,949.5,77.5,1.75,13.6,703.0,486.85,375.32
2018,10,22,11,30,953.0,78.0,1.8,13.9,716.0,532.44,414.06
2018,10,22,11,45,954.5,78.5,1.85,14.25,721.0,574.98,449.36
2018,10,22,12,0,956.0,79.0,1.9,14.6,726.0,615.18,481.96
2018,10,22,12,15,955.0,79.0,1.95,14.75,723.0,650.89,510.86
2018,10,22,12,30,954.0,79.0,2.0,14.9,720.0,683.75,537.11
2018,10,22,12,45,940.5,82.0,2.0,15.1,705.0,708.47,556.44
2018,10,22,13,0,927.0,85.0,2.0,15.3,690.0,729.56,572.83
2018,10,22,13,15,920.5,84.0,2.05,15.35,670.5,747.75,586.84
2018,10,22,13,30,914.0,83.0,2.1,15.4,651.0,762.5,598.26
2018,10,22,13,45,833.0,101.5,2.1,15.5,602.5,745.19,586.33
2018,10,22,14,0,752.0,120.0,2.1,15.6,554.0,720.91,569.68
2018,10,22,14,15,672.0,133.0,2.1,15.55,504.0,684.71,544.21
2018,10,22,14,30,592.0,146.0,2.1,15.5,454.0,644.12,514.73
2018,10,22,14,45,657.5,119.5,2.05,15.4,437.5,670.32,537.14
2018,10,22,15,0,723.0,93.0,2.0,15.3,421.0,691.64,553.96
2018,10,22,15,15,761.5,78.0,1.9,15.0,392.5,697.83,559.67
2018,10,22,15,30,800.0,63.0,1.8,14.7,364.0,703.71,565.15
2018,10,22,15,45,508.5,84.0,1.65,14.4,266.0,509.44,417.81
2018,10,22,16,0,217.0,105.0,1.5,14.1,168.0,297.84,246.85
2018,10,22,16,15,215.0,83.0,1.35,13.4,135.5,267.57,223.29
2018,10,22,16,30,213.0,61.0,1.2,12.7,103.0,235.35,196.02
2018,10,22,16,45,246.0,47.5,1.05,11.95,83.0,253.33,208.03
2018,10,22,17,0,279.0,34.0,0.9,11.2,63.0,254.47,198.78
2018,10,22,17,15,152.0,19.5,0.9,10.75,34.0,137.83,4.75
2018,10,22,17,30,25.0,5.0,0.9,10.3,5.0,18.62,0.0
2018,10,22,17,45,12.5,2.5,0.95,9.8,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,0.95,8.15,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,0.8,5.45,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,10,23,6,15,0.0,0.5,0.75,4.4,0.5,0.0,0.0
2018,10,23,6,30,0.0,1.0,0.8,4.8,1.0,0.0,0.0
2018,10,23,6,45,22.5,12.5,0.8,5.2,14.5,11.37,0.0
2018,10,23,7,0,45.0,24.0,0.8,5.6,28.0,20.31,9.73
2018,10,23,7,15,144.0,41.5,0.95,6.25,65.0,33.17,23.9
2018,10,23,7,30,243.0,59.0,1.1,6.9,102.0,44.67,34.92
2018,10,23,7,45,297.0,73.5,1.2,7.55,142.5,54.71,44.34
2018,10,23,8,0,351.0,88.0,1.3,8.2,183.0,64.41,53.21
2018,10,23,8,15,338.0,108.5,1.3,8.9,214.0,77.72,65.1
2018,10,23,8,30,325.0,129.0,1.3,9.6,245.0,94.95,80.23
2018,10,23,8,45,362.5,141.5,1.25,10.35,286.5,97.44,82.0
2018,10,23,9,0,400.0,154.0,1.2,11.1,328.0,104.21,87.51
2018,10,23,9,15,417.5,166.5,1.25,11.95,363.0,115.43,96.79
2018,10,23,9,30,435.0,179.0,1.3,12.8,398.0,153.7,108.03
2018,10,23,9,45,413.0,198.5,1.35,13.6,418.0,193.86,137.32
2018,10,23,10,0,391.0,218.0,1.4,14.4,438.0,236.37,172.04
2018,10,23,10,15,372.5,235.5,1.35,15.0,453.5,270.55,201.04
2018,10,23,10,30,354.0,253.0,1.3,15.6,469.0,302.85,228.55
2018,10,23,10,45,371.5,258.5,1.3,16.2,491.5,336.28,255.75
2018,10,23,11,0,389.0,264.0,1.3,16.8,514.0,370.85,283.54
2018,10,23,11,15,385.0,271.0,1.3,17.1,522.5,398.37,306.12
2018,10,23,11,30,381.0,278.0,1.3,17.4,531.0,424.9,327.47
2018,10,23,11,45,400.5,274.5,1.35,17.75,542.5,453.52,350.16
2018,10,23,12,0,420.0,271.0,1.4,18.1,554.0,486.19,375.52
2018,10,23,12,15,445.5,260.0,1.45,18.25,558.5,513.32,397.0
2018,10,23,12,30,471.0,249.0,1.5,18.4,563.0,540.36,418.33
2018,10,23,12,45,495.5,235.0,1.55,18.5,560.5,563.5,436.85
2018,10,23,13,0,520.0,221.0,1.6,18.6,558.0,585.7,454.67
2018,10,23,13,15,533.5,209.0,1.65,18.65,546.0,600.92,467.33
2018,10,23,13,30,547.0,197.0,1.7,18.7,534.0,614.26,478.69
2018,10,23,13,45,553.0,185.0,1.75,18.7,513.5,620.0,484.6
2018,10,23,14,0,559.0,173.0,1.8,18.7,493.0,623.35,488.85
2018,10,23,14,15,588.0,153.0,1.8,18.6,472.0,639.24,502.55
2018,10,23,14,30,617.0,133.0,1.8,18.5,451.0,647.03,510.44
2018,10,23,14,45,685.5,109.0,1.8,18.4,437.0,677.19,534.7
2018,10,23,15,0,754.0,85.0,1.8,18.3,423.0,699.19,552.0
2018,10,23,15,15,777.5,74.5,1.7,17.9,392.5,702.73,555.81
2018,10,23,15,30,801.0,64.0,1.6,17.5,362.0,702.49,556.88
2018,10,23,15,45,763.0,60.5,1.5,17.1,313.5,661.81,527.96
2018,10,23,16,0,725.0,57.0,1.4,16.7,265.0,619.28,496.96
2018,10,23,16,15,666.5,51.5,1.3,15.75,215.0,558.43,451.46
2018,10,23,16,30,608.0,46.0,1.2,14.8,165.0,497.34,403.21
2018,10,23,16,45,508.5,39.0,1.1,13.85,118.5,416.16,334.76
2018,10,23,17,0,409.0,32.0,1.0,12.9,72.0,332.38,253.71
2018,10,23,17,15,249.0,21.0,1.0,12.4,41.0,194.47,0.0
2018,10,23,17,30,89.0,10.0,1.0,11.9,10.0,58.87,0.0
2018,10,23,17,45,44.5,5.0,1.0,11.4,5.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.15,4.7,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,10,24,6,15,13.5,2.0,1.2,4.9,1.5,0.0,0.0
2018,10,24,6,30,27.0,4.0,1.3,5.2,3.0,0.0,0.0
2018,10,24,6,45,188.5,16.0,1.4,5.5,29.0,14.55,0.0
2018,10,24,7,0,350.0,28.0,1.5,5.8,55.0,23.55,11.38
2018,10,24,7,15,464.0,36.0,1.55,6.5,99.5,29.14,20.2
2018,10,24,7,30,578.0,44.0,1.6,7.2,144.0,34.73,25.85
2018,10,24,7,45,644.5,49.0,1.7,7.9,193.5,41.07,31.87
2018,10,24,8,0,711.0,54.0,1.8,8.6,243.0,44.26,34.85
2018,10,24,8,15,753.0,58.0,1.95,9.3,292.5,46.5,36.81
2018,10,24,8,30,795.0,62.0,2.1,10.0,342.0,48.75,38.69
2018,10,24,8,45,823.5,64.5,2.25,10.65,388.0,49.74,39.39
2018,10,24,9,0,852.0,67.0,2.4,11.3,434.0,50.77,40.09
2018,10,24,9,15,873.0,69.0,2.4,11.65,475.5,64.94,52.54
2018,10,24,9,30,894.0,71.0,2.4,12.0,517.0,118.86,63.92
2018,10,24,9,45,909.5,72.0,2.4,12.3,553.0,172.93,99.56
2018,10,24,10,0,925.0,73.0,2.4,12.6,589.0,227.72,144.1
2018,10,24,10,15,935.0,74.0,2.35,12.9,617.5,281.72,191.93
2018,10,24,10,30,945.0,75.0,2.3,13.2,646.0,335.4,240.6
2018,10,24,10,45,952.0,75.0,2.25,13.45,667.0,386.69,287.22
2018,10,24,11,0,959.0,75.0,2.2,13.7,688.0,436.87,332.02
2018,10,24,11,15,963.0,76.0,2.1,13.95,701.5,485.32,374.14
2018,10,24,11,30,967.0,77.0,2.0,14.2,715.0,532.0,413.53
2018,10,24,11,45,968.5,77.0,1.95,14.4,720.0,574.49,448.81
2018,10,24,12,0,970.0,77.0,1.9,14.6,725.0,614.57,481.25
2018,10,24,12,15,969.0,76.5,1.85,14.75,721.5,650.12,509.56
2018,10,24,12,30,968.0,76.0,1.8,14.9,718.0,682.76,535.03
2018,10,24,12,45,964.5,76.0,1.75,15.05,706.5,711.24,556.91
2018,10,24,13,0,961.0,76.0,1.7,15.2,695.0,736.46,576.01
2018,10,24,13,15,954.0,75.5,1.65,15.25,674.5,755.35,589.5
2018,10,24,13,30,947.0,75.0,1.6,15.3,654.0,770.69,600.35
2018,10,24,13,45,937.0,73.5,1.55,15.35,626.0,779.14,606.45
2018,10,24,14,0,927.0,72.0,1.5,15.4,598.0,783.91,610.15
2018,10,24,14,15,914.5,70.5,1.45,15.35,564.0,783.2,610.37
2018,10,24,14,30,902.0,69.0,1.4,15.3,530.0,778.94,608.27
2018,10,24,14,45,884.5,67.0,1.35,15.2,490.0,766.85,600.85
2018,10,24,15,0,867.0,65.0,1.3,15.1,450.0,751.5,591.21
2018,10,24,15,15,842.0,62.0,1.2,14.85,404.5,726.18,574.08
2018,10,24,15,30,817.0,59.0,1.1,14.6,359.0,704.83,559.6
2018,10,24,15,45,780.5,55.5,1.0,14.35,310.5,665.2,531.18
2018,10,24,16,0,744.0,52.0,0.9,14.1,262.0,623.73,500.5
2018,10,24,16,15,687.0,47.5,0.9,13.3,212.5,565.18,457.29
2018,10,24,16,30,630.0,43.0,0.9,12.5,163.0,506.34,411.08
2018,10,24,16,45,533.0,36.5,0.85,11.65,117.0,419.32,338.12
2018,10,24,17,0,436.0,30.0,0.8,10.8,71.0,345.46,260.91
2018,10,24,17,15,255.5,18.5,0.85,10.35,39.0,193.79,0.0
2018,10,24,17,30,75.0,7.0,0.9,9.9,7.0,48.06,0.0
2018,10,24,17,45,37.5,3.5,0.95,9.45,3.5,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,0.95,7.65,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,0.9,4.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,0.95,3.7,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.05,2.6,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,0.95,2.55,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,10,25,6,15,13.0,1.5,0.85,2.6,1.0,0.0,0.0
2018,10,25,6,30,26.0,3.0,0.9,2.9,2.0,0.0,0.0
2018,10,25,6,45,29.0,7.0,1.0,3.2,7.5,6.37,0.0
2018,10,25,7,0,32.0,11.0,1.1,3.5,13.0,9.27,0.74
2018,10,25,7,15,66.0,31.0,1.1,3.85,40.5,25.11,16.8
2018,10,25,7,30,100.0,51.0,1.1,4.2,68.0,40.25,31.2
2018,10,25,7,45,154.0,74.5,1.15,4.55,110.5,57.37,47.26
2018,10,25,8,0,208.0,98.0,1.2,4.9,153.0,73.88,62.54
2018,10,25,8,15,211.5,118.0,1.1,5.35,183.0,87.24,74.64
2018,10,25,8,30,215.0,138.0,1.0,5.8,213.0,100.11,86.03
2018,10,25,8,45,211.5,158.0,0.95,6.3,240.0,112.44,96.72
2018,10,25,9,0,208.0,178.0,0.9,6.8,267.0,130.53,112.31
2018,10,25,9,15,225.5,195.0,0.9,7.35,299.5,142.54,122.3
2018,10,25,9,30,243.0,212.0,0.9,7.9,332.0,165.87,127.35
2018,10,25,9,45,245.0,227.5,0.85,8.4,356.0,195.62,148.69
2018,10,25,10,0,247.0,243.0,0.8,8.9,380.0,225.75,172.45
2018,10,25,10,15,286.5,249.0,0.75,9.25,415.5,258.11,197.54
2018,10,25,10,30,326.0,255.0,0.7,9.6,451.0,294.2,226.24
2018,10,25,10,45,354.0,258.0,0.65,9.95,477.0,327.73,253.44
2018,10,25,11,0,382.0,261.0,0.6,10.3,503.0,363.32,282.11
2018,10,25,11,15,335.5,277.5,0.6,10.55,493.5,380.1,297.05
2018,10,25,11,30,289.0,294.0,0.6,10.8,484.0,392.61,307.99
2018,10,25,11,45,271.0,300.0,0.6,11.05,479.0,406.71,319.56
2018,10,25,12,0,253.0,306.0,0.6,11.3,474.0,418.9,329.29
2018,10,25,12,15,232.0,307.5,0.6,11.4,461.0,418.56,329.58
2018,10,25,12,30,211.0,309.0,0.6,11.5,448.0,419.83,330.95
2018,10,25,12,45,167.5,300.5,0.6,11.6,409.5,395.18,312.34
2018,10,25,13,0,124.0,292.0,0.6,11.7,371.0,367.2,291.03
2018,10,25,13,15,142.5,286.0,0.6,11.75,374.5,382.07,303.54
2018,10,25,13,30,161.0,280.0,0.6,11.8,378.0,397.16,315.9
2018,10,25,13,45,221.5,259.5,0.6,11.85,388.0,427.69,341.1
2018,10,25,14,0,282.0,239.0,0.6,11.9,398.0,470.6,375.26
2018,10,25,14,15,302.0,222.0,0.65,11.85,383.0,474.87,380.04
2018,10,25,14,30,322.0,205.0,0.7,11.8,368.0,477.7,384.21
2018,10,25,14,45,279.5,193.0,0.75,11.8,326.5,437.2,354.01
2018,10,25,15,0,237.0,181.0,0.8,11.8,285.0,395.49,322.58
2018,10,25,15,15,362.0,142.0,0.7,11.65,282.5,460.81,376.88
2018,10,25,15,30,487.0,103.0,0.6,11.5,280.0,507.13,414.66
2018,10,25,15,45,583.0,81.0,0.55,11.35,264.0,553.98,451.21
2018,10,25,16,0,679.0,59.0,0.5,11.2,248.0,582.78,472.06
2018,10,25,16,15,513.5,54.5,0.55,10.85,181.5,456.06,374.15
2018,10,25,16,30,348.0,50.0,0.6,10.5,115.0,329.53,271.97
2018,10,25,16,45,249.5,35.0,0.6,10.1,74.5,233.42,190.73
2018,10,25,17,0,151.0,20.0,0.6,9.7,34.0,146.15,108.56
2018,10,25,17,15,95.0,12.5,0.65,9.4,19.5,66.74,0.0
2018,10,25,17,30,39.0,5.0,0.7,9.1,5.0,4.55,0.0
2018,10,25,17,45,19.5,2.5,0.75,8.8,2.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,5.15,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,0.85,5.2,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,0.95,5.35,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.05,5.8,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,10,26,6,15,3.5,0.0,1.0,5.85,0.0,0.0,0.0
2018,10,26,6,30,7.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,10,26,6,45,7.0,3.5,1.0,5.9,3.5,3.18,0.0
2018,10,26,7,0,7.0,7.0,1.0,5.9,7.0,6.27,0.0
2018,10,26,7,15,3.5,10.0,1.15,5.95,10.0,8.96,2.28
2018,10,26,7,30,0.0,13.0,1.3,6.0,13.0,11.41,4.75
2018,10,26,7,45,0.0,15.5,1.5,6.1,15.5,13.62,6.9
2018,10,26,8,0,0.0,18.0,1.7,6.2,18.0,15.82,9.0
2018,10,26,8,15,0.0,17.5,1.8,6.35,17.5,15.39,8.6
2018,10,26,8,30,0.0,17.0,1.9,6.5,17.0,14.95,8.18
2018,10,26,8,45,0.0,20.0,2.0,6.65,20.0,17.6,10.59
2018,10,26,9,0,0.0,23.0,2.1,6.8,23.0,20.26,12.98
2018,10,26,9,15,0.0,26.0,2.25,6.95,26.0,22.92,15.35
2018,10,26,9,30,0.0,29.0,2.4,7.1,29.0,25.58,16.73
2018,10,26,9,45,0.0,29.5,2.55,7.2,29.5,26.03,17.06
2018,10,26,10,0,0.0,30.0,2.7,7.3,30.0,26.48,17.39
2018,10,26,10,15,0.0,36.0,2.8,7.4,36.0,31.8,21.94
2018,10,26,10,30,0.0,42.0,2.9,7.5,42.0,37.12,26.48
2018,10,26,10,45,0.0,44.0,3.0,7.55,44.0,38.9,27.96
2018,10,26,11,0,0.0,46.0,3.1,7.6,46.0,40.68,29.45
2018,10,26,11,15,0.0,52.5,3.1,7.6,52.5,46.46,34.37
2018,10,26,11,30,0.0,59.0,3.1,7.6,59.0,52.23,39.29
2018,10,26,11,45,0.0,73.0,3.1,7.65,73.0,64.68,49.89
2018,10,26,12,0,0.0,87.0,3.1,7.7,87.0,77.14,60.46
2018,10,26,12,15,0.0,73.0,2.95,7.8,73.0,64.68,49.83
2018,10,26,12,30,0.0,59.0,2.8,7.9,59.0,52.24,39.23
2018,10,26,12,45,0.0,51.5,2.7,7.95,51.5,45.57,33.55
2018,10,26,13,0,0.0,44.0,2.6,8.0,44.0,38.91,27.87
2018,10,26,13,15,0.0,40.5,2.6,8.05,40.5,35.8,25.23
2018,10,26,13,30,0.0,37.0,2.6,8.1,37.0,32.7,22.59
2018,10,26,13,45,0.0,38.0,2.55,8.15,38.0,33.57,23.39
2018,10,26,14,0,0.0,39.0,2.5,8.2,39.0,34.45,24.19
2018,10,26,14,15,0.5,45.0,2.55,8.2,45.5,40.12,29.17
2018,10,26,14,30,1.0,51.0,2.6,8.2,52.0,45.81,34.18
2018,10,26,14,45,1.5,45.0,2.65,8.2,46.0,40.86,30.0
2018,10,26,15,0,2.0,39.0,2.7,8.2,40.0,35.91,25.8
2018,10,26,15,15,6.5,40.0,2.65,8.15,42.5,40.14,29.75
2018,10,26,15,30,11.0,41.0,2.6,8.1,45.0,45.24,34.44
2018,10,26,15,45,5.5,27.5,2.55,8.1,29.5,28.71,19.8
2018,10,26,16,0,0.0,14.0,2.5,8.1,14.0,12.3,5.18
2018,10,26,16,15,0.0,11.0,2.5,8.1,11.0,9.66,2.82
2018,10,26,16,30,0.0,8.0,2.5,8.1,8.0,7.02,0.45
2018,10,26,16,45,0.0,6.5,2.45,8.1,6.5,5.7,0.0
2018,10,26,17,0,0.0,5.0,2.4,8.1,5.0,4.38,0.0
2018,10,26,17,15,0.5,3.0,2.4,8.1,3.0,3.02,0.0
2018,10,26,17,30,1.0,1.0,2.4,8.1,1.0,0.0,0.0
2018,10,26,17,45,0.5,0.5,2.45,8.1,0.5,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.5,8.15,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.35,8.05,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.25,7.9,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.15,7.75,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.05,7.6,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.85,6.85,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.45,6.45,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,0.95,6.45,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,27,6,15,6.5,1.0,1.4,6.2,1.0,0.0,0.0
2018,10,27,6,30,13.0,2.0,1.5,6.3,2.0,0.0,0.0
2018,10,27,6,45,124.0,14.5,1.6,6.4,22.5,13.19,0.0
2018,10,27,7,0,235.0,27.0,1.7,6.5,43.0,22.93,7.33
2018,10,27,7,15,345.5,38.0,1.75,6.9,83.0,31.2,21.68
2018,10,27,7,30,456.0,49.0,1.8,7.3,123.0,39.25,29.78
2018,10,27,7,45,477.5,55.0,1.9,7.65,155.5,42.41,33.05
2018,10,27,8,0,499.0,61.0,2.0,8.0,188.0,45.55,36.08
2018,10,27,8,15,400.5,80.0,2.05,8.55,195.0,58.04,47.41
2018,10,27,8,30,302.0,99.0,2.1,9.1,202.0,69.72,57.81
2018,10,27,8,45,434.0,105.5,2.1,9.6,275.5,73.72,61.17
2018,10,27,9,0,566.0,112.0,2.1,10.1,349.0,77.39,64.18
2018,10,27,9,15,428.0,144.0,2.15,10.7,333.0,96.6,80.91
2018,10,27,9,30,290.0,176.0,2.2,11.3,317.0,144.03,107.18
2018,10,27,9,45,270.5,191.5,2.25,11.9,330.5,172.89,128.04
2018,10,27,10,0,251.0,207.0,2.3,12.5,344.0,199.82,150.25
2018,10,27,10,15,207.0,232.5,2.3,12.95,349.0,231.09,177.95
2018,10,27,10,30,163.0,258.0,2.3,13.4,354.0,252.74,197.51
2018,10,27,10,45,274.5,243.5,2.3,13.9,412.5,288.43,223.99
2018,10,27,11,0,386.0,229.0,2.3,14.4,471.0,336.16,261.18
2018,10,27,11,15,636.0,162.0,2.35,14.75,569.5,409.9,318.41
2018,10,27,11,30,886.0,95.0,2.4,15.1,668.0,501.34,390.39
2018,10,27,11,45,888.5,94.5,2.45,15.45,672.5,540.74,423.39
2018,10,27,12,0,891.0,94.0,2.5,15.8,677.0,578.01,454.22
2018,10,27,12,15,890.5,93.0,2.5,15.95,673.5,610.77,481.13
2018,10,27,12,30,890.0,92.0,2.5,16.1,670.0,640.87,505.5
2018,10,27,12,45,824.0,110.5,2.55,16.25,638.5,648.75,512.44
2018,10,27,13,0,758.0,129.0,2.6,16.4,607.0,650.04,514.22
2018,10,27,13,15,431.5,195.5,2.65,16.35,466.0,509.07,405.92
2018,10,27,13,30,105.0,262.0,2.7,16.3,325.0,327.7,261.38
2018,10,27,13,45,123.5,252.0,2.7,16.3,323.0,347.31,278.45
2018,10,27,14,0,142.0,242.0,2.7,16.3,321.0,356.63,286.83
2018,10,27,14,15,87.0,218.0,2.6,16.1,265.5,282.98,228.19
2018,10,27,14,30,32.0,194.0,2.5,15.9,210.0,219.26,176.4
2018,10,27,14,45,32.0,176.0,2.4,15.75,191.0,202.77,163.75
2018,10,27,15,0,32.0,158.0,2.3,15.6,172.0,185.82,150.48
2018,10,27,15,15,31.0,123.0,2.15,15.35,135.5,147.44,119.4
2018,10,27,15,30,30.0,88.0,2.0,15.1,99.0,108.68,87.52
2018,10,27,15,45,29.5,75.5,1.8,14.8,85.0,95.7,76.83
2018,10,27,16,0,29.0,63.0,1.6,14.5,71.0,82.47,65.67
2018,10,27,16,15,14.5,42.5,1.55,14.05,46.5,49.92,37.48
2018,10,27,16,30,0.0,22.0,1.5,13.6,22.0,19.35,10.83
2018,10,27,16,45,0.0,15.5,1.4,13.1,15.5,13.62,5.73
2018,10,27,17,0,0.0,9.0,1.3,12.6,9.0,7.9,0.11
2018,10,27,17,15,7.5,5.5,1.35,12.25,5.5,9.32,0.0
2018,10,27,17,30,15.0,2.0,1.4,11.9,2.0,0.0,0.0
2018,10,27,17,45,7.5,1.0,1.4,11.55,1.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,0.9,6.55,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,0.95,5.75,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.0,5.55,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.0,5.25,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,1.45,5.05,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,10,28,6,45,97.0,13.5,1.7,5.55,19.5,12.28,0.0
2018,10,28,7,0,194.0,27.0,1.8,5.8,39.0,21.38,4.73
2018,10,28,7,15,312.5,39.0,1.95,6.4,79.5,32.28,22.52
2018,10,28,7,30,431.0,51.0,2.1,7.0,120.0,41.21,31.52
2018,10,28,7,45,506.0,59.0,2.25,7.6,166.5,46.18,36.44
2018,10,28,8,0,581.0,67.0,2.4,8.2,213.0,51.11,41.08
2018,10,28,8,15,631.0,72.5,2.5,8.95,260.5,53.8,43.47
2018,10,28,8,30,681.0,78.0,2.6,9.7,308.0,56.5,45.76
2018,10,28,8,45,716.0,81.5,2.7,10.4,352.5,57.58,46.52
2018,10,28,9,0,751.0,85.0,2.8,11.1,397.0,58.73,47.3
2018,10,28,9,15,777.5,87.0,2.85,11.7,437.5,64.8,52.46
2018,10,28,9,30,804.0,89.0,2.9,12.3,478.0,110.34,62.88
2018,10,28,9,45,826.0,89.5,2.95,12.85,513.5,160.1,93.31
2018,10,28,10,0,848.0,90.0,3.0,13.4,549.0,211.51,133.55
2018,10,28,10,15,835.5,97.5,3.0,13.8,569.0,262.4,178.86
2018,10,28,10,30,823.0,105.0,3.0,14.2,589.0,311.08,223.49
2018,10,28,10,45,803.5,114.5,3.05,14.55,600.0,356.88,265.8
2018,10,28,11,0,784.0,124.0,3.1,14.9,611.0,399.62,304.75
2018,10,28,11,15,749.0,136.0,3.05,15.2,609.0,432.3,334.83
2018,10,28,11,30,714.0,148.0,3.0,15.5,607.0,463.87,362.79
2018,10,28,11,45,750.5,137.0,3.0,15.75,622.5,506.1,398.04
2018,10,28,12,0,787.0,126.0,3.0,16.0,638.0,549.57,433.61
2018,10,28,12,15,841.0,110.5,3.0,16.15,655.0,597.41,472.21
2018,10,28,12,30,895.0,95.0,3.0,16.3,672.0,643.68,509.19
2018,10,28,12,45,895.5,92.5,3.0,16.45,661.5,670.3,530.66
2018,10,28,13,0,896.0,90.0,3.0,16.6,651.0,693.99,549.76
2018,10,28,13,15,890.0,88.5,2.95,16.65,631.5,711.25,563.81
2018,10,28,13,30,884.0,87.0,2.9,16.7,612.0,725.19,574.71
2018,10,28,13,45,874.0,85.5,2.9,16.75,585.5,732.92,581.03
2018,10,28,14,0,864.0,84.0,2.9,16.8,559.0,742.64,589.01
2018,10,28,14,15,848.5,82.0,2.9,16.75,525.0,739.31,587.77
2018,10,28,14,30,833.0,80.0,2.9,16.7,491.0,732.56,584.22
2018,10,28,14,45,741.0,89.5,2.9,16.6,433.5,678.55,545.67
2018,10,28,15,0,649.0,99.0,2.9,16.5,376.0,626.16,507.96
2018,10,28,15,15,616.5,94.0,2.8,16.2,334.5,595.27,485.88
2018,10,28,15,30,584.0,89.0,2.7,15.9,293.0,562.3,461.38
2018,10,28,15,45,473.0,88.0,2.65,15.6,238.0,469.94,388.84
2018,10,28,16,0,362.0,87.0,2.6,15.3,183.0,387.08,321.56
2018,10,28,16,15,250.0,75.5,2.5,14.75,135.5,278.25,231.52
2018,10,28,16,30,138.0,64.0,2.4,14.2,88.0,189.58,155.32
2018,10,28,16,45,129.0,45.5,2.3,13.65,62.0,159.95,127.87
2018,10,28,17,0,120.0,27.0,2.2,13.1,36.0,139.37,92.37
2018,10,28,17,15,60.0,14.0,2.3,12.85,18.5,47.04,0.0
2018,10,28,17,30,0.0,1.0,2.4,12.6,1.0,0.0,0.0
2018,10,28,17,45,0.0,0.5,2.45,12.3,0.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.95,10.85,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.25,8.55,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,29,6,45,144.0,12.0,1.1,6.85,20.5,10.91,0.0
2018,10,29,7,0,288.0,24.0,1.1,7.1,41.0,20.34,2.03
2018,10,29,7,15,420.0,32.5,1.3,7.8,84.0,26.51,17.28
2018,10,29,7,30,552.0,41.0,1.5,8.5,127.0,32.66,23.66
2018,10,29,7,45,621.5,47.0,1.65,9.2,175.5,39.79,30.43
2018,10,29,8,0,691.0,53.0,1.8,9.9,224.0,43.9,34.28
2018,10,29,8,15,735.0,56.5,1.9,10.45,272.0,45.71,35.92
2018,10,29,8,30,779.0,60.0,2.0,11.0,320.0,47.59,37.52
2018,10,29,8,45,808.5,63.5,2.1,11.6,365.5,49.41,38.99
2018,10,29,9,0,838.0,67.0,2.2,12.2,411.0,51.23,40.42
2018,10,29,9,15,860.0,68.5,2.2,12.55,452.0,51.49,40.48
2018,10,29,9,30,882.0,70.0,2.2,12.9,493.0,105.1,56.83
2018,10,29,9,45,898.5,70.5,2.25,13.3,527.5,157.73,88.27
2018,10,29,10,0,915.0,71.0,2.3,13.7,562.0,211.15,129.93
2018,10,29,10,15,924.5,72.0,2.3,14.05,590.0,264.02,175.96
2018,10,29,10,30,934.0,73.0,2.3,14.4,618.0,316.52,223.29
2018,10,29,10,45,941.0,74.0,2.3,14.7,639.0,367.64,269.68
2018,10,29,11,0,948.0,75.0,2.3,15.0,660.0,417.7,314.48
2018,10,29,11,15,952.0,75.5,2.35,15.2,673.0,464.82,356.22
2018,10,29,11,30,956.0,76.0,2.4,15.4,686.0,510.16,395.52
2018,10,29,11,45,956.5,76.5,2.4,15.65,690.5,551.8,430.75
2018,10,29,12,0,957.0,77.0,2.4,15.9,695.0,591.02,463.19
2018,10,29,12,15,955.5,76.0,2.4,16.0,690.5,625.04,491.26
2018,10,29,12,30,954.0,75.0,2.4,16.1,686.0,656.14,516.55
2018,10,29,12,45,951.5,74.0,2.4,16.25,674.5,683.57,538.56
2018,10,29,13,0,949.0,73.0,2.4,16.4,663.0,707.81,557.87
2018,10,29,13,15,943.0,72.5,2.4,16.45,643.5,726.92,573.24
2018,10,29,13,30,937.0,72.0,2.4,16.5,624.0,742.59,585.08
2018,10,29,13,45,927.0,70.5,2.35,16.5,596.5,750.8,591.45
2018,10,29,14,0,917.0,69.0,2.3,16.5,569.0,755.4,595.41
2018,10,29,14,15,902.5,67.5,2.25,16.4,534.5,753.14,594.8
2018,10,29,14,30,888.0,66.0,2.2,16.3,500.0,747.4,591.82
2018,10,29,14,45,869.5,64.0,2.15,16.25,460.5,734.72,583.77
2018,10,29,15,0,851.0,62.0,2.1,16.2,421.0,718.9,573.43
2018,10,29,15,15,824.0,59.0,1.9,15.85,376.5,699.02,559.56
2018,10,29,15,30,797.0,56.0,1.7,15.5,332.0,670.15,538.64
2018,10,29,15,45,756.5,53.0,1.5,15.15,284.5,629.28,508.07
2018,10,29,16,0,716.0,50.0,1.3,14.8,237.0,586.76,475.11
2018,10,29,16,15,653.0,45.5,1.2,13.8,189.0,525.78,428.01
2018,10,29,16,30,590.0,41.0,1.1,12.8,141.0,464.68,377.3
2018,10,29,16,45,480.5,33.5,0.95,11.8,97.5,379.91,302.79
2018,10,29,17,0,371.0,26.0,0.8,10.8,54.0,287.02,183.02
2018,10,29,17,15,200.5,15.0,0.8,10.35,28.5,127.58,0.0
2018,10,29,17,30,30.0,4.0,0.8,9.9,3.0,0.0,0.0
2018,10,29,17,45,15.0,2.0,0.85,9.4,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,0.8,4.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,0.8,4.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,0.7,3.25,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,0.7,2.9,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,0.7,2.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,0.7,2.65,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,0.7,2.6,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,0.7,2.55,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.7,2.8,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,10,30,6,45,126.5,12.0,0.75,3.55,19.0,10.91,0.0
2018,10,30,7,0,253.0,24.0,0.8,3.9,38.0,20.47,0.0
2018,10,30,7,15,381.0,32.5,0.9,4.7,78.5,26.58,17.45
2018,10,30,7,30,509.0,41.0,1.0,5.5,119.0,32.67,23.96
2018,10,30,7,45,579.5,47.5,1.1,6.25,166.0,36.82,28.1
2018,10,30,8,0,650.0,54.0,1.2,7.0,213.0,44.75,35.48
2018,10,30,8,15,694.5,58.0,1.1,7.85,259.5,46.91,37.42
2018,10,30,8,30,739.0,62.0,1.0,8.7,306.0,49.12,39.3
2018,10,30,8,45,768.5,66.0,0.9,9.6,350.5,51.26,41.02
2018,10,30,9,0,798.0,70.0,0.8,10.5,395.0,53.38,42.67
2018,10,30,9,15,817.5,72.5,0.8,11.4,434.0,54.26,43.19
2018,10,30,9,30,837.0,75.0,0.8,12.3,473.0,96.85,52.25
2018,10,30,9,45,851.5,77.5,0.75,13.2,507.0,148.77,82.87
2018,10,30,10,0,866.0,80.0,0.7,14.1,541.0,207.47,127.94
2018,10,30,10,15,876.0,81.5,0.7,14.5,568.5,258.4,171.17
2018,10,30,10,30,886.0,83.0,0.7,14.9,596.0,309.1,215.66
2018,10,30,10,45,891.0,84.5,0.7,15.3,615.5,357.77,258.65
2018,10,30,11,0,896.0,86.0,0.7,15.7,635.0,405.3,299.93
2018,10,30,11,15,900.5,86.0,0.75,15.9,647.5,449.98,338.5
2018,10,30,11,30,905.0,86.0,0.8,16.1,660.0,493.02,374.85
2018,10,30,11,45,898.0,89.5,0.85,16.35,662.5,531.81,407.04
2018,10,30,12,0,891.0,93.0,0.9,16.6,665.0,567.85,436.33
2018,10,30,12,15,901.0,88.5,0.95,16.75,664.0,603.02,464.58
2018,10,30,12,30,911.0,84.0,1.0,16.9,663.0,636.01,490.75
2018,10,30,12,45,910.5,81.5,1.1,17.0,652.0,662.08,512.09
2018,10,30,13,0,910.0,79.0,1.2,17.1,641.0,685.12,531.06
2018,10,30,13,15,904.0,78.0,1.2,17.15,621.5,702.94,545.2
2018,10,30,13,30,898.0,77.0,1.2,17.2,602.0,717.41,556.21
2018,10,30,13,45,889.5,75.5,1.25,17.25,576.0,726.2,563.53
2018,10,30,14,0,881.0,74.0,1.3,17.3,550.0,731.57,568.64
2018,10,30,14,15,868.5,71.5,1.25,17.2,517.0,729.45,567.89
2018,10,30,14,30,856.0,69.0,1.2,17.1,484.0,723.95,564.92
2018,10,30,14,45,837.5,66.5,1.2,17.0,445.0,710.76,557.09
2018,10,30,15,0,819.0,64.0,1.2,16.9,406.0,700.8,551.6
2018,10,30,15,15,792.0,61.5,1.15,16.65,363.0,675.56,534.66
2018,10,30,15,30,765.0,59.0,1.1,16.4,320.0,647.74,515.56
2018,10,30,15,45,687.5,57.0,1.0,16.15,266.0,582.33,467.36
2018,10,30,16,0,610.0,55.0,0.9,15.9,212.0,521.18,421.02
2018,10,30,16,15,399.0,51.5,0.9,15.0,145.5,364.95,298.34
2018,10,30,16,30,188.0,48.0,0.9,14.1,79.0,211.5,172.15
2018,10,30,16,45,245.0,35.0,0.9,13.25,61.5,228.84,182.59
2018,10,30,17,0,302.0,22.0,0.9,12.4,44.0,238.71,140.89
2018,10,30,17,15,164.0,12.5,0.9,11.95,23.0,103.99,0.0
2018,10,30,17,30,26.0,3.0,0.9,11.5,2.0,0.0,0.0
2018,10,30,17,45,13.0,1.5,0.95,11.05,1.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
