Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,19,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,0.9,7.65,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,0.9,6.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,0.8,6.05,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,31,6,45,15.0,6.5,1.25,6.55,7.5,5.91,0.0
2018,10,31,7,0,30.0,13.0,1.4,6.9,15.0,11.39,0.0
2018,10,31,7,15,203.5,30.0,1.5,7.55,59.0,23.34,14.26
2018,10,31,7,30,377.0,47.0,1.6,8.2,103.0,37.92,28.28
2018,10,31,7,45,470.5,55.0,1.7,8.85,151.0,43.05,33.36
2018,10,31,8,0,564.0,63.0,1.8,9.5,199.0,48.17,38.17
2018,10,31,8,15,611.5,69.0,1.85,10.2,244.5,51.37,41.06
2018,10,31,8,30,659.0,75.0,1.9,10.9,290.0,54.54,43.8
2018,10,31,8,45,691.5,80.0,1.9,11.65,333.5,56.81,45.63
2018,10,31,9,0,724.0,85.0,1.9,12.4,377.0,59.06,47.39
2018,10,31,9,15,758.0,85.5,2.05,13.15,418.0,64.01,51.51
2018,10,31,9,30,792.0,86.0,2.2,13.9,459.0,100.72,57.47
2018,10,31,9,45,821.5,83.5,2.3,14.65,495.0,147.84,83.54
2018,10,31,10,0,851.0,81.0,2.4,15.4,531.0,197.34,120.59
2018,10,31,10,15,861.5,83.0,2.5,16.0,558.5,253.85,168.63
2018,10,31,10,30,872.0,85.0,2.6,16.6,586.0,304.29,213.41
2018,10,31,10,45,879.0,86.0,2.65,17.15,606.0,352.44,256.67
2018,10,31,11,0,886.0,87.0,2.7,17.7,626.0,399.66,298.57
2018,10,31,11,15,889.0,87.5,2.75,18.1,638.0,443.66,337.3
2018,10,31,11,30,892.0,88.0,2.8,18.5,650.0,485.95,373.69
2018,10,31,11,45,892.0,89.0,2.85,18.9,654.0,525.34,406.92
2018,10,31,12,0,892.0,90.0,2.9,19.3,658.0,562.46,437.55
2018,10,31,12,15,862.0,99.0,2.9,19.55,646.0,589.09,459.55
2018,10,31,12,30,832.0,108.0,2.9,19.8,634.0,611.37,477.68
2018,10,31,12,45,731.0,139.5,2.95,20.0,595.5,608.27,476.01
2018,10,31,13,0,630.0,171.0,3.0,20.2,557.0,597.24,468.01
2018,10,31,13,15,606.0,172.5,3.0,20.25,534.5,601.7,472.48
2018,10,31,13,30,582.0,174.0,3.0,20.3,512.0,598.08,470.86
2018,10,31,13,45,538.5,177.0,3.0,20.4,479.0,584.2,461.1
2018,10,31,14,0,495.0,180.0,3.0,20.5,446.0,567.18,448.88
2018,10,31,14,15,429.5,182.0,2.9,20.4,402.5,530.27,421.32
2018,10,31,14,30,364.0,184.0,2.8,20.3,359.0,477.85,381.87
2018,10,31,14,45,374.0,166.0,2.75,20.2,333.0,469.56,377.31
2018,10,31,15,0,384.0,148.0,2.7,20.1,307.0,473.59,381.61
2018,10,31,15,15,342.5,136.0,2.55,19.75,266.5,416.79,338.35
2018,10,31,15,30,301.0,124.0,2.4,19.4,226.0,373.66,304.88
2018,10,31,15,45,242.5,110.0,2.25,19.1,184.5,315.72,258.4
2018,10,31,16,0,184.0,96.0,2.1,18.8,143.0,258.7,211.5
2018,10,31,16,15,146.0,76.5,2.0,18.2,109.0,208.75,169.9
2018,10,31,16,30,108.0,57.0,1.9,17.6,75.0,147.02,117.67
2018,10,31,16,45,80.5,40.5,1.75,17.0,51.5,110.06,84.29
2018,10,31,17,0,53.0,24.0,1.6,16.4,28.0,68.47,32.32
2018,10,31,17,15,32.5,13.0,1.6,16.15,15.0,30.07,0.0
2018,10,31,17,30,12.0,2.0,1.6,15.9,2.0,0.0,0.0
2018,10,31,17,45,6.0,1.0,1.6,15.6,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.6,14.95,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.45,13.6,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.05,11.1,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,1,6,45,76.5,8.5,1.25,11.5,12.5,7.73,0.0
2018,11,1,7,0,153.0,17.0,1.3,11.9,25.0,13.86,0.0
2018,11,1,7,15,258.5,25.0,1.45,12.55,55.5,19.78,10.77
2018,11,1,7,30,364.0,33.0,1.6,13.2,86.0,25.57,16.82
2018,11,1,7,45,203.5,31.5,1.75,13.85,63.0,23.63,15.42
2018,11,1,8,0,43.0,30.0,1.9,14.5,40.0,26.1,17.73
2018,11,1,8,15,21.5,23.5,2.05,15.15,28.5,20.56,12.78
2018,11,1,8,30,0.0,17.0,2.2,15.8,17.0,14.95,7.73
2018,11,1,8,45,0.0,31.5,2.4,16.45,31.5,27.75,19.06
2018,11,1,9,0,0.0,46.0,2.6,17.1,46.0,40.59,30.28
2018,11,1,9,15,0.0,50.5,2.75,17.65,50.5,44.58,33.62
2018,11,1,9,30,0.0,55.0,2.9,18.2,55.0,48.58,35.14
2018,11,1,9,45,0.0,77.5,3.1,18.75,77.5,68.58,51.56
2018,11,1,10,0,0.0,100.0,3.3,19.3,100.0,88.0,67.28
2018,11,1,10,15,7.0,141.5,3.4,19.65,145.5,124.07,96.15
2018,11,1,10,30,14.0,183.0,3.5,20.0,191.0,160.69,125.14
2018,11,1,10,45,11.5,174.0,3.6,20.4,180.5,154.3,119.79
2018,11,1,11,0,9.0,165.0,3.7,20.8,170.0,147.2,113.94
2018,11,1,11,15,20.0,189.5,3.7,21.0,201.5,173.43,134.63
2018,11,1,11,30,31.0,214.0,3.7,21.2,233.0,201.24,156.5
2018,11,1,11,45,37.5,224.5,3.7,21.4,248.0,216.85,168.75
2018,11,1,12,0,44.0,235.0,3.7,21.6,263.0,233.23,181.64
2018,11,1,12,15,28.5,225.5,3.65,21.7,243.5,219.94,171.13
2018,11,1,12,30,13.0,216.0,3.6,21.8,224.0,200.78,155.94
2018,11,1,12,45,13.0,211.0,3.55,21.85,219.0,197.66,153.62
2018,11,1,13,0,13.0,206.0,3.5,21.9,214.0,194.44,151.21
2018,11,1,13,15,29.0,212.0,3.4,21.85,229.0,219.67,171.69
2018,11,1,13,30,45.0,218.0,3.3,21.8,244.0,239.87,188.2
2018,11,1,13,45,64.5,222.0,3.2,21.75,257.5,261.54,205.99
2018,11,1,14,0,84.0,226.0,3.1,21.7,271.0,284.32,224.67
2018,11,1,14,15,89.0,204.0,3.0,21.55,249.0,268.46,213.03
2018,11,1,14,30,94.0,182.0,2.9,21.4,227.0,251.77,200.77
2018,11,1,14,45,106.0,174.0,2.85,21.25,220.5,268.04,214.58
2018,11,1,15,0,118.0,166.0,2.8,21.1,214.0,272.1,218.71
2018,11,1,15,15,74.0,133.0,2.7,20.9,162.0,191.48,153.8
2018,11,1,15,30,30.0,100.0,2.6,20.7,110.0,123.14,97.46
2018,11,1,15,45,15.0,68.0,2.55,20.45,73.0,77.08,59.25
2018,11,1,16,0,0.0,36.0,2.5,20.2,36.0,31.72,20.98
2018,11,1,16,15,0.0,30.0,2.4,20.0,30.0,26.42,16.44
2018,11,1,16,30,0.0,24.0,2.3,19.8,24.0,21.12,11.81
2018,11,1,16,45,5.0,17.0,2.25,19.6,17.5,18.33,9.1
2018,11,1,17,0,10.0,10.0,2.2,19.4,11.0,14.84,1.38
2018,11,1,17,15,10.0,6.0,2.2,19.3,6.5,11.04,0.0
2018,11,1,17,30,10.0,2.0,2.2,19.2,2.0,0.0,0.0
2018,11,1,17,45,5.0,1.0,2.2,19.1,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,2.3,18.95,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.4,18.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,2.45,18.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,2.55,18.95,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,2.7,18.95,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,2.9,18.9,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,3.0,18.9,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,3.0,18.85,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,3.05,18.75,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,3.1,18.45,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,3.05,18.3,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,2.95,18.15,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,2.6,17.65,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,2.6,17.55,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,2.4,17.45,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,11,2,6,45,0.0,3.0,2.0,17.3,3.0,2.73,0.0
2018,11,2,7,0,0.0,6.0,2.0,17.3,6.0,5.26,0.0
2018,11,2,7,15,0.0,10.5,2.0,17.4,10.5,9.22,1.77
2018,11,2,7,30,0.0,15.0,2.0,17.5,15.0,13.18,5.73
2018,11,2,7,45,0.0,25.5,2.0,17.65,25.5,22.44,14.06
2018,11,2,8,0,0.0,36.0,2.0,17.8,36.0,31.72,22.39
2018,11,2,8,15,1.5,58.5,2.0,17.9,59.0,51.62,39.99
2018,11,2,8,30,3.0,81.0,2.0,18.0,82.0,70.06,56.13
2018,11,2,8,45,6.5,106.0,2.0,18.15,108.5,89.9,73.27
2018,11,2,9,0,10.0,131.0,2.0,18.3,135.0,109.22,89.73
2018,11,2,9,15,14.5,143.5,2.0,18.4,150.0,119.32,98.1
2018,11,2,9,30,19.0,156.0,2.0,18.5,165.0,130.86,102.39
2018,11,2,9,45,10.5,150.5,1.95,18.6,155.5,128.69,100.37
2018,11,2,10,0,2.0,145.0,1.9,18.7,146.0,124.85,97.33
2018,11,2,10,15,1.0,145.5,1.95,18.75,146.0,126.0,98.13
2018,11,2,10,30,0.0,146.0,2.0,18.8,146.0,126.88,98.71
2018,11,2,10,45,7.5,175.5,2.05,18.9,180.0,154.22,120.35
2018,11,2,11,0,15.0,205.0,2.1,19.0,214.0,182.58,142.68
2018,11,2,11,15,33.0,229.5,2.2,19.05,250.0,211.14,165.04
2018,11,2,11,30,51.0,254.0,2.3,19.1,286.0,243.64,190.56
2018,11,2,11,45,37.5,217.0,2.35,19.15,240.5,210.19,164.41
2018,11,2,12,0,24.0,180.0,2.4,19.2,195.0,173.81,135.75
2018,11,2,12,15,13.5,171.0,2.5,19.25,179.5,159.39,124.31
2018,11,2,12,30,3.0,162.0,2.6,19.3,164.0,146.07,113.59
2018,11,2,12,45,6.5,176.0,2.7,19.4,180.0,161.54,126.13
2018,11,2,13,0,10.0,190.0,2.8,19.5,196.0,177.6,139.1
2018,11,2,13,15,5.0,148.5,2.85,19.55,151.5,136.62,106.26
2018,11,2,13,30,0.0,107.0,2.9,19.6,107.0,95.26,72.79
2018,11,2,13,45,0.0,84.5,2.95,19.6,84.5,74.84,56.25
2018,11,2,14,0,0.0,62.0,3.0,19.6,62.0,54.82,39.88
2018,11,2,14,15,0.0,53.0,2.95,19.6,53.0,46.82,33.36
2018,11,2,14,30,0.0,44.0,2.9,19.6,44.0,38.84,26.81
2018,11,2,14,45,0.0,47.0,2.85,19.55,47.0,41.48,29.1
2018,11,2,15,0,0.0,50.0,2.8,19.5,50.0,44.13,31.4
2018,11,2,15,15,0.0,46.5,2.6,19.35,46.5,41.02,28.89
2018,11,2,15,30,0.0,43.0,2.4,19.2,43.0,37.92,26.35
2018,11,2,15,45,0.0,29.5,2.2,19.05,29.5,25.97,16.32
2018,11,2,16,0,0.0,16.0,2.0,18.9,16.0,14.06,6.24
2018,11,2,16,15,0.0,12.5,1.85,18.7,12.5,10.98,3.58
2018,11,2,16,30,0.0,9.0,1.7,18.5,9.0,7.9,0.9
2018,11,2,16,45,0.0,7.0,1.55,18.25,7.0,6.14,0.0
2018,11,2,17,0,0.0,5.0,1.4,18.0,5.0,4.38,0.0
2018,11,2,17,15,0.0,2.5,1.35,17.8,2.5,2.27,0.0
2018,11,2,17,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.45,12.95,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.85,6.95,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.7,6.35,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,3,6,45,106.0,10.5,1.35,5.75,15.0,9.55,0.0
2018,11,3,7,0,212.0,21.0,1.4,5.8,30.0,18.1,0.0
2018,11,3,7,15,360.5,31.0,1.5,6.35,70.5,25.74,15.59
2018,11,3,7,30,509.0,41.0,1.6,6.9,111.0,33.24,24.08
2018,11,3,7,45,590.5,47.0,1.75,7.4,159.0,36.94,27.93
2018,11,3,8,0,672.0,53.0,1.9,7.9,207.0,44.5,35.04
2018,11,3,8,15,721.0,57.0,1.95,8.4,255.0,46.7,37.1
2018,11,3,8,30,770.0,61.0,2.0,8.9,303.0,48.97,39.11
2018,11,3,8,45,803.5,64.0,2.1,9.4,349.0,50.37,40.25
2018,11,3,9,0,837.0,67.0,2.2,9.9,395.0,51.82,41.38
2018,11,3,9,15,858.5,69.0,2.2,10.3,435.0,52.44,41.77
2018,11,3,9,30,880.0,71.0,2.2,10.7,475.0,93.08,52.79
2018,11,3,9,45,893.5,73.0,2.2,11.1,509.0,145.97,81.3
2018,11,3,10,0,907.0,75.0,2.2,11.5,543.0,199.37,121.48
2018,11,3,10,15,918.5,76.0,2.25,11.85,571.5,251.89,166.54
2018,11,3,10,30,930.0,77.0,2.3,12.2,600.0,304.24,213.71
2018,11,3,10,45,937.5,78.0,2.3,12.5,621.0,354.99,260.13
2018,11,3,11,0,945.0,79.0,2.3,12.8,642.0,404.73,305.2
2018,11,3,11,15,950.0,79.0,2.3,13.1,655.0,451.39,346.92
2018,11,3,11,30,955.0,79.0,2.3,13.4,668.0,496.34,386.22
2018,11,3,11,45,957.5,79.0,2.25,13.65,673.0,538.21,421.98
2018,11,3,12,0,960.0,79.0,2.2,13.9,678.0,577.8,454.97
2018,11,3,12,15,959.5,78.5,2.1,14.05,674.5,612.79,483.56
2018,11,3,12,30,959.0,78.0,2.0,14.2,671.0,644.96,509.25
2018,11,3,12,45,955.0,77.0,1.9,14.4,658.5,671.51,530.06
2018,11,3,13,0,951.0,76.0,1.8,14.6,646.0,694.8,547.98
2018,11,3,13,15,943.5,74.5,1.7,14.7,625.5,711.9,561.21
2018,11,3,13,30,936.0,73.0,1.6,14.8,605.0,725.46,571.45
2018,11,3,13,45,926.5,72.0,1.5,14.85,578.0,734.65,577.77
2018,11,3,14,0,917.0,71.0,1.4,14.9,551.0,740.32,581.66
2018,11,3,14,15,901.5,68.5,1.3,14.85,516.0,736.43,579.01
2018,11,3,14,30,886.0,66.0,1.2,14.8,481.0,729.01,574.0
2018,11,3,14,45,866.5,64.0,1.1,14.75,441.5,715.97,564.98
2018,11,3,15,0,847.0,62.0,1.0,14.7,402.0,699.83,553.7
2018,11,3,15,15,817.5,59.0,0.9,14.5,357.5,678.49,538.76
2018,11,3,15,30,788.0,56.0,0.8,14.3,313.0,648.46,517.06
2018,11,3,15,45,744.0,52.0,0.7,14.05,265.5,604.77,484.63
2018,11,3,16,0,700.0,48.0,0.6,13.8,218.0,559.59,449.78
2018,11,3,16,15,632.0,43.0,0.6,13.25,171.0,496.23,400.08
2018,11,3,16,30,564.0,38.0,0.6,12.7,124.0,432.99,346.99
2018,11,3,16,45,433.0,30.5,0.65,12.2,82.0,338.62,261.85
2018,11,3,17,0,302.0,23.0,0.7,11.7,40.0,227.66,54.5
2018,11,3,17,15,151.0,11.5,0.75,11.35,20.0,93.76,0.0
2018,11,3,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,0.85,5.3,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,0.95,4.6,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.05,2.8,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.1,2.35,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.2,2.55,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,11,4,6,45,116.0,9.5,1.35,3.0,14.5,8.64,0.0
2018,11,4,7,0,232.0,19.0,1.4,3.2,29.0,17.28,0.0
2018,11,4,7,15,381.5,27.5,1.5,3.85,68.5,22.61,12.82
2018,11,4,7,30,531.0,36.0,1.6,4.5,108.0,31.59,22.79
2018,11,4,7,45,606.5,42.0,1.7,5.1,155.0,35.84,27.17
2018,11,4,8,0,682.0,48.0,1.8,5.7,202.0,40.12,31.32
2018,11,4,8,15,727.5,52.0,1.85,6.55,249.0,42.5,33.53
2018,11,4,8,30,773.0,56.0,1.9,7.4,296.0,44.92,35.65
2018,11,4,8,45,802.0,59.0,1.9,8.25,340.0,46.44,36.87
2018,11,4,9,0,831.0,62.0,1.9,9.1,384.0,47.99,38.07
2018,11,4,9,15,852.0,64.5,2.0,9.85,424.0,56.02,45.09
2018,11,4,9,30,873.0,67.0,2.1,10.6,464.0,87.33,49.37
2018,11,4,9,45,888.0,68.0,2.2,11.4,498.0,139.01,76.08
2018,11,4,10,0,903.0,69.0,2.3,12.2,532.0,191.34,114.77
2018,11,4,10,15,913.0,71.0,2.25,12.7,560.0,243.91,159.57
2018,11,4,10,30,923.0,73.0,2.2,13.2,588.0,296.22,206.37
2018,11,4,10,45,929.0,74.0,2.15,13.75,608.0,346.01,251.57
2018,11,4,11,0,935.0,75.0,2.1,14.3,628.0,394.66,295.23
2018,11,4,11,15,937.0,76.0,2.05,14.6,640.0,440.42,335.92
2018,11,4,11,30,939.0,77.0,2.0,14.9,652.0,484.29,373.99
2018,11,4,11,45,939.5,77.5,2.0,15.25,656.5,524.92,408.56
2018,11,4,12,0,940.0,78.0,2.0,15.6,661.0,563.19,440.35
2018,11,4,12,15,742.5,132.5,2.0,15.8,591.5,543.11,427.07
2018,11,4,12,30,545.0,187.0,2.0,16.0,522.0,504.87,398.88
2018,11,4,12,45,456.5,200.0,2.0,16.2,477.0,484.25,384.01
2018,11,4,13,0,368.0,213.0,2.0,16.4,432.0,448.76,357.19
2018,11,4,13,15,492.5,182.0,2.0,16.5,465.5,522.45,415.98
2018,11,4,13,30,617.0,151.0,2.0,16.6,499.0,594.65,472.32
2018,11,4,13,45,463.0,159.5,2.0,16.7,414.0,504.97,403.94
2018,11,4,14,0,309.0,168.0,2.0,16.8,329.0,402.29,324.53
2018,11,4,14,15,183.5,164.0,1.95,16.75,258.0,314.65,254.86
2018,11,4,14,30,58.0,160.0,1.9,16.7,187.0,200.74,161.75
2018,11,4,14,45,75.5,152.0,1.9,16.65,184.0,207.66,168.66
2018,11,4,15,0,93.0,144.0,1.9,16.6,181.0,226.69,184.97
2018,11,4,15,15,49.0,109.5,1.8,16.35,129.0,145.39,117.78
2018,11,4,15,30,5.0,75.0,1.7,16.1,77.0,71.17,54.93
2018,11,4,15,45,73.0,75.5,1.6,15.8,93.5,137.1,112.31
2018,11,4,16,0,141.0,76.0,1.5,15.5,110.0,199.74,165.09
2018,11,4,16,15,88.0,60.5,1.35,14.9,80.0,133.78,108.6
2018,11,4,16,30,35.0,45.0,1.2,14.3,50.0,71.64,54.91
2018,11,4,16,45,25.0,29.0,1.1,13.65,32.0,46.88,32.27
2018,11,4,17,0,15.0,13.0,1.0,13.0,14.0,25.44,0.0
2018,11,4,17,15,7.5,6.5,1.05,12.9,7.0,10.03,0.0
2018,11,4,17,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.15,12.7,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.2,11.25,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.85,10.8,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,11,5,6,45,6.5,4.5,1.55,10.5,4.5,0.0,0.0
2018,11,5,7,0,13.0,9.0,1.5,10.5,9.0,8.19,0.0
2018,11,5,7,15,6.5,17.5,1.55,10.7,17.5,15.71,6.59
2018,11,5,7,30,0.0,26.0,1.6,10.9,26.0,22.91,14.48
2018,11,5,7,45,0.0,37.0,1.65,11.1,37.0,32.63,23.59
2018,11,5,8,0,0.0,48.0,1.7,11.3,48.0,42.38,32.61
2018,11,5,8,15,0.0,56.5,1.65,11.65,56.5,49.85,39.43
2018,11,5,8,30,0.0,65.0,1.6,12.0,65.0,57.23,46.04
2018,11,5,8,45,0.0,71.5,1.6,12.4,71.5,62.95,51.02
2018,11,5,9,0,0.0,78.0,1.6,12.8,78.0,68.62,55.87
2018,11,5,9,15,0.0,85.5,1.55,13.25,85.5,75.04,61.31
2018,11,5,9,30,0.0,93.0,1.5,13.7,93.0,81.47,63.65
2018,11,5,9,45,0.0,106.5,1.45,14.15,106.5,92.85,72.89
2018,11,5,10,0,0.0,120.0,1.4,14.6,120.0,104.3,82.1
2018,11,5,10,15,3.0,148.0,1.3,15.05,149.5,128.2,101.3
2018,11,5,10,30,6.0,176.0,1.2,15.5,179.0,152.58,120.62
2018,11,5,10,45,11.5,191.5,1.1,16.0,198.0,168.19,132.57
2018,11,5,11,0,17.0,207.0,1.0,16.5,217.0,184.54,145.09
2018,11,5,11,15,13.5,198.5,0.9,16.8,206.5,178.04,139.65
2018,11,5,11,30,10.0,190.0,0.8,17.1,196.0,170.81,133.71
2018,11,5,11,45,5.0,167.0,0.7,17.45,170.0,149.65,116.64
2018,11,5,12,0,0.0,144.0,0.6,17.8,144.0,127.51,98.77
2018,11,5,12,15,0.0,122.0,0.55,17.95,122.0,108.23,83.27
2018,11,5,12,30,0.0,100.0,0.5,18.1,100.0,88.7,67.48
2018,11,5,12,45,1.5,130.0,0.45,18.3,131.0,116.66,90.14
2018,11,5,13,0,3.0,160.0,0.4,18.5,162.0,145.38,113.01
2018,11,5,13,15,3.0,162.0,0.45,18.55,164.0,147.89,115.04
2018,11,5,13,30,3.0,164.0,0.5,18.6,166.0,150.55,117.33
2018,11,5,13,45,1.5,151.5,0.5,18.7,152.5,138.43,107.74
2018,11,5,14,0,0.0,139.0,0.5,18.8,139.0,126.13,98.02
2018,11,5,14,15,3.5,135.5,0.6,18.7,137.0,126.04,98.41
2018,11,5,14,30,7.0,132.0,0.7,18.6,135.0,126.14,98.91
2018,11,5,14,45,3.5,108.5,0.75,18.55,110.0,101.17,78.69
2018,11,5,15,0,0.0,85.0,0.8,18.5,85.0,76.11,58.17
2018,11,5,15,15,1.0,76.5,0.8,18.3,77.0,69.05,52.54
2018,11,5,15,30,2.0,68.0,0.8,18.1,69.0,61.97,46.77
2018,11,5,15,45,4.5,62.5,0.75,17.9,64.0,59.03,44.42
2018,11,5,16,0,7.0,57.0,0.7,17.7,59.0,56.32,42.12
2018,11,5,16,15,155.0,47.0,0.65,17.25,70.0,169.04,137.9
2018,11,5,16,30,303.0,37.0,0.6,16.8,81.0,270.5,216.94
2018,11,5,16,45,157.5,23.0,0.55,16.4,45.5,151.67,113.38
2018,11,5,17,0,12.0,9.0,0.5,16.0,10.0,17.49,0.0
2018,11,5,17,15,6.0,4.5,0.5,15.75,5.0,7.37,0.0
2018,11,5,17,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.4,15.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,11,6,6,45,5.0,3.5,2.05,15.85,3.5,0.0,0.0
2018,11,6,7,0,10.0,7.0,2.1,16.0,7.0,6.37,0.0
2018,11,6,7,15,5.0,13.5,2.2,16.35,13.5,12.11,3.29
2018,11,6,7,30,0.0,20.0,2.3,16.7,20.0,17.59,9.44
2018,11,6,7,45,0.0,27.5,2.4,17.05,27.5,24.21,15.56
2018,11,6,8,0,0.0,35.0,2.5,17.4,35.0,30.84,21.59
2018,11,6,8,15,0.0,30.5,2.6,17.9,30.5,26.85,18.14
2018,11,6,8,30,0.0,26.0,2.7,18.4,26.0,22.88,14.61
2018,11,6,8,45,0.0,27.5,2.85,18.9,27.5,24.21,15.73
2018,11,6,9,0,0.0,29.0,3.0,19.4,29.0,25.54,16.83
2018,11,6,9,15,0.0,31.0,3.2,19.9,31.0,27.32,18.29
2018,11,6,9,30,0.0,33.0,3.4,20.4,33.0,29.1,18.66
2018,11,6,9,45,0.0,39.0,3.6,20.85,39.0,34.41,22.98
2018,11,6,10,0,0.0,45.0,3.8,21.3,45.0,39.74,27.27
2018,11,6,10,15,0.0,49.5,3.85,21.6,49.5,43.73,30.46
2018,11,6,10,30,0.0,54.0,3.9,21.9,54.0,47.73,33.64
2018,11,6,10,45,0.5,67.5,3.95,22.2,68.0,59.87,43.43
2018,11,6,11,0,1.0,81.0,4.0,22.5,82.0,72.08,53.22
2018,11,6,11,15,0.5,76.5,3.95,22.65,77.0,67.94,49.79
2018,11,6,11,30,0.0,72.0,3.9,22.8,72.0,63.75,46.34
2018,11,6,11,45,4.0,122.5,3.85,22.95,125.0,110.24,83.73
2018,11,6,12,0,8.0,173.0,3.8,23.1,178.0,157.13,120.99
2018,11,6,12,15,9.0,153.5,3.65,23.05,159.0,141.14,108.32
2018,11,6,12,30,10.0,134.0,3.5,23.0,140.0,124.87,95.48
2018,11,6,12,45,5.0,106.5,3.35,22.95,109.5,97.58,73.65
2018,11,6,13,0,0.0,79.0,3.2,22.9,79.0,69.96,51.39
2018,11,6,13,15,4.5,106.0,3.0,22.7,108.5,97.2,73.62
2018,11,6,13,30,9.0,133.0,2.8,22.5,138.0,125.42,96.56
2018,11,6,13,45,9.0,142.0,2.65,22.3,147.0,134.54,104.07
2018,11,6,14,0,9.0,151.0,2.5,22.1,156.0,144.14,112.01
2018,11,6,14,15,156.5,147.0,2.3,21.8,219.0,263.98,211.53
2018,11,6,14,30,304.0,143.0,2.1,21.5,282.0,380.23,305.33
2018,11,6,14,45,152.5,111.5,1.9,21.15,181.0,239.16,192.46
2018,11,6,15,0,1.0,80.0,1.7,20.8,80.0,71.97,54.14
2018,11,6,15,15,0.5,72.5,1.5,20.45,72.5,64.78,48.55
2018,11,6,15,30,0.0,65.0,1.3,20.1,65.0,57.61,42.7
2018,11,6,15,45,0.0,47.0,1.1,19.75,47.0,41.47,29.27
2018,11,6,16,0,0.0,29.0,0.9,19.4,29.0,25.53,15.86
2018,11,6,16,15,0.0,22.5,0.85,18.85,22.5,19.79,10.95
2018,11,6,16,30,0.0,16.0,0.8,18.3,16.0,14.06,5.97
2018,11,6,16,45,10.0,10.5,0.75,17.75,11.0,15.39,6.47
2018,11,6,17,0,20.0,5.0,0.7,17.2,6.0,19.95,0.0
2018,11,6,17,15,10.0,2.5,0.7,16.7,3.0,7.7,0.0
2018,11,6,17,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,0.75,15.75,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,0.95,13.15,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.85,7.7,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.8,7.35,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,11,7,6,45,88.5,7.5,0.7,7.5,10.5,0.0,0.0
2018,11,7,7,0,177.0,15.0,0.7,7.7,21.0,13.64,0.0
2018,11,7,7,15,337.0,24.5,0.75,8.55,58.5,20.12,9.09
2018,11,7,7,30,497.0,34.0,0.8,9.4,96.0,29.96,20.68
2018,11,7,7,45,576.0,39.5,0.9,10.25,141.0,33.77,24.65
2018,11,7,8,0,655.0,45.0,1.0,11.1,186.0,37.65,28.37
2018,11,7,8,15,703.0,49.0,0.95,11.75,232.0,40.12,30.68
2018,11,7,8,30,751.0,53.0,0.9,12.4,278.0,42.62,32.89
2018,11,7,8,45,782.5,56.0,0.9,13.05,321.5,44.22,34.21
2018,11,7,9,0,814.0,59.0,0.9,13.7,365.0,45.85,35.5
2018,11,7,9,15,836.0,61.0,0.95,14.5,404.0,53.42,42.0
2018,11,7,9,30,858.0,63.0,1.0,15.3,443.0,76.2,43.57
2018,11,7,9,45,873.0,64.5,1.1,16.1,476.5,127.05,66.91
2018,11,7,10,0,888.0,66.0,1.2,16.9,510.0,178.58,102.86
2018,11,7,10,15,898.0,67.0,1.1,17.35,537.0,229.22,144.34
2018,11,7,10,30,908.0,68.0,1.0,17.8,564.0,279.59,187.97
2018,11,7,10,45,915.0,69.0,0.9,18.25,584.0,328.59,231.01
2018,11,7,11,0,922.0,70.0,0.8,18.7,604.0,376.59,272.55
2018,11,7,11,15,887.0,83.0,0.7,19.05,605.5,418.08,308.69
2018,11,7,11,30,852.0,96.0,0.6,19.4,607.0,453.46,338.64
2018,11,7,11,45,893.0,83.5,0.5,19.75,623.0,499.12,374.29
2018,11,7,12,0,934.0,71.0,0.4,20.1,639.0,543.47,407.85
2018,11,7,12,15,933.0,71.0,0.45,20.25,635.5,577.43,434.91
2018,11,7,12,30,932.0,71.0,0.5,20.4,632.0,608.65,459.55
2018,11,7,12,45,929.0,70.0,0.6,20.6,620.5,634.77,480.71
2018,11,7,13,0,926.0,69.0,0.7,20.8,609.0,657.78,499.43
2018,11,7,13,15,918.0,68.5,0.8,20.75,589.5,674.92,514.31
2018,11,7,13,30,910.0,68.0,0.9,20.7,570.0,688.66,526.72
2018,11,7,13,45,898.5,67.0,0.95,20.7,543.5,696.05,533.56
2018,11,7,14,0,887.0,66.0,1.0,20.7,517.0,699.97,537.73
2018,11,7,14,15,870.5,64.5,1.0,20.55,483.5,696.4,536.52
2018,11,7,14,30,854.0,63.0,1.0,20.4,450.0,689.49,533.12
2018,11,7,14,45,831.0,61.0,1.0,20.3,411.0,674.17,523.69
2018,11,7,15,0,808.0,59.0,1.0,20.2,372.0,661.83,516.34
2018,11,7,15,15,766.5,58.0,0.9,19.95,327.5,629.22,493.36
2018,11,7,15,30,725.0,57.0,0.8,19.7,283.0,594.34,468.31
2018,11,7,15,45,486.5,68.5,0.7,19.45,210.0,443.49,354.01
2018,11,7,16,0,248.0,80.0,0.6,19.2,137.0,276.21,222.16
2018,11,7,16,15,168.5,65.0,0.55,18.95,99.5,205.34,164.34
2018,11,7,16,30,89.0,50.0,0.5,18.7,62.0,125.85,97.72
2018,11,7,16,45,65.0,32.0,0.5,18.4,39.0,88.77,62.33
2018,11,7,17,0,41.0,14.0,0.5,18.1,16.0,48.53,0.0
2018,11,7,17,15,20.5,7.0,0.55,17.75,8.0,17.43,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,0.95,13.6,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.35,12.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.95,11.15,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,8,6,45,43.0,7.0,2.1,10.75,8.0,0.0,0.0
2018,11,8,7,0,86.0,14.0,2.1,10.7,16.0,12.73,0.0
2018,11,8,7,15,170.0,26.5,2.15,10.85,43.0,20.82,8.65
2018,11,8,7,30,254.0,39.0,2.2,11.0,70.0,30.24,20.63
2018,11,8,7,45,328.0,51.0,2.25,11.1,109.0,39.0,29.13
2018,11,8,8,0,402.0,63.0,2.3,11.2,148.0,47.53,37.16
2018,11,8,8,15,403.5,78.0,2.4,11.55,180.5,57.72,46.47
2018,11,8,8,30,405.0,93.0,2.5,11.9,213.0,67.52,55.25
2018,11,8,8,45,383.0,113.0,2.6,12.2,240.0,80.36,66.61
2018,11,8,9,0,361.0,133.0,2.7,12.5,267.0,92.72,77.37
2018,11,8,9,15,347.5,151.5,2.7,12.85,292.0,109.13,91.55
2018,11,8,9,30,334.0,170.0,2.7,13.2,317.0,129.35,98.6
2018,11,8,9,45,320.5,186.5,2.75,13.5,336.0,162.26,118.67
2018,11,8,10,0,307.0,203.0,2.8,13.8,355.0,193.9,142.79
2018,11,8,10,15,320.0,213.5,2.75,14.1,379.5,224.94,167.57
2018,11,8,10,30,333.0,224.0,2.7,14.4,404.0,257.12,194.3
2018,11,8,10,45,496.5,185.0,2.7,14.7,465.0,293.39,220.47
2018,11,8,11,0,660.0,146.0,2.7,15.0,526.0,345.54,261.39
2018,11,8,11,15,764.0,116.5,2.6,15.2,565.5,396.1,303.34
2018,11,8,11,30,868.0,87.0,2.5,15.4,605.0,450.61,348.56
2018,11,8,11,45,868.5,87.5,2.45,15.65,609.0,488.41,381.24
2018,11,8,12,0,869.0,88.0,2.4,15.9,613.0,524.05,411.42
2018,11,8,12,15,867.5,88.0,2.4,16.0,609.5,555.82,438.32
2018,11,8,12,30,866.0,88.0,2.4,16.1,606.0,585.02,462.68
2018,11,8,12,45,863.0,87.0,2.35,16.2,595.0,609.62,482.94
2018,11,8,13,0,860.0,86.0,2.3,16.3,584.0,631.33,500.66
2018,11,8,13,15,632.5,145.0,2.25,16.25,505.0,572.89,455.8
2018,11,8,13,30,405.0,204.0,2.2,16.2,426.0,493.29,393.97
2018,11,8,13,45,289.0,200.0,2.1,16.2,354.5,410.88,330.55
2018,11,8,14,0,173.0,196.0,2.0,16.2,283.0,323.19,261.11
2018,11,8,14,15,100.5,169.0,1.9,15.95,219.0,247.99,200.97
2018,11,8,14,30,28.0,142.0,1.8,15.7,155.0,159.51,128.2
2018,11,8,14,45,61.0,149.0,1.65,15.5,173.5,193.72,157.71
2018,11,8,15,0,94.0,156.0,1.5,15.3,192.0,229.79,188.16
2018,11,8,15,15,76.0,137.0,1.4,14.9,164.0,198.52,162.64
2018,11,8,15,30,58.0,118.0,1.3,14.5,136.0,166.87,136.58
2018,11,8,15,45,60.5,101.5,1.2,14.1,117.5,152.38,124.8
2018,11,8,16,0,63.0,85.0,1.1,13.7,99.0,137.54,112.23
2018,11,8,16,15,42.5,65.5,1.1,13.45,74.0,102.69,81.93
2018,11,8,16,30,22.0,46.0,1.1,13.2,49.0,67.39,50.91
2018,11,8,16,45,14.5,29.0,1.1,12.9,30.5,43.28,27.65
2018,11,8,17,0,7.0,12.0,1.1,12.6,12.0,14.86,0.0
2018,11,8,17,15,3.5,6.0,1.1,12.5,6.0,5.46,0.0
2018,11,8,17,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,12.25,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.7,10.35,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.65,9.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,8.65,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.45,8.1,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,7.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.55,7.55,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,9,6,45,7.0,2.5,1.6,7.65,2.5,0.0,0.0
2018,11,9,7,0,14.0,5.0,1.6,7.7,5.0,4.55,0.0
2018,11,9,7,15,68.5,13.0,1.65,7.9,20.0,10.07,0.87
2018,11,9,7,30,123.0,21.0,1.7,8.1,35.0,16.08,8.44
2018,11,9,7,45,145.5,26.5,1.7,8.35,51.0,19.97,12.35
2018,11,9,8,0,168.0,32.0,1.7,8.6,67.0,23.73,15.98
2018,11,9,8,15,84.0,24.0,1.65,8.9,41.5,17.27,10.17
2018,11,9,8,30,0.0,16.0,1.6,9.2,16.0,14.06,7.25
2018,11,9,8,45,0.0,24.0,1.55,9.5,24.0,21.12,13.69
2018,11,9,9,0,0.0,32.0,1.5,9.8,32.0,28.19,20.08
2018,11,9,9,15,0.0,27.0,1.5,10.05,27.0,23.78,16.0
2018,11,9,9,30,0.0,22.0,1.5,10.3,22.0,19.38,11.2
2018,11,9,9,45,0.0,33.5,1.55,10.55,33.5,29.54,19.94
2018,11,9,10,0,0.0,45.0,1.6,10.8,45.0,39.73,28.62
2018,11,9,10,15,0.0,40.0,1.6,10.95,40.0,35.31,24.75
2018,11,9,10,30,0.0,35.0,1.6,11.1,35.0,30.9,20.91
2018,11,9,10,45,0.0,33.5,1.55,11.25,33.5,29.58,19.73
2018,11,9,11,0,0.0,32.0,1.5,11.4,32.0,28.26,18.56
2018,11,9,11,15,0.0,39.5,1.45,11.55,39.5,34.9,24.19
2018,11,9,11,30,0.0,47.0,1.4,11.7,47.0,41.55,29.8
2018,11,9,11,45,0.0,49.0,1.35,11.8,49.0,43.33,31.28
2018,11,9,12,0,0.0,51.0,1.3,11.9,51.0,45.1,32.76
2018,11,9,12,15,0.0,47.0,1.35,12.0,47.0,41.55,29.75
2018,11,9,12,30,0.0,43.0,1.4,12.1,43.0,38.01,26.74
2018,11,9,12,45,0.0,43.0,1.4,12.2,43.0,38.0,26.74
2018,11,9,13,0,0.0,43.0,1.4,12.3,43.0,38.0,26.75
2018,11,9,13,15,0.5,57.0,1.45,12.4,57.5,50.72,37.57
2018,11,9,13,30,1.0,71.0,1.5,12.5,72.0,63.48,48.4
2018,11,9,13,45,0.5,71.0,1.55,12.55,71.5,63.15,48.17
2018,11,9,14,0,0.0,71.0,1.6,12.6,71.0,62.8,47.94
2018,11,9,14,15,0.0,61.0,1.65,12.55,61.0,53.91,40.5
2018,11,9,14,30,0.0,51.0,1.7,12.5,51.0,45.03,33.04
2018,11,9,14,45,0.0,63.5,1.8,12.45,63.5,56.11,42.61
2018,11,9,15,0,0.0,76.0,1.9,12.4,76.0,67.49,52.43
2018,11,9,15,15,0.0,63.5,1.85,12.25,63.5,56.11,42.79
2018,11,9,15,30,0.0,51.0,1.8,12.1,51.0,45.01,33.32
2018,11,9,15,45,0.0,48.5,1.75,11.95,48.5,42.8,31.41
2018,11,9,16,0,0.0,46.0,1.7,11.8,46.0,40.6,29.4
2018,11,9,16,15,0.0,35.5,1.55,11.6,35.5,31.3,21.17
2018,11,9,16,30,0.0,25.0,1.4,11.4,25.0,22.02,12.87
2018,11,9,16,45,3.0,16.5,1.3,11.2,16.5,16.29,6.73
2018,11,9,17,0,6.0,8.0,1.2,11.0,8.0,10.64,0.0
2018,11,9,17,15,3.0,4.0,1.15,10.85,4.0,3.64,0.0
2018,11,9,17,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.45,8.85,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.85,7.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
