Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,11,1,15,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,0.8,-4.1,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,0.8,-4.3,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,0.8,-4.65,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,0.8,-4.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,0.8,-4.95,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,0.8,-5.1,0.0,0.0,0.0
2018,12,11,7,15,99.5,7.5,0.85,-4.45,10.0,0.0,0.0
2018,12,11,7,30,199.0,15.0,0.9,-3.8,20.0,13.64,0.0
2018,12,11,7,45,357.0,24.0,0.95,-3.15,54.5,20.16,5.73
2018,12,11,8,0,515.0,33.0,1.0,-2.5,89.0,29.69,20.99
2018,12,11,8,15,573.5,41.5,1.05,-1.8,130.0,33.36,25.32
2018,12,11,8,30,632.0,50.0,1.1,-1.1,171.0,39.42,31.34
2018,12,11,8,45,724.5,52.5,1.1,-0.45,222.0,44.23,36.01
2018,12,11,9,0,817.0,55.0,1.1,0.2,273.0,45.61,37.33
2018,12,11,9,15,846.5,59.0,1.15,0.7,314.5,48.11,39.63
2018,12,11,9,30,876.0,63.0,1.2,1.2,356.0,50.61,41.86
2018,12,11,9,45,896.5,67.0,1.25,1.7,393.5,53.06,44.0
2018,12,11,10,0,917.0,71.0,1.3,2.2,431.0,89.2,50.94
2018,12,11,10,15,937.5,73.5,1.35,2.6,464.0,142.09,79.95
2018,12,11,10,30,958.0,76.0,1.4,3.0,497.0,195.96,120.65
2018,12,11,10,45,967.5,77.5,1.4,3.4,520.5,251.56,168.79
2018,12,11,11,0,977.0,79.0,1.4,3.8,544.0,302.02,214.93
2018,12,11,11,15,978.0,80.5,1.45,4.15,557.5,349.17,259.37
2018,12,11,11,30,979.0,82.0,1.5,4.5,571.0,394.45,301.94
2018,12,11,11,45,978.5,82.5,1.55,4.85,577.0,436.25,340.95
2018,12,11,12,0,978.0,83.0,1.6,5.2,583.0,475.69,377.15
2018,12,11,12,15,976.0,83.5,1.65,5.45,582.0,511.98,410.11
2018,12,11,12,30,974.0,84.0,1.7,5.7,581.0,545.55,440.1
2018,12,11,12,45,968.5,84.5,1.7,5.95,572.0,574.53,465.57
2018,12,11,13,0,963.0,85.0,1.7,6.2,563.0,602.25,489.39
2018,12,11,13,15,954.0,84.5,1.7,6.35,545.5,622.52,507.19
2018,12,11,13,30,945.0,84.0,1.7,6.5,528.0,639.33,522.0
2018,12,11,13,45,929.0,82.0,1.7,6.6,501.0,646.93,529.63
2018,12,11,14,0,913.0,80.0,1.7,6.7,474.0,650.83,534.25
2018,12,11,14,15,896.0,77.0,1.6,6.6,442.0,649.38,534.25
2018,12,11,14,30,879.0,74.0,1.5,6.5,410.0,644.4,531.28
2018,12,11,14,45,854.5,71.0,1.4,6.4,372.5,631.33,521.77
2018,12,11,15,0,830.0,68.0,1.3,6.3,335.0,614.97,509.29
2018,12,11,15,15,795.5,63.5,1.2,5.55,293.0,587.66,488.83
2018,12,11,15,30,761.0,59.0,1.1,4.8,251.0,557.57,465.15
2018,12,11,15,45,706.5,52.5,0.95,4.05,206.0,510.88,426.51
2018,12,11,16,0,652.0,46.0,0.8,3.3,161.0,462.56,384.6
2018,12,11,16,15,560.5,39.0,0.85,2.5,118.0,391.17,322.48
2018,12,11,16,30,469.0,32.0,0.9,1.7,75.0,331.24,254.46
2018,12,11,16,45,294.0,21.0,0.95,0.85,43.0,200.13,0.0
2018,12,11,17,0,119.0,10.0,1.0,0.0,11.0,69.6,0.0
2018,12,11,17,15,59.5,5.0,1.05,-0.1,5.5,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.15,-0.3,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,-0.45,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,-0.65,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,-0.8,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,-0.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.15,-1.85,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.05,-2.4,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.0,-2.95,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,0.95,-3.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,0.9,-3.35,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,0.85,-3.4,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,0.8,-3.35,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,0.8,-3.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,0.8,-3.1,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,0.8,-2.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,0.8,-2.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,0.75,-2.1,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.7,-1.85,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.7,-1.55,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.7,-1.4,0.0,0.0,0.0
2018,12,12,7,15,26.0,5.5,0.65,-0.9,6.0,0.0,0.0
2018,12,12,7,30,52.0,11.0,0.6,-0.4,12.0,10.01,0.0
2018,12,12,7,45,97.0,25.0,0.55,0.05,33.0,20.2,4.42
2018,12,12,8,0,142.0,39.0,0.5,0.5,54.0,31.1,21.89
2018,12,12,8,15,182.0,53.5,0.5,0.95,82.0,42.13,33.06
2018,12,12,8,30,222.0,68.0,0.5,1.4,110.0,52.9,43.47
2018,12,12,8,45,235.0,83.0,0.5,1.8,137.0,63.64,53.66
2018,12,12,9,0,248.0,98.0,0.5,2.2,164.0,74.08,63.36
2018,12,12,9,15,340.5,101.5,0.5,2.5,206.5,73.18,62.49
2018,12,12,9,30,433.0,105.0,0.5,2.8,249.0,75.05,64.11
2018,12,12,9,45,559.5,93.0,0.5,3.1,299.0,66.15,55.8
2018,12,12,10,0,686.0,81.0,0.5,3.4,349.0,81.1,50.1
2018,12,12,10,15,711.0,81.5,0.5,3.6,377.0,121.72,71.67
2018,12,12,10,30,736.0,82.0,0.5,3.8,405.0,168.0,106.28
2018,12,12,10,45,690.5,99.5,0.5,4.0,414.0,208.4,143.28
2018,12,12,11,0,645.0,117.0,0.5,4.2,423.0,248.24,181.19
2018,12,12,11,15,612.5,130.5,0.55,4.35,428.0,283.55,214.95
2018,12,12,11,30,580.0,144.0,0.6,4.5,433.0,315.21,245.17
2018,12,12,11,45,618.0,135.0,0.65,4.65,447.0,348.63,274.82
2018,12,12,12,0,656.0,126.0,0.7,4.8,461.0,383.25,305.3
2018,12,12,12,15,699.5,114.5,0.75,5.05,471.0,418.63,335.98
2018,12,12,12,30,743.0,103.0,0.8,5.3,481.0,454.47,366.76
2018,12,12,12,45,735.5,102.5,0.85,5.5,472.0,476.09,386.23
2018,12,12,13,0,728.0,102.0,0.9,5.7,463.0,495.09,403.34
2018,12,12,13,15,629.0,124.0,0.85,5.7,429.0,484.38,396.11
2018,12,12,13,30,530.0,146.0,0.8,5.7,395.0,462.63,379.96
2018,12,12,13,45,502.5,144.0,0.75,5.65,371.0,457.73,377.34
2018,12,12,14,0,475.0,142.0,0.7,5.6,347.0,450.21,372.26
2018,12,12,14,15,421.0,140.0,0.7,5.35,312.5,424.14,352.73
2018,12,12,14,30,367.0,138.0,0.7,5.1,278.0,395.58,330.88
2018,12,12,14,45,334.0,128.5,0.65,4.85,247.0,358.29,301.75
2018,12,12,15,0,301.0,119.0,0.6,4.6,216.0,330.91,279.94
2018,12,12,15,15,260.5,107.5,0.65,4.2,184.0,295.44,251.25
2018,12,12,15,30,220.0,96.0,0.7,3.8,152.0,259.46,221.25
2018,12,12,15,45,185.5,80.5,0.7,3.4,122.0,221.5,188.6
2018,12,12,16,0,151.0,65.0,0.7,3.0,92.0,183.4,154.84
2018,12,12,16,15,121.5,49.0,0.75,2.75,67.0,147.54,121.93
2018,12,12,16,30,92.0,33.0,0.8,2.5,42.0,111.75,84.56
2018,12,12,16,45,59.5,20.0,0.8,2.25,24.5,67.57,0.0
2018,12,12,17,0,27.0,7.0,0.8,2.0,7.0,20.09,0.0
2018,12,12,17,15,13.5,3.5,0.8,1.9,3.5,0.0,0.0
2018,12,12,17,30,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,0.75,1.7,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,0.7,1.6,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,0.75,1.4,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,0.9,-0.15,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.9,-1.65,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.85,-1.75,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,0.8,-1.8,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,0.8,-1.85,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.75,-1.9,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.7,-1.85,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.7,-1.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.7,-1.75,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.7,-1.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.65,-1.6,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.6,-1.4,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.6,-1.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.6,-1.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.6,-1.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.6,-0.9,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.6,-0.85,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.6,-0.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.65,-0.7,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.7,-0.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.65,-0.6,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.6,-0.6,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.6,-0.55,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2018,12,13,7,15,23.0,5.0,0.55,-0.2,5.5,0.0,0.0
2018,12,13,7,30,46.0,10.0,0.5,0.1,11.0,9.1,0.0
2018,12,13,7,45,88.0,24.0,0.5,0.45,31.5,19.42,2.71
2018,12,13,8,0,130.0,38.0,0.5,0.8,52.0,30.33,21.06
2018,12,13,8,15,208.5,50.5,0.5,1.25,84.5,38.65,29.81
2018,12,13,8,30,287.0,63.0,0.5,1.7,117.0,47.64,38.56
2018,12,13,8,45,349.0,72.5,0.45,2.2,153.5,54.12,44.79
2018,12,13,9,0,411.0,82.0,0.4,2.7,190.0,60.47,50.74
2018,12,13,9,15,430.0,92.0,0.45,3.2,220.0,66.86,56.56
2018,12,13,9,30,449.0,102.0,0.5,3.7,250.0,73.08,62.12
2018,12,13,9,45,342.5,129.0,0.6,4.25,249.0,95.03,81.87
2018,12,13,10,0,236.0,156.0,0.7,4.8,248.0,121.54,95.48
2018,12,13,10,15,258.0,167.0,0.75,5.4,274.0,147.74,112.05
2018,12,13,10,30,280.0,178.0,0.8,6.0,300.0,176.04,133.02
2018,12,13,10,45,305.5,183.5,0.85,6.55,323.0,202.91,154.28
2018,12,13,11,0,331.0,189.0,0.9,7.1,346.0,231.7,178.11
2018,12,13,11,15,367.5,187.5,0.95,7.4,366.5,259.71,201.63
2018,12,13,11,30,404.0,186.0,1.0,7.7,387.0,290.9,228.13
2018,12,13,11,45,419.5,184.5,1.05,7.95,395.5,316.54,250.74
2018,12,13,12,0,435.0,183.0,1.1,8.2,404.0,342.29,273.3
2018,12,13,12,15,504.0,165.5,1.1,8.35,421.5,376.64,302.09
2018,12,13,12,30,573.0,148.0,1.1,8.5,439.0,413.37,332.77
2018,12,13,12,45,405.0,176.5,1.15,8.6,380.5,378.72,307.47
2018,12,13,13,0,237.0,205.0,1.2,8.7,322.0,327.49,267.74
2018,12,13,13,15,296.5,187.5,1.15,8.8,329.5,352.6,289.38
2018,12,13,13,30,356.0,170.0,1.1,8.9,337.0,378.61,311.3
2018,12,13,13,45,452.5,146.5,1.1,8.95,348.5,430.3,353.87
2018,12,13,14,0,549.0,123.0,1.1,9.0,360.0,473.3,389.28
2018,12,13,14,15,561.5,114.0,1.0,8.9,342.0,485.85,399.51
2018,12,13,14,30,574.0,105.0,0.9,8.8,324.0,491.27,404.35
2018,12,13,14,45,351.0,107.5,0.8,8.65,237.5,356.13,296.29
2018,12,13,15,0,128.0,110.0,0.7,8.5,151.0,201.18,168.02
2018,12,13,15,15,68.0,86.5,0.7,8.05,108.0,138.62,115.49
2018,12,13,15,30,8.0,63.0,0.7,7.6,65.0,62.03,48.78
2018,12,13,15,45,6.5,50.5,0.7,7.1,52.0,49.1,37.52
2018,12,13,16,0,5.0,38.0,0.7,6.6,39.0,36.47,26.25
2018,12,13,16,15,4.5,28.5,0.8,6.2,29.0,27.69,18.21
2018,12,13,16,30,4.0,19.0,0.9,5.8,19.0,18.94,9.57
2018,12,13,16,45,14.5,12.0,0.95,5.4,12.0,22.61,0.0
2018,12,13,17,0,25.0,5.0,1.0,5.0,5.0,17.25,0.0
2018,12,13,17,15,12.5,2.5,1.0,4.75,2.5,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,0.9,2.55,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,0.85,2.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,0.8,3.05,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.8,3.15,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.75,3.2,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.7,3.15,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.7,3.1,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.7,3.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,0.75,2.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,0.8,2.85,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,0.8,2.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,0.95,2.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.05,2.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.15,2.75,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.65,2.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.85,2.85,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.95,2.85,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,14,7,15,6.0,3.5,2.05,3.0,3.5,0.0,0.0
2018,12,14,7,30,12.0,7.0,2.1,3.1,7.0,6.37,0.0
2018,12,14,7,45,6.0,19.5,2.1,3.15,19.5,16.89,0.22
2018,12,14,8,0,0.0,32.0,2.1,3.2,32.0,27.56,18.23
2018,12,14,8,15,0.5,47.0,2.15,3.4,47.0,40.0,30.64
2018,12,14,8,30,1.0,62.0,2.2,3.6,62.0,52.33,42.45
2018,12,14,8,45,6.0,78.0,2.25,3.75,79.5,65.28,54.69
2018,12,14,9,0,11.0,94.0,2.3,3.9,97.0,78.09,66.62
2018,12,14,9,15,12.0,107.0,2.3,4.05,110.5,88.63,76.3
2018,12,14,9,30,13.0,120.0,2.3,4.2,124.0,99.04,85.72
2018,12,14,9,45,11.0,128.5,2.35,4.35,132.0,106.17,92.05
2018,12,14,10,0,9.0,137.0,2.4,4.5,140.0,114.09,94.42
2018,12,14,10,15,11.0,147.0,2.35,4.65,151.5,123.98,102.48
2018,12,14,10,30,13.0,157.0,2.3,4.8,163.0,134.06,110.76
2018,12,14,10,45,18.5,169.0,2.3,5.0,177.5,146.56,120.97
2018,12,14,11,0,24.0,181.0,2.3,5.2,192.0,159.69,131.77
2018,12,14,11,15,16.5,176.5,2.3,5.35,184.0,156.52,129.25
2018,12,14,11,30,9.0,172.0,2.3,5.5,176.0,152.28,125.79
2018,12,14,11,45,10.5,176.0,2.35,5.7,181.0,157.55,130.15
2018,12,14,12,0,12.0,180.0,2.4,5.9,186.0,162.96,134.64
2018,12,14,12,15,23.5,190.0,2.4,6.1,202.0,178.11,147.31
2018,12,14,12,30,35.0,200.0,2.4,6.3,218.0,197.73,163.78
2018,12,14,12,45,53.5,205.0,2.45,6.5,232.0,214.95,178.33
2018,12,14,13,0,72.0,210.0,2.5,6.7,246.0,233.47,194.06
2018,12,14,13,15,44.0,190.5,2.5,6.75,212.0,203.5,169.09
2018,12,14,13,30,16.0,171.0,2.5,6.8,178.0,165.19,136.8
2018,12,14,13,45,9.0,157.0,2.45,6.85,161.0,149.09,123.3
2018,12,14,14,0,2.0,143.0,2.4,6.9,144.0,132.52,109.26
2018,12,14,14,15,3.5,137.0,2.4,6.85,138.5,128.85,106.38
2018,12,14,14,30,5.0,131.0,2.4,6.8,133.0,125.33,103.6
2018,12,14,14,45,3.0,113.5,2.4,6.7,114.5,107.64,88.51
2018,12,14,15,0,1.0,96.0,2.4,6.6,96.0,89.68,73.06
2018,12,14,15,15,1.5,90.0,2.35,6.55,90.5,85.56,69.53
2018,12,14,15,30,2.0,84.0,2.3,6.5,85.0,81.94,66.31
2018,12,14,15,45,1.0,70.0,2.25,6.4,70.5,68.31,54.19
2018,12,14,16,0,0.0,56.0,2.2,6.3,56.0,54.54,41.8
2018,12,14,16,15,0.0,42.0,2.1,6.25,42.0,41.11,29.54
2018,12,14,16,30,0.0,28.0,2.0,6.2,28.0,27.04,15.97
2018,12,14,16,45,6.5,17.0,1.95,6.2,17.0,21.46,0.0
2018,12,14,17,0,13.0,6.0,1.9,6.2,6.0,12.06,0.0
2018,12,14,17,15,6.5,3.0,1.85,6.15,3.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.15,6.65,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.65,6.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.05,6.7,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.8,6.45,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.95,6.15,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,15,7,15,6.0,3.0,0.95,5.8,3.0,0.0,0.0
2018,12,15,7,30,12.0,6.0,1.1,5.9,6.0,5.46,0.0
2018,12,15,7,45,62.0,21.0,1.2,5.95,26.5,17.09,0.0
2018,12,15,8,0,112.0,36.0,1.3,6.0,47.0,28.78,18.94
2018,12,15,8,15,158.5,48.0,1.4,6.2,72.0,38.06,28.53
2018,12,15,8,30,205.0,60.0,1.5,6.4,97.0,47.14,37.28
2018,12,15,8,45,177.0,70.5,1.55,6.6,108.5,54.67,44.45
2018,12,15,9,0,149.0,81.0,1.6,6.8,120.0,61.94,51.22
2018,12,15,9,15,132.5,99.0,1.65,7.1,137.5,77.89,65.72
2018,12,15,9,30,116.0,117.0,1.7,7.4,155.0,90.26,76.78
2018,12,15,9,45,132.0,129.0,1.75,7.7,176.5,98.67,84.16
2018,12,15,10,0,148.0,141.0,1.8,8.0,198.0,112.43,89.07
2018,12,15,10,15,160.0,151.5,1.75,8.25,217.5,131.74,101.79
2018,12,15,10,30,172.0,162.0,1.7,8.5,237.0,152.2,117.25
2018,12,15,10,45,207.0,168.0,1.7,8.75,262.5,171.96,132.19
2018,12,15,11,0,242.0,174.0,1.7,9.0,288.0,198.22,153.42
2018,12,15,11,15,276.0,182.0,1.6,9.05,315.5,228.69,178.76
2018,12,15,11,30,310.0,190.0,1.5,9.1,343.0,261.83,206.53
2018,12,15,11,45,295.5,189.0,1.4,9.2,336.5,272.56,217.14
2018,12,15,12,0,281.0,188.0,1.3,9.3,330.0,281.32,225.89
2018,12,15,12,15,295.0,199.0,1.15,9.3,348.5,311.23,250.94
2018,12,15,12,30,309.0,210.0,1.0,9.3,367.0,341.81,276.0
2018,12,15,12,45,325.0,196.0,0.9,9.3,358.5,350.22,283.59
2018,12,15,13,0,341.0,182.0,0.8,9.3,350.0,357.9,290.69
2018,12,15,13,15,354.5,179.5,0.7,9.35,349.5,374.9,304.79
2018,12,15,13,30,368.0,177.0,0.6,9.4,349.0,391.38,318.2
2018,12,15,13,45,274.5,167.0,0.55,9.45,292.0,337.11,275.52
2018,12,15,14,0,181.0,157.0,0.5,9.5,235.0,269.24,221.43
2018,12,15,14,15,175.5,130.5,0.5,9.5,202.0,251.69,208.42
2018,12,15,14,30,170.0,104.0,0.5,9.5,169.0,222.81,185.62
2018,12,15,14,45,215.0,110.0,0.45,9.5,184.5,261.53,218.31
2018,12,15,15,0,260.0,116.0,0.4,9.5,200.0,300.8,250.35
2018,12,15,15,15,370.5,98.0,0.35,9.35,201.0,362.8,300.81
2018,12,15,15,30,481.0,80.0,0.3,9.2,202.0,409.77,337.62
2018,12,15,15,45,413.0,71.0,0.3,9.05,162.5,356.98,293.82
2018,12,15,16,0,345.0,62.0,0.3,8.9,123.0,304.53,249.73
2018,12,15,16,15,312.5,50.5,0.3,8.65,94.0,270.3,218.52
2018,12,15,16,30,280.0,39.0,0.3,8.4,65.0,237.44,179.41
2018,12,15,16,45,165.0,24.0,0.35,8.15,37.5,138.42,0.0
2018,12,15,17,0,50.0,9.0,0.4,7.9,10.0,33.59,0.0
2018,12,15,17,15,25.0,4.5,0.4,7.8,5.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,7.65,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.45,7.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.5,6.95,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.5,6.9,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.55,6.95,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.15,7.3,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.7,6.45,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.75,6.35,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.85,6.25,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.8,6.15,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.7,5.75,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,16,7,15,27.5,4.0,1.8,5.85,4.5,0.0,0.0
2018,12,16,7,30,55.0,8.0,1.9,6.0,9.0,7.28,0.0
2018,12,16,7,45,155.0,21.5,2.05,6.15,34.5,17.0,0.0
2018,12,16,8,0,255.0,35.0,2.2,6.3,60.0,27.41,17.58
2018,12,16,8,15,316.0,46.0,2.25,6.65,92.5,35.55,26.18
2018,12,16,8,30,377.0,57.0,2.3,7.0,125.0,43.49,33.85
2018,12,16,8,45,485.0,60.5,2.4,7.35,171.0,46.69,37.04
2018,12,16,9,0,593.0,64.0,2.5,7.7,217.0,48.36,38.68
2018,12,16,9,15,589.5,72.5,2.6,8.25,244.5,53.7,43.51
2018,12,16,9,30,586.0,81.0,2.7,8.8,272.0,58.88,48.1
2018,12,16,9,45,659.0,79.0,2.75,9.35,315.0,56.26,45.57
2018,12,16,10,0,732.0,77.0,2.8,9.9,358.0,78.08,48.93
2018,12,16,10,15,502.0,117.5,2.85,10.35,317.0,125.95,83.17
2018,12,16,10,30,272.0,158.0,2.9,10.8,276.0,158.33,117.16
2018,12,16,10,45,319.0,165.0,2.95,11.3,310.0,189.07,140.61
2018,12,16,11,0,366.0,172.0,3.0,11.8,344.0,223.87,168.62
2018,12,16,11,15,568.5,135.0,3.0,12.05,411.5,270.08,202.0
2018,12,16,11,30,771.0,98.0,3.0,12.3,479.0,331.69,250.25
2018,12,16,11,45,773.0,99.0,3.05,12.6,485.5,367.62,283.4
2018,12,16,12,0,775.0,100.0,3.1,12.9,492.0,401.93,314.73
2018,12,16,12,15,580.5,145.5,3.05,13.0,439.0,391.13,311.27
2018,12,16,12,30,386.0,191.0,3.0,13.1,386.0,358.97,288.82
2018,12,16,12,45,391.0,186.0,3.0,13.15,381.0,378.29,305.93
2018,12,16,13,0,396.0,181.0,3.0,13.2,376.0,391.63,317.96
2018,12,16,13,15,346.5,176.5,2.95,13.2,343.5,366.96,299.48
2018,12,16,13,30,297.0,172.0,2.9,13.2,311.0,345.74,283.34
2018,12,16,13,45,272.0,168.0,2.9,13.15,290.5,336.29,276.6
2018,12,16,14,0,247.0,164.0,2.9,13.1,270.0,325.12,268.23
2018,12,16,14,15,249.0,152.0,2.85,12.95,253.0,319.96,265.05
2018,12,16,14,30,251.0,140.0,2.8,12.8,236.0,313.61,260.79
2018,12,16,14,45,325.5,122.0,2.75,12.65,234.5,343.76,287.18
2018,12,16,15,0,400.0,104.0,2.7,12.5,233.0,385.12,321.98
2018,12,16,15,15,492.0,84.5,2.6,12.15,223.5,425.44,355.7
2018,12,16,15,30,584.0,65.0,2.5,11.8,214.0,459.03,383.0
2018,12,16,15,45,540.5,58.0,2.35,11.45,177.0,421.3,350.75
2018,12,16,16,0,497.0,51.0,2.2,11.1,140.0,382.43,316.4
2018,12,16,16,15,409.5,42.5,2.1,10.65,102.5,316.06,257.83
2018,12,16,16,30,322.0,34.0,2.0,10.2,65.0,251.06,191.95
2018,12,16,16,45,196.0,21.5,1.9,9.75,37.5,149.97,0.0
2018,12,16,17,0,70.0,9.0,1.8,9.3,10.0,43.76,0.0
2018,12,16,17,15,35.0,4.5,1.7,9.0,5.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,1.55,8.4,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,0.95,3.1,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.0,1.65,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,17,7,15,30.5,4.0,1.0,2.3,4.5,0.0,0.0
2018,12,17,7,30,61.0,8.0,1.0,3.0,9.0,7.28,0.0
2018,12,17,7,45,123.0,21.0,1.05,3.75,30.5,16.58,0.0
2018,12,17,8,0,185.0,34.0,1.1,4.5,52.0,26.52,16.87
2018,12,17,8,15,273.0,45.0,1.25,5.25,86.5,34.69,25.57
2018,12,17,8,30,361.0,56.0,1.4,6.0,121.0,42.7,33.28
2018,12,17,8,45,505.0,59.0,1.6,6.75,174.5,45.55,36.1
2018,12,17,9,0,649.0,62.0,1.8,7.5,228.0,47.04,37.51
2018,12,17,9,15,737.5,60.0,1.95,8.05,276.5,48.76,39.05
2018,12,17,9,30,826.0,58.0,2.1,8.6,325.0,46.5,36.9
2018,12,17,9,45,852.5,59.0,2.2,9.2,360.5,46.65,36.9
2018,12,17,10,0,879.0,60.0,2.3,9.8,396.0,72.6,42.74
2018,12,17,10,15,895.5,61.5,2.35,10.2,426.0,121.73,64.91
2018,12,17,10,30,912.0,63.0,2.4,10.6,456.0,171.36,99.55
2018,12,17,10,45,924.0,63.5,2.45,11.05,479.0,219.66,139.64
2018,12,17,11,0,936.0,64.0,2.5,11.5,502.0,267.55,182.4
2018,12,17,11,15,942.5,64.5,2.45,11.8,517.5,313.36,224.73
2018,12,17,11,30,949.0,65.0,2.4,12.1,533.0,357.84,265.91
2018,12,17,11,45,953.0,65.0,2.4,12.45,541.0,399.47,304.27
2018,12,17,12,0,957.0,65.0,2.4,12.8,549.0,439.18,340.27
2018,12,17,12,15,957.0,65.0,2.4,13.0,549.0,475.09,372.67
2018,12,17,12,30,957.0,65.0,2.4,13.2,549.0,508.48,402.29
2018,12,17,12,45,952.0,64.5,2.35,13.4,540.0,536.26,426.74
2018,12,17,13,0,947.0,64.0,2.3,13.6,531.0,560.98,448.19
2018,12,17,13,15,939.5,63.0,2.25,13.65,514.5,580.68,465.57
2018,12,17,13,30,932.0,62.0,2.2,13.7,498.0,597.08,480.03
2018,12,17,13,45,922.0,61.0,2.15,13.75,475.5,608.74,490.57
2018,12,17,14,0,912.0,60.0,2.1,13.8,453.0,617.04,498.31
2018,12,17,14,15,880.5,60.5,1.9,13.6,419.5,610.84,494.38
2018,12,17,14,30,849.0,61.0,1.7,13.4,386.0,605.43,490.64
2018,12,17,14,45,832.0,57.5,1.55,13.2,352.0,596.84,484.66
2018,12,17,15,0,815.0,54.0,1.4,13.0,318.0,585.17,475.88
2018,12,17,15,15,790.5,50.0,1.3,12.3,280.0,565.35,461.45
2018,12,17,15,30,766.0,46.0,1.2,11.6,242.0,542.91,444.07
2018,12,17,15,45,638.0,48.0,1.1,10.85,191.5,463.06,380.4
2018,12,17,16,0,510.0,50.0,1.0,10.1,141.0,388.9,319.09
2018,12,17,16,15,463.0,39.0,1.05,9.45,104.5,342.96,278.56
2018,12,17,16,30,416.0,28.0,1.1,8.8,68.0,297.69,228.2
2018,12,17,16,45,275.5,19.0,1.1,8.1,40.0,190.96,6.63
2018,12,17,17,0,135.0,10.0,1.1,7.4,12.0,77.75,0.0
2018,12,17,17,15,67.5,5.0,1.15,7.3,6.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,5.15,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,0.9,3.55,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,0.9,3.25,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,0.8,2.9,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,0.8,2.75,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,0.8,2.6,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,0.8,2.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,0.8,2.2,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,0.8,1.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,0.8,1.75,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,0.85,1.25,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,0.9,1.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,0.9,0.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,0.9,0.05,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,18,7,15,64.5,5.5,0.95,0.1,6.0,0.0,0.0
2018,12,18,7,30,129.0,11.0,1.0,0.8,12.0,10.01,0.0
2018,12,18,7,45,306.5,19.5,1.05,1.5,43.0,16.32,0.0
2018,12,18,8,0,484.0,28.0,1.1,2.2,74.0,25.11,15.71
2018,12,18,8,15,571.5,33.5,1.3,2.9,115.0,29.18,20.81
2018,12,18,8,30,659.0,39.0,1.5,3.6,156.0,33.32,25.01
2018,12,18,8,45,710.5,43.0,1.7,4.3,198.5,36.03,27.69
2018,12,18,9,0,762.0,47.0,1.9,5.0,241.0,38.77,30.27
2018,12,18,9,15,796.0,49.5,2.0,5.45,280.5,40.2,31.58
2018,12,18,9,30,830.0,52.0,2.1,5.9,320.0,46.69,37.49
2018,12,18,9,45,852.5,54.0,2.15,6.35,355.0,48.41,38.95
2018,12,18,10,0,875.0,56.0,2.2,6.8,390.0,67.72,40.17
2018,12,18,10,15,888.5,57.0,2.15,7.1,418.0,115.89,61.38
2018,12,18,10,30,902.0,58.0,2.1,7.4,446.0,164.25,95.22
2018,12,18,10,45,911.5,59.5,2.0,7.75,468.5,212.35,135.53
2018,12,18,11,0,921.0,61.0,1.9,8.1,491.0,259.89,178.38
2018,12,18,11,15,875.0,73.5,1.8,8.35,492.5,301.61,219.31
2018,12,18,11,30,829.0,86.0,1.7,8.6,494.0,335.79,253.39
2018,12,18,11,45,716.5,114.0,1.6,8.85,470.5,356.48,276.79
2018,12,18,12,0,604.0,142.0,1.5,9.1,447.0,369.79,292.43
2018,12,18,12,15,630.5,135.5,1.45,9.3,454.0,401.05,319.71
2018,12,18,12,30,657.0,129.0,1.4,9.5,461.0,432.2,346.4
2018,12,18,12,45,728.0,111.0,1.3,9.65,474.0,473.32,380.25
2018,12,18,13,0,799.0,93.0,1.2,9.8,487.0,515.24,414.2
2018,12,18,13,15,855.0,78.0,1.2,9.85,488.0,552.21,444.67
2018,12,18,13,30,911.0,63.0,1.2,9.9,489.0,585.42,472.1
2018,12,18,13,45,901.0,62.0,1.15,10.0,467.0,596.83,481.92
2018,12,18,14,0,891.0,61.0,1.1,10.1,445.0,604.96,489.18
2018,12,18,14,15,869.5,60.0,1.05,10.0,414.5,602.92,488.88
2018,12,18,14,30,848.0,59.0,1.0,9.9,384.0,597.55,485.89
2018,12,18,14,45,832.0,56.0,0.95,9.75,351.0,589.99,481.09
2018,12,18,15,0,816.0,53.0,0.9,9.6,318.0,584.17,477.07
2018,12,18,15,15,782.0,50.0,0.85,9.1,278.5,559.85,458.98
2018,12,18,15,30,748.0,47.0,0.8,8.6,239.0,533.03,438.15
2018,12,18,15,45,694.5,43.5,0.75,8.1,197.0,491.69,404.66
2018,12,18,16,0,641.0,40.0,0.7,7.6,155.0,448.87,368.21
2018,12,18,16,15,555.0,34.5,0.8,6.95,115.0,384.14,312.86
2018,12,18,16,30,469.0,29.0,0.9,6.3,75.0,319.48,247.18
2018,12,18,16,45,297.5,19.5,1.0,5.65,43.5,203.69,20.49
2018,12,18,17,0,126.0,10.0,1.1,5.0,12.0,73.23,0.0
2018,12,18,17,15,63.0,5.0,1.05,4.7,6.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.9,2.95,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.9,2.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.9,0.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.9,0.6,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.85,0.4,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.8,0.15,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.85,-0.1,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.85,-0.7,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.75,-0.7,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.7,-0.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.7,-0.75,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.7,-0.8,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.7,-0.85,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,-0.95,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2018,12,19,7,15,23.0,3.5,0.65,-0.5,3.5,0.0,0.0
2018,12,19,7,30,46.0,7.0,0.6,0.0,7.0,6.37,0.0
2018,12,19,7,45,66.0,17.0,0.55,0.45,21.0,13.99,0.0
2018,12,19,8,0,86.0,27.0,0.5,0.9,35.0,21.97,13.04
2018,12,19,8,15,143.5,43.5,0.55,1.4,65.0,34.69,25.97
2018,12,19,8,30,201.0,60.0,0.6,1.9,95.0,47.08,37.87
2018,12,19,8,45,261.0,74.0,0.6,2.4,132.0,55.17,45.64
2018,12,19,9,0,321.0,88.0,0.6,2.9,169.0,64.79,54.62
2018,12,19,9,15,371.5,96.0,0.6,3.45,204.5,69.76,59.15
2018,12,19,9,30,422.0,104.0,0.6,4.0,240.0,74.68,63.51
2018,12,19,9,45,433.5,115.0,0.6,4.55,267.5,81.41,69.44
2018,12,19,10,0,445.0,126.0,0.6,5.1,295.0,97.67,73.69
2018,12,19,10,15,456.5,134.5,0.75,5.75,319.5,131.64,91.69
2018,12,19,10,30,468.0,143.0,0.9,6.4,344.0,166.47,116.67
2018,12,19,10,45,449.0,156.0,1.05,7.0,356.5,200.24,145.53
2018,12,19,11,0,430.0,169.0,1.2,7.6,369.0,231.96,174.08
2018,12,19,11,15,411.5,179.0,1.25,7.9,375.5,259.3,199.4
2018,12,19,11,30,393.0,189.0,1.3,8.2,382.0,283.71,222.11
2018,12,19,11,45,345.5,201.0,1.35,8.5,372.5,297.54,236.4
2018,12,19,12,0,298.0,213.0,1.4,8.8,363.0,307.3,246.67
2018,12,19,12,15,271.0,217.5,1.4,8.9,354.0,315.26,254.76
2018,12,19,12,30,244.0,222.0,1.4,9.0,345.0,320.84,260.51
2018,12,19,12,45,269.0,215.0,1.4,9.1,349.0,338.66,275.82
2018,12,19,13,0,294.0,208.0,1.4,9.2,353.0,356.83,291.36
2018,12,19,13,15,310.5,198.0,1.35,9.2,347.0,367.55,300.94
2018,12,19,13,30,327.0,188.0,1.3,9.2,341.0,377.65,310.05
2018,12,19,13,45,358.0,173.5,1.25,9.2,334.0,390.6,321.57
2018,12,19,14,0,389.0,159.0,1.2,9.2,327.0,412.68,340.12
2018,12,19,14,15,397.5,146.5,1.1,9.05,308.5,413.26,341.41
2018,12,19,14,30,406.0,134.0,1.0,8.9,290.0,412.11,341.36
2018,12,19,14,45,348.5,127.5,0.9,8.75,253.0,375.17,311.9
2018,12,19,15,0,291.0,121.0,0.8,8.6,216.0,325.13,271.71
2018,12,19,15,15,320.0,103.0,0.75,8.1,195.5,336.72,282.27
2018,12,19,15,30,349.0,85.0,0.7,7.6,175.0,334.71,280.99
2018,12,19,15,45,452.5,65.5,0.65,7.15,161.0,376.4,314.59
2018,12,19,16,0,556.0,46.0,0.6,6.7,147.0,411.26,339.94
2018,12,19,16,15,386.0,35.5,0.65,6.4,96.5,294.68,241.64
2018,12,19,16,30,216.0,25.0,0.7,6.1,46.0,183.02,142.15
2018,12,19,16,45,133.0,16.0,0.75,5.8,27.0,112.6,15.85
2018,12,19,17,0,50.0,7.0,0.8,5.5,8.0,31.84,0.0
2018,12,19,17,15,25.0,3.5,0.8,5.4,4.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.9,4.25,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,0.85,3.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.7,4.05,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.7,4.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.7,4.35,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,0.7,4.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.85,4.35,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,4.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,12,20,7,15,5.0,1.5,0.9,4.5,1.5,0.0,0.0
2018,12,20,7,30,10.0,3.0,1.0,4.7,3.0,2.73,0.0
2018,12,20,7,45,5.0,4.5,1.1,4.85,4.5,4.13,0.0
2018,12,20,8,0,0.0,6.0,1.2,5.0,6.0,5.26,0.0
2018,12,20,8,15,0.0,7.5,1.25,5.2,7.5,6.58,0.26
2018,12,20,8,30,0.0,9.0,1.3,5.4,9.0,7.9,1.58
2018,12,20,8,45,0.0,12.5,1.35,5.55,12.5,10.98,4.49
2018,12,20,9,0,0.0,16.0,1.4,5.7,16.0,14.06,7.39
2018,12,20,9,15,0.0,24.0,1.5,5.9,24.0,21.12,13.94
2018,12,20,9,30,0.0,32.0,1.6,6.1,32.0,28.18,20.45
2018,12,20,9,45,0.0,36.5,1.7,6.3,36.5,32.17,24.07
2018,12,20,10,0,0.0,41.0,1.8,6.5,41.0,36.15,26.26
2018,12,20,10,15,0.0,41.5,1.85,6.7,41.5,36.6,26.58
2018,12,20,10,30,0.0,42.0,1.9,6.9,42.0,37.05,26.9
2018,12,20,10,45,0.0,43.5,1.95,7.1,43.5,38.39,28.0
2018,12,20,11,0,0.0,45.0,2.0,7.3,45.0,39.72,29.09
2018,12,20,11,15,0.0,38.5,2.05,7.45,38.5,33.97,24.03
2018,12,20,11,30,0.0,32.0,2.1,7.6,32.0,28.23,19.0
2018,12,20,11,45,0.0,34.5,2.15,7.75,34.5,30.44,20.9
2018,12,20,12,0,0.0,37.0,2.2,7.9,37.0,32.65,22.79
2018,12,20,12,15,0.0,40.0,2.3,8.05,40.0,35.31,25.07
2018,12,20,12,30,0.0,43.0,2.4,8.2,43.0,37.96,27.35
2018,12,20,12,45,0.0,40.5,2.45,8.3,40.5,35.75,25.43
2018,12,20,13,0,0.0,38.0,2.5,8.4,38.0,33.53,23.52
2018,12,20,13,15,0.0,38.5,2.5,8.55,38.5,33.97,23.91
2018,12,20,13,30,0.0,39.0,2.5,8.7,39.0,34.41,24.3
2018,12,20,13,45,0.0,37.5,2.55,8.85,37.5,33.08,23.16
2018,12,20,14,0,0.0,36.0,2.6,9.0,36.0,31.74,22.03
2018,12,20,14,15,0.0,30.0,2.8,9.7,30.0,26.44,17.39
2018,12,20,14,30,0.0,24.0,3.0,10.4,24.0,21.13,12.75
2018,12,20,14,45,0.0,21.5,3.15,11.1,21.5,18.92,10.81
2018,12,20,15,0,0.0,19.0,3.3,11.8,19.0,16.71,8.87
2018,12,20,15,15,0.0,15.0,3.4,12.35,15.0,13.18,5.78
2018,12,20,15,30,0.0,11.0,3.5,12.9,11.0,9.66,2.7
2018,12,20,15,45,0.0,9.0,3.6,13.45,9.0,7.9,1.13
2018,12,20,16,0,0.0,7.0,3.7,14.0,7.0,6.14,0.0
2018,12,20,16,15,0.0,6.0,3.95,14.35,6.0,5.26,0.0
2018,12,20,16,30,0.0,5.0,4.2,14.7,5.0,4.38,0.0
2018,12,20,16,45,0.0,3.0,4.45,15.05,3.0,2.63,0.0
2018,12,20,17,0,0.0,1.0,4.7,15.4,1.0,0.91,0.0
2018,12,20,17,15,0.0,0.5,4.8,15.75,0.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,4.95,16.45,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,2.55,15.85,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.7,14.95,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,21,7,15,7.5,2.0,2.75,12.85,2.0,0.0,0.0
